Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:00:00.000+00:00,feeder,1,N Current (Min),A,25.5
939917,Medical Centre Church Road Hartshill,2024-01-27T14:00:00.000+00:00,feeder,1,N Current (Max),A,2.25
939917,Medical Centre Church Road Hartshill,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,9.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.75
939917,Medical Centre Church Road Hartshill,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,8.12
939917,Medical Centre Church Road Hartshill,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,10.25
939917,Medical Centre Church Road Hartshill,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.62
939917,Medical Centre Church Road Hartshill,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
939917,Medical Centre Church Road Hartshill,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.23
939917,Medical Centre Church Road Hartshill,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
939917,Medical Centre Church Road Hartshill,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
939917,Medical Centre Church Road Hartshill,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
939917,Medical Centre Church Road Hartshill,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
939917,Medical Centre Church Road Hartshill,2024-01-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,43.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:00:00.000+00:00,busbar,,N Current (Min),A,52.25
939917,Medical Centre Church Road Hartshill,2024-01-27T14:00:00.000+00:00,busbar,,N Current (Max),A,160.38
939917,Medical Centre Church Road Hartshill,2024-01-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,62.62
939917,Medical Centre Church Road Hartshill,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (Min),A,153.25
939917,Medical Centre Church Road Hartshill,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (Max),A,209.62
939917,Medical Centre Church Road Hartshill,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.25
939917,Medical Centre Church Road Hartshill,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (Min),A,125.88
939917,Medical Centre Church Road Hartshill,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (Max),A,195.75
939917,Medical Centre Church Road Hartshill,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (Min),A,120.75
939917,Medical Centre Church Road Hartshill,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (Max),A,204.5
939917,Medical Centre Church Road Hartshill,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.88
939917,Medical Centre Church Road Hartshill,2024-01-27T14:00:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:00:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.5
939917,Medical Centre Church Road Hartshill,2024-01-27T13:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.31
939917,Medical Centre Church Road Hartshill,2024-01-27T13:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.75
939917,Medical Centre Church Road Hartshill,2024-01-27T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98474
939917,Medical Centre Church Road Hartshill,2024-01-27T13:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97903
939917,Medical Centre Church Road Hartshill,2024-01-27T13:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99652
939917,Medical Centre Church Road Hartshill,2024-01-27T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,25.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,16.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,29.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:50:00.000+00:00,feeder,6,N Current (Min),A,35.88
939917,Medical Centre Church Road Hartshill,2024-01-27T13:50:00.000+00:00,feeder,6,N Current (Max),A,76.25
939917,Medical Centre Church Road Hartshill,2024-01-27T13:50:00.000+00:00,feeder,6,N Current (RMS),A,52.88
939917,Medical Centre Church Road Hartshill,2024-01-27T13:50:00.000+00:00,feeder,6,L3 Current (Min),A,83.38
939917,Medical Centre Church Road Hartshill,2024-01-27T13:50:00.000+00:00,feeder,6,L3 Current (Max),A,136.62
939917,Medical Centre Church Road Hartshill,2024-01-27T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,105.5
939917,Medical Centre Church Road Hartshill,2024-01-27T13:50:00.000+00:00,feeder,6,L2 Current (Min),A,53.62
939917,Medical Centre Church Road Hartshill,2024-01-27T13:50:00.000+00:00,feeder,6,L2 Current (Max),A,91.75
939917,Medical Centre Church Road Hartshill,2024-01-27T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,67.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:50:00.000+00:00,feeder,6,L1 Current (Min),A,94.25
939917,Medical Centre Church Road Hartshill,2024-01-27T13:50:00.000+00:00,feeder,6,L1 Current (Max),A,149.75
939917,Medical Centre Church Road Hartshill,2024-01-27T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,118.62
939917,Medical Centre Church Road Hartshill,2024-01-27T13:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.63
939917,Medical Centre Church Road Hartshill,2024-01-27T13:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-37.69
939917,Medical Centre Church Road Hartshill,2024-01-27T13:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-73.81
939917,Medical Centre Church Road Hartshill,2024-01-27T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9465
939917,Medical Centre Church Road Hartshill,2024-01-27T13:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.46841
939917,Medical Centre Church Road Hartshill,2024-01-27T13:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.2444
939917,Medical Centre Church Road Hartshill,2024-01-27T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:50:00.000+00:00,feeder,5,N Current (Min),A,4.88
939917,Medical Centre Church Road Hartshill,2024-01-27T13:50:00.000+00:00,feeder,5,N Current (Max),A,36.12
939917,Medical Centre Church Road Hartshill,2024-01-27T13:50:00.000+00:00,feeder,5,N Current (RMS),A,6.38
939917,Medical Centre Church Road Hartshill,2024-01-27T13:50:00.000+00:00,feeder,5,L3 Current (Min),A,6.25
939917,Medical Centre Church Road Hartshill,2024-01-27T13:50:00.000+00:00,feeder,5,L3 Current (Max),A,15.38
939917,Medical Centre Church Road Hartshill,2024-01-27T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.62
939917,Medical Centre Church Road Hartshill,2024-01-27T13:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-27T13:50:00.000+00:00,feeder,5,L2 Current (Max),A,11.88
939917,Medical Centre Church Road Hartshill,2024-01-27T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-27T13:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.38
939917,Medical Centre Church Road Hartshill,2024-01-27T13:50:00.000+00:00,feeder,5,L1 Current (Max),A,12.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,10.63
939917,Medical Centre Church Road Hartshill,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.13
939917,Medical Centre Church Road Hartshill,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.75
939917,Medical Centre Church Road Hartshill,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97803
939917,Medical Centre Church Road Hartshill,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97958
939917,Medical Centre Church Road Hartshill,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94601
939917,Medical Centre Church Road Hartshill,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:50:00.000+00:00,feeder,4,N Current (Min),A,20.12
939917,Medical Centre Church Road Hartshill,2024-01-27T13:50:00.000+00:00,feeder,4,N Current (Max),A,63.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:50:00.000+00:00,feeder,4,N Current (RMS),A,33.38
939917,Medical Centre Church Road Hartshill,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,38.38
939917,Medical Centre Church Road Hartshill,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,80.75
939917,Medical Centre Church Road Hartshill,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,50.38
939917,Medical Centre Church Road Hartshill,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,20.75
939917,Medical Centre Church Road Hartshill,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,48.5
939917,Medical Centre Church Road Hartshill,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.62
939917,Medical Centre Church Road Hartshill,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,16.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,74.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.25
939917,Medical Centre Church Road Hartshill,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.56
939917,Medical Centre Church Road Hartshill,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.06
939917,Medical Centre Church Road Hartshill,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.38
939917,Medical Centre Church Road Hartshill,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93194
939917,Medical Centre Church Road Hartshill,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98474
939917,Medical Centre Church Road Hartshill,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95453
939917,Medical Centre Church Road Hartshill,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:50:00.000+00:00,feeder,3,N Current (Min),A,9.5
939917,Medical Centre Church Road Hartshill,2024-01-27T13:50:00.000+00:00,feeder,3,N Current (Max),A,37.38
939917,Medical Centre Church Road Hartshill,2024-01-27T13:50:00.000+00:00,feeder,3,N Current (RMS),A,19.25
939917,Medical Centre Church Road Hartshill,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,9.12
939917,Medical Centre Church Road Hartshill,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,18.25
939917,Medical Centre Church Road Hartshill,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.12
939917,Medical Centre Church Road Hartshill,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,17.88
939917,Medical Centre Church Road Hartshill,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,45.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.12
939917,Medical Centre Church Road Hartshill,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
939917,Medical Centre Church Road Hartshill,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,24.5
939917,Medical Centre Church Road Hartshill,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.38
939917,Medical Centre Church Road Hartshill,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.87
939917,Medical Centre Church Road Hartshill,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.69
939917,Medical Centre Church Road Hartshill,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,31.56
939917,Medical Centre Church Road Hartshill,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90628
939917,Medical Centre Church Road Hartshill,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93738
939917,Medical Centre Church Road Hartshill,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87854
939917,Medical Centre Church Road Hartshill,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:50:00.000+00:00,feeder,1,N Current (Min),A,27.62
939917,Medical Centre Church Road Hartshill,2024-01-27T13:50:00.000+00:00,feeder,1,N Current (Max),A,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,9.5
939917,Medical Centre Church Road Hartshill,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,8.75
939917,Medical Centre Church Road Hartshill,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,13.38
939917,Medical Centre Church Road Hartshill,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.88
939917,Medical Centre Church Road Hartshill,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.5
939917,Medical Centre Church Road Hartshill,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.53
939917,Medical Centre Church Road Hartshill,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
939917,Medical Centre Church Road Hartshill,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.81
939917,Medical Centre Church Road Hartshill,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.86
939917,Medical Centre Church Road Hartshill,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
939917,Medical Centre Church Road Hartshill,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
939917,Medical Centre Church Road Hartshill,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.25
939917,Medical Centre Church Road Hartshill,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
939917,Medical Centre Church Road Hartshill,2024-01-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,42.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:50:00.000+00:00,busbar,,N Current (Min),A,51.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:50:00.000+00:00,busbar,,N Current (Max),A,174.38
939917,Medical Centre Church Road Hartshill,2024-01-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,66.88
939917,Medical Centre Church Road Hartshill,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (Min),A,154.88
939917,Medical Centre Church Road Hartshill,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (Max),A,206.5
939917,Medical Centre Church Road Hartshill,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (Min),A,103.5
939917,Medical Centre Church Road Hartshill,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (Max),A,158.75
939917,Medical Centre Church Road Hartshill,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.38
939917,Medical Centre Church Road Hartshill,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (Min),A,125.88
939917,Medical Centre Church Road Hartshill,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (Max),A,196.5
939917,Medical Centre Church Road Hartshill,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.12
939917,Medical Centre Church Road Hartshill,2024-01-27T13:50:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:50:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.12
939917,Medical Centre Church Road Hartshill,2024-01-27T13:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.31
939917,Medical Centre Church Road Hartshill,2024-01-27T13:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.31
939917,Medical Centre Church Road Hartshill,2024-01-27T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98572
939917,Medical Centre Church Road Hartshill,2024-01-27T13:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98425
939917,Medical Centre Church Road Hartshill,2024-01-27T13:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99686
939917,Medical Centre Church Road Hartshill,2024-01-27T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,27.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,17.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,31.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:40:00.000+00:00,feeder,6,N Current (Min),A,37.38
939917,Medical Centre Church Road Hartshill,2024-01-27T13:40:00.000+00:00,feeder,6,N Current (Max),A,102.62
939917,Medical Centre Church Road Hartshill,2024-01-27T13:40:00.000+00:00,feeder,6,N Current (RMS),A,63.25
939917,Medical Centre Church Road Hartshill,2024-01-27T13:40:00.000+00:00,feeder,6,L3 Current (Min),A,82.12
939917,Medical Centre Church Road Hartshill,2024-01-27T13:40:00.000+00:00,feeder,6,L3 Current (Max),A,152.25
939917,Medical Centre Church Road Hartshill,2024-01-27T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,112.62
939917,Medical Centre Church Road Hartshill,2024-01-27T13:40:00.000+00:00,feeder,6,L2 Current (Min),A,46.25
939917,Medical Centre Church Road Hartshill,2024-01-27T13:40:00.000+00:00,feeder,6,L2 Current (Max),A,113.12
939917,Medical Centre Church Road Hartshill,2024-01-27T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,71.62
939917,Medical Centre Church Road Hartshill,2024-01-27T13:40:00.000+00:00,feeder,6,L1 Current (Min),A,107.38
939917,Medical Centre Church Road Hartshill,2024-01-27T13:40:00.000+00:00,feeder,6,L1 Current (Max),A,154.62
939917,Medical Centre Church Road Hartshill,2024-01-27T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,128.75
939917,Medical Centre Church Road Hartshill,2024-01-27T13:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.69
939917,Medical Centre Church Road Hartshill,2024-01-27T13:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-62.75
939917,Medical Centre Church Road Hartshill,2024-01-27T13:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-72.56
939917,Medical Centre Church Road Hartshill,2024-01-27T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93573
939917,Medical Centre Church Road Hartshill,2024-01-27T13:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.44692
939917,Medical Centre Church Road Hartshill,2024-01-27T13:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.24446
939917,Medical Centre Church Road Hartshill,2024-01-27T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:40:00.000+00:00,feeder,5,N Current (Min),A,4.62
939917,Medical Centre Church Road Hartshill,2024-01-27T13:40:00.000+00:00,feeder,5,N Current (Max),A,64.25
939917,Medical Centre Church Road Hartshill,2024-01-27T13:40:00.000+00:00,feeder,5,N Current (RMS),A,7.88
939917,Medical Centre Church Road Hartshill,2024-01-27T13:40:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
939917,Medical Centre Church Road Hartshill,2024-01-27T13:40:00.000+00:00,feeder,5,L3 Current (Max),A,47.38
939917,Medical Centre Church Road Hartshill,2024-01-27T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-27T13:40:00.000+00:00,feeder,5,L2 Current (Max),A,21.62
939917,Medical Centre Church Road Hartshill,2024-01-27T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-27T13:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-27T13:40:00.000+00:00,feeder,5,L1 Current (Max),A,21.5
939917,Medical Centre Church Road Hartshill,2024-01-27T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,11.81
939917,Medical Centre Church Road Hartshill,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.25
939917,Medical Centre Church Road Hartshill,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.75
939917,Medical Centre Church Road Hartshill,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97855
939917,Medical Centre Church Road Hartshill,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97763
939917,Medical Centre Church Road Hartshill,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91101
939917,Medical Centre Church Road Hartshill,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:40:00.000+00:00,feeder,4,N Current (Min),A,26.25
939917,Medical Centre Church Road Hartshill,2024-01-27T13:40:00.000+00:00,feeder,4,N Current (Max),A,73.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:40:00.000+00:00,feeder,4,N Current (RMS),A,37.5
939917,Medical Centre Church Road Hartshill,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,40.25
939917,Medical Centre Church Road Hartshill,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,94.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.62
939917,Medical Centre Church Road Hartshill,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,19.5
939917,Medical Centre Church Road Hartshill,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,32.25
939917,Medical Centre Church Road Hartshill,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.88
939917,Medical Centre Church Road Hartshill,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,15.62
939917,Medical Centre Church Road Hartshill,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,73.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.38
939917,Medical Centre Church Road Hartshill,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.25
939917,Medical Centre Church Road Hartshill,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.06
939917,Medical Centre Church Road Hartshill,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.06
939917,Medical Centre Church Road Hartshill,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97324
939917,Medical Centre Church Road Hartshill,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97626
939917,Medical Centre Church Road Hartshill,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96075
939917,Medical Centre Church Road Hartshill,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:40:00.000+00:00,feeder,3,N Current (Min),A,7.38
939917,Medical Centre Church Road Hartshill,2024-01-27T13:40:00.000+00:00,feeder,3,N Current (Max),A,59.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:40:00.000+00:00,feeder,3,N Current (RMS),A,13.88
939917,Medical Centre Church Road Hartshill,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.12
939917,Medical Centre Church Road Hartshill,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,26.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.38
939917,Medical Centre Church Road Hartshill,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,15.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,36.38
939917,Medical Centre Church Road Hartshill,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.38
939917,Medical Centre Church Road Hartshill,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.62
939917,Medical Centre Church Road Hartshill,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,29.75
939917,Medical Centre Church Road Hartshill,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.88
939917,Medical Centre Church Road Hartshill,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.31
939917,Medical Centre Church Road Hartshill,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,20.68
939917,Medical Centre Church Road Hartshill,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91736
939917,Medical Centre Church Road Hartshill,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93848
939917,Medical Centre Church Road Hartshill,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9043
939917,Medical Centre Church Road Hartshill,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:40:00.000+00:00,feeder,1,N Current (Min),A,50.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:40:00.000+00:00,feeder,1,N Current (Max),A,2.62
939917,Medical Centre Church Road Hartshill,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,2.62
939917,Medical Centre Church Road Hartshill,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,16.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,15.88
939917,Medical Centre Church Road Hartshill,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,18.88
939917,Medical Centre Church Road Hartshill,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.38
939917,Medical Centre Church Road Hartshill,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.23
939917,Medical Centre Church Road Hartshill,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
939917,Medical Centre Church Road Hartshill,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
939917,Medical Centre Church Road Hartshill,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.62
939917,Medical Centre Church Road Hartshill,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
939917,Medical Centre Church Road Hartshill,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
939917,Medical Centre Church Road Hartshill,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.2
939917,Medical Centre Church Road Hartshill,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.08
939917,Medical Centre Church Road Hartshill,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
939917,Medical Centre Church Road Hartshill,2024-01-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,46.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:40:00.000+00:00,busbar,,N Current (Min),A,56.62
939917,Medical Centre Church Road Hartshill,2024-01-27T13:40:00.000+00:00,busbar,,N Current (Max),A,312.38
939917,Medical Centre Church Road Hartshill,2024-01-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,88.62
939917,Medical Centre Church Road Hartshill,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (Min),A,152.38
939917,Medical Centre Church Road Hartshill,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (Max),A,254.12
939917,Medical Centre Church Road Hartshill,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.12
939917,Medical Centre Church Road Hartshill,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (Min),A,91.38
939917,Medical Centre Church Road Hartshill,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (Max),A,165.25
939917,Medical Centre Church Road Hartshill,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.75
939917,Medical Centre Church Road Hartshill,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (Min),A,134.62
939917,Medical Centre Church Road Hartshill,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (Max),A,203.75
939917,Medical Centre Church Road Hartshill,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.88
939917,Medical Centre Church Road Hartshill,2024-01-27T13:40:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:40:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,5.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.38
939917,Medical Centre Church Road Hartshill,2024-01-27T13:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,3.82
939917,Medical Centre Church Road Hartshill,2024-01-27T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98813
939917,Medical Centre Church Road Hartshill,2024-01-27T13:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98425
939917,Medical Centre Church Road Hartshill,2024-01-27T13:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99548
939917,Medical Centre Church Road Hartshill,2024-01-27T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,28.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,18.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,28.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:30:00.000+00:00,feeder,6,N Current (Min),A,31.25
939917,Medical Centre Church Road Hartshill,2024-01-27T13:30:00.000+00:00,feeder,6,N Current (Max),A,91.62
939917,Medical Centre Church Road Hartshill,2024-01-27T13:30:00.000+00:00,feeder,6,N Current (RMS),A,52.75
939917,Medical Centre Church Road Hartshill,2024-01-27T13:30:00.000+00:00,feeder,6,L3 Current (Min),A,87.5
939917,Medical Centre Church Road Hartshill,2024-01-27T13:30:00.000+00:00,feeder,6,L3 Current (Max),A,154.38
939917,Medical Centre Church Road Hartshill,2024-01-27T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,116.88
939917,Medical Centre Church Road Hartshill,2024-01-27T13:30:00.000+00:00,feeder,6,L2 Current (Min),A,49.25
939917,Medical Centre Church Road Hartshill,2024-01-27T13:30:00.000+00:00,feeder,6,L2 Current (Max),A,109.12
939917,Medical Centre Church Road Hartshill,2024-01-27T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,73.12
939917,Medical Centre Church Road Hartshill,2024-01-27T13:30:00.000+00:00,feeder,6,L1 Current (Min),A,83.75
939917,Medical Centre Church Road Hartshill,2024-01-27T13:30:00.000+00:00,feeder,6,L1 Current (Max),A,146.75
939917,Medical Centre Church Road Hartshill,2024-01-27T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,114.88
939917,Medical Centre Church Road Hartshill,2024-01-27T13:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.25
939917,Medical Centre Church Road Hartshill,2024-01-27T13:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-58.63
939917,Medical Centre Church Road Hartshill,2024-01-27T13:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-73.06
939917,Medical Centre Church Road Hartshill,2024-01-27T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94363
939917,Medical Centre Church Road Hartshill,2024-01-27T13:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81659
939917,Medical Centre Church Road Hartshill,2024-01-27T13:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.2282
939917,Medical Centre Church Road Hartshill,2024-01-27T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:30:00.000+00:00,feeder,5,N Current (Min),A,4.88
939917,Medical Centre Church Road Hartshill,2024-01-27T13:30:00.000+00:00,feeder,5,N Current (Max),A,47.12
939917,Medical Centre Church Road Hartshill,2024-01-27T13:30:00.000+00:00,feeder,5,N Current (RMS),A,15.38
939917,Medical Centre Church Road Hartshill,2024-01-27T13:30:00.000+00:00,feeder,5,L3 Current (Min),A,4.5
939917,Medical Centre Church Road Hartshill,2024-01-27T13:30:00.000+00:00,feeder,5,L3 Current (Max),A,17.25
939917,Medical Centre Church Road Hartshill,2024-01-27T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.88
939917,Medical Centre Church Road Hartshill,2024-01-27T13:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-27T13:30:00.000+00:00,feeder,5,L2 Current (Max),A,28.88
939917,Medical Centre Church Road Hartshill,2024-01-27T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,13.12
939917,Medical Centre Church Road Hartshill,2024-01-27T13:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-27T13:30:00.000+00:00,feeder,5,L1 Current (Max),A,15.5
939917,Medical Centre Church Road Hartshill,2024-01-27T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,15.07
939917,Medical Centre Church Road Hartshill,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.5
939917,Medical Centre Church Road Hartshill,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97931
939917,Medical Centre Church Road Hartshill,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98538
939917,Medical Centre Church Road Hartshill,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91333
939917,Medical Centre Church Road Hartshill,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:30:00.000+00:00,feeder,4,N Current (Min),A,15.62
939917,Medical Centre Church Road Hartshill,2024-01-27T13:30:00.000+00:00,feeder,4,N Current (Max),A,54.88
