Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-27T13:30:00.000+00:00,feeder,4,N Current (RMS),A,32.25
939917,Medical Centre Church Road Hartshill,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,37.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,68.25
939917,Medical Centre Church Road Hartshill,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.38
939917,Medical Centre Church Road Hartshill,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,20.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,61.62
939917,Medical Centre Church Road Hartshill,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.75
939917,Medical Centre Church Road Hartshill,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,14.25
939917,Medical Centre Church Road Hartshill,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,69.38
939917,Medical Centre Church Road Hartshill,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.38
939917,Medical Centre Church Road Hartshill,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.44
939917,Medical Centre Church Road Hartshill,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.94
939917,Medical Centre Church Road Hartshill,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.31
939917,Medical Centre Church Road Hartshill,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97229
939917,Medical Centre Church Road Hartshill,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97632
939917,Medical Centre Church Road Hartshill,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95492
939917,Medical Centre Church Road Hartshill,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:30:00.000+00:00,feeder,3,N Current (Min),A,7.25
939917,Medical Centre Church Road Hartshill,2024-01-27T13:30:00.000+00:00,feeder,3,N Current (Max),A,41.12
939917,Medical Centre Church Road Hartshill,2024-01-27T13:30:00.000+00:00,feeder,3,N Current (RMS),A,12.38
939917,Medical Centre Church Road Hartshill,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
939917,Medical Centre Church Road Hartshill,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,26.12
939917,Medical Centre Church Road Hartshill,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.38
939917,Medical Centre Church Road Hartshill,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,32.25
939917,Medical Centre Church Road Hartshill,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
939917,Medical Centre Church Road Hartshill,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,31.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.12
939917,Medical Centre Church Road Hartshill,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
939917,Medical Centre Church Road Hartshill,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.56
939917,Medical Centre Church Road Hartshill,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91073
939917,Medical Centre Church Road Hartshill,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93677
939917,Medical Centre Church Road Hartshill,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90442
939917,Medical Centre Church Road Hartshill,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:30:00.000+00:00,feeder,1,N Current (Min),A,35.5
939917,Medical Centre Church Road Hartshill,2024-01-27T13:30:00.000+00:00,feeder,1,N Current (Max),A,2.62
939917,Medical Centre Church Road Hartshill,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,2.38
939917,Medical Centre Church Road Hartshill,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,12.38
939917,Medical Centre Church Road Hartshill,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
939917,Medical Centre Church Road Hartshill,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,10.75
939917,Medical Centre Church Road Hartshill,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,13.75
939917,Medical Centre Church Road Hartshill,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.7
939917,Medical Centre Church Road Hartshill,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
939917,Medical Centre Church Road Hartshill,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
939917,Medical Centre Church Road Hartshill,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.78
939917,Medical Centre Church Road Hartshill,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
939917,Medical Centre Church Road Hartshill,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
939917,Medical Centre Church Road Hartshill,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
939917,Medical Centre Church Road Hartshill,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.27
939917,Medical Centre Church Road Hartshill,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
939917,Medical Centre Church Road Hartshill,2024-01-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,47.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:30:00.000+00:00,busbar,,N Current (Min),A,50.25
939917,Medical Centre Church Road Hartshill,2024-01-27T13:30:00.000+00:00,busbar,,N Current (Max),A,227.62
939917,Medical Centre Church Road Hartshill,2024-01-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,78.25
939917,Medical Centre Church Road Hartshill,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (Min),A,156.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (Max),A,226.75
939917,Medical Centre Church Road Hartshill,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
939917,Medical Centre Church Road Hartshill,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (Min),A,89.62
939917,Medical Centre Church Road Hartshill,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (Max),A,183.88
939917,Medical Centre Church Road Hartshill,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.12
939917,Medical Centre Church Road Hartshill,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (Min),A,113.12
939917,Medical Centre Church Road Hartshill,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (Max),A,209.38
939917,Medical Centre Church Road Hartshill,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:30:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:30:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.75
939917,Medical Centre Church Road Hartshill,2024-01-27T13:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.25
939917,Medical Centre Church Road Hartshill,2024-01-27T13:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.81
939917,Medical Centre Church Road Hartshill,2024-01-27T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98837
939917,Medical Centre Church Road Hartshill,2024-01-27T13:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98975
939917,Medical Centre Church Road Hartshill,2024-01-27T13:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99643
939917,Medical Centre Church Road Hartshill,2024-01-27T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,30.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,23.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,32.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:20:00.000+00:00,feeder,6,N Current (Min),A,27.62
939917,Medical Centre Church Road Hartshill,2024-01-27T13:20:00.000+00:00,feeder,6,N Current (Max),A,77.38
939917,Medical Centre Church Road Hartshill,2024-01-27T13:20:00.000+00:00,feeder,6,N Current (RMS),A,46.5
939917,Medical Centre Church Road Hartshill,2024-01-27T13:20:00.000+00:00,feeder,6,L3 Current (Min),A,82.62
939917,Medical Centre Church Road Hartshill,2024-01-27T13:20:00.000+00:00,feeder,6,L3 Current (Max),A,171.25
939917,Medical Centre Church Road Hartshill,2024-01-27T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,122.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:20:00.000+00:00,feeder,6,L2 Current (Min),A,59.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:20:00.000+00:00,feeder,6,L2 Current (Max),A,145.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,94.5
939917,Medical Centre Church Road Hartshill,2024-01-27T13:20:00.000+00:00,feeder,6,L1 Current (Min),A,105.75
939917,Medical Centre Church Road Hartshill,2024-01-27T13:20:00.000+00:00,feeder,6,L1 Current (Max),A,155.5
939917,Medical Centre Church Road Hartshill,2024-01-27T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,129.5
939917,Medical Centre Church Road Hartshill,2024-01-27T13:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.5
939917,Medical Centre Church Road Hartshill,2024-01-27T13:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-37.81
939917,Medical Centre Church Road Hartshill,2024-01-27T13:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-75.38
939917,Medical Centre Church Road Hartshill,2024-01-27T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96967
939917,Medical Centre Church Road Hartshill,2024-01-27T13:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.47121
939917,Medical Centre Church Road Hartshill,2024-01-27T13:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.26165
939917,Medical Centre Church Road Hartshill,2024-01-27T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:20:00.000+00:00,feeder,5,N Current (Min),A,4.75
939917,Medical Centre Church Road Hartshill,2024-01-27T13:20:00.000+00:00,feeder,5,N Current (Max),A,68.62
939917,Medical Centre Church Road Hartshill,2024-01-27T13:20:00.000+00:00,feeder,5,N Current (RMS),A,20.12
939917,Medical Centre Church Road Hartshill,2024-01-27T13:20:00.000+00:00,feeder,5,L3 Current (Min),A,6.12
939917,Medical Centre Church Road Hartshill,2024-01-27T13:20:00.000+00:00,feeder,5,L3 Current (Max),A,51.75
939917,Medical Centre Church Road Hartshill,2024-01-27T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.38
939917,Medical Centre Church Road Hartshill,2024-01-27T13:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-27T13:20:00.000+00:00,feeder,5,L2 Current (Max),A,13.12
939917,Medical Centre Church Road Hartshill,2024-01-27T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-27T13:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-27T13:20:00.000+00:00,feeder,5,L1 Current (Max),A,13.12
939917,Medical Centre Church Road Hartshill,2024-01-27T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.94
939917,Medical Centre Church Road Hartshill,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.5
939917,Medical Centre Church Road Hartshill,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.19
939917,Medical Centre Church Road Hartshill,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98633
939917,Medical Centre Church Road Hartshill,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99084
939917,Medical Centre Church Road Hartshill,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92892
939917,Medical Centre Church Road Hartshill,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:20:00.000+00:00,feeder,4,N Current (Min),A,14.75
939917,Medical Centre Church Road Hartshill,2024-01-27T13:20:00.000+00:00,feeder,4,N Current (Max),A,57.38
939917,Medical Centre Church Road Hartshill,2024-01-27T13:20:00.000+00:00,feeder,4,N Current (RMS),A,28.88
939917,Medical Centre Church Road Hartshill,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,39.38
939917,Medical Centre Church Road Hartshill,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,77.12
939917,Medical Centre Church Road Hartshill,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.88
939917,Medical Centre Church Road Hartshill,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,20.75
939917,Medical Centre Church Road Hartshill,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,68.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.62
939917,Medical Centre Church Road Hartshill,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.38
939917,Medical Centre Church Road Hartshill,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,61.12
939917,Medical Centre Church Road Hartshill,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.19
939917,Medical Centre Church Road Hartshill,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.25
939917,Medical Centre Church Road Hartshill,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9426
939917,Medical Centre Church Road Hartshill,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97806
939917,Medical Centre Church Road Hartshill,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94949
939917,Medical Centre Church Road Hartshill,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:20:00.000+00:00,feeder,3,N Current (Min),A,7.5
939917,Medical Centre Church Road Hartshill,2024-01-27T13:20:00.000+00:00,feeder,3,N Current (Max),A,35.25
939917,Medical Centre Church Road Hartshill,2024-01-27T13:20:00.000+00:00,feeder,3,N Current (RMS),A,14.12
939917,Medical Centre Church Road Hartshill,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,9.25
939917,Medical Centre Church Road Hartshill,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,29.62
939917,Medical Centre Church Road Hartshill,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.12
939917,Medical Centre Church Road Hartshill,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.62
939917,Medical Centre Church Road Hartshill,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,28.5
939917,Medical Centre Church Road Hartshill,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.88
939917,Medical Centre Church Road Hartshill,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.88
939917,Medical Centre Church Road Hartshill,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,23.62
939917,Medical Centre Church Road Hartshill,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.62
939917,Medical Centre Church Road Hartshill,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
939917,Medical Centre Church Road Hartshill,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
939917,Medical Centre Church Road Hartshill,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,21.19
939917,Medical Centre Church Road Hartshill,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8819
939917,Medical Centre Church Road Hartshill,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93924
939917,Medical Centre Church Road Hartshill,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95541
939917,Medical Centre Church Road Hartshill,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:20:00.000+00:00,feeder,1,N Current (Min),A,32.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:20:00.000+00:00,feeder,1,N Current (Max),A,6.38
939917,Medical Centre Church Road Hartshill,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,11.88
939917,Medical Centre Church Road Hartshill,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.38
939917,Medical Centre Church Road Hartshill,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,9.75
939917,Medical Centre Church Road Hartshill,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,17.12
939917,Medical Centre Church Road Hartshill,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.25
939917,Medical Centre Church Road Hartshill,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.53
939917,Medical Centre Church Road Hartshill,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
939917,Medical Centre Church Road Hartshill,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
939917,Medical Centre Church Road Hartshill,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.62
939917,Medical Centre Church Road Hartshill,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.7
939917,Medical Centre Church Road Hartshill,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
939917,Medical Centre Church Road Hartshill,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.91
939917,Medical Centre Church Road Hartshill,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
939917,Medical Centre Church Road Hartshill,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
939917,Medical Centre Church Road Hartshill,2024-01-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,50.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:20:00.000+00:00,busbar,,N Current (Min),A,48.38
939917,Medical Centre Church Road Hartshill,2024-01-27T13:20:00.000+00:00,busbar,,N Current (Max),A,209.38
939917,Medical Centre Church Road Hartshill,2024-01-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,68.88
939917,Medical Centre Church Road Hartshill,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (Min),A,149.75
939917,Medical Centre Church Road Hartshill,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (Max),A,244.38
939917,Medical Centre Church Road Hartshill,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.88
939917,Medical Centre Church Road Hartshill,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (Min),A,101.75
939917,Medical Centre Church Road Hartshill,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (Max),A,206.25
939917,Medical Centre Church Road Hartshill,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.12
939917,Medical Centre Church Road Hartshill,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (Min),A,124.62
939917,Medical Centre Church Road Hartshill,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (Max),A,210.88
939917,Medical Centre Church Road Hartshill,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.12
939917,Medical Centre Church Road Hartshill,2024-01-27T13:20:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:20:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.44
939917,Medical Centre Church Road Hartshill,2024-01-27T13:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.19
939917,Medical Centre Church Road Hartshill,2024-01-27T13:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,5.25
939917,Medical Centre Church Road Hartshill,2024-01-27T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98904
939917,Medical Centre Church Road Hartshill,2024-01-27T13:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98941
939917,Medical Centre Church Road Hartshill,2024-01-27T13:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99335
939917,Medical Centre Church Road Hartshill,2024-01-27T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,28.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,21.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,26.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:10:00.000+00:00,feeder,6,N Current (Min),A,22.38
939917,Medical Centre Church Road Hartshill,2024-01-27T13:10:00.000+00:00,feeder,6,N Current (Max),A,74.38
939917,Medical Centre Church Road Hartshill,2024-01-27T13:10:00.000+00:00,feeder,6,N Current (RMS),A,39.75
939917,Medical Centre Church Road Hartshill,2024-01-27T13:10:00.000+00:00,feeder,6,L3 Current (Min),A,86.62
939917,Medical Centre Church Road Hartshill,2024-01-27T13:10:00.000+00:00,feeder,6,L3 Current (Max),A,149.38
939917,Medical Centre Church Road Hartshill,2024-01-27T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,113.62
939917,Medical Centre Church Road Hartshill,2024-01-27T13:10:00.000+00:00,feeder,6,L2 Current (Min),A,60.38
939917,Medical Centre Church Road Hartshill,2024-01-27T13:10:00.000+00:00,feeder,6,L2 Current (Max),A,135.38
939917,Medical Centre Church Road Hartshill,2024-01-27T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,87.12
939917,Medical Centre Church Road Hartshill,2024-01-27T13:10:00.000+00:00,feeder,6,L1 Current (Min),A,71.75
939917,Medical Centre Church Road Hartshill,2024-01-27T13:10:00.000+00:00,feeder,6,L1 Current (Max),A,164.88
939917,Medical Centre Church Road Hartshill,2024-01-27T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,107.5
939917,Medical Centre Church Road Hartshill,2024-01-27T13:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.62
939917,Medical Centre Church Road Hartshill,2024-01-27T13:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-61.56
939917,Medical Centre Church Road Hartshill,2024-01-27T13:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-77.88
939917,Medical Centre Church Road Hartshill,2024-01-27T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99915
939917,Medical Centre Church Road Hartshill,2024-01-27T13:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.75119
939917,Medical Centre Church Road Hartshill,2024-01-27T13:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.25661
939917,Medical Centre Church Road Hartshill,2024-01-27T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:10:00.000+00:00,feeder,5,N Current (Min),A,37.25
939917,Medical Centre Church Road Hartshill,2024-01-27T13:10:00.000+00:00,feeder,5,N Current (Max),A,60.25
939917,Medical Centre Church Road Hartshill,2024-01-27T13:10:00.000+00:00,feeder,5,N Current (RMS),A,47.38
939917,Medical Centre Church Road Hartshill,2024-01-27T13:10:00.000+00:00,feeder,5,L3 Current (Min),A,45.25
939917,Medical Centre Church Road Hartshill,2024-01-27T13:10:00.000+00:00,feeder,5,L3 Current (Max),A,55.5
939917,Medical Centre Church Road Hartshill,2024-01-27T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,50.25
939917,Medical Centre Church Road Hartshill,2024-01-27T13:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-27T13:10:00.000+00:00,feeder,5,L2 Current (Max),A,32.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,14.38
939917,Medical Centre Church Road Hartshill,2024-01-27T13:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-27T13:10:00.000+00:00,feeder,5,L1 Current (Max),A,11.12
939917,Medical Centre Church Road Hartshill,2024-01-27T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,9.69
939917,Medical Centre Church Road Hartshill,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.56
939917,Medical Centre Church Road Hartshill,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.88
939917,Medical Centre Church Road Hartshill,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98083
939917,Medical Centre Church Road Hartshill,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98627
939917,Medical Centre Church Road Hartshill,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93173
939917,Medical Centre Church Road Hartshill,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:10:00.000+00:00,feeder,4,N Current (Min),A,24.38
939917,Medical Centre Church Road Hartshill,2024-01-27T13:10:00.000+00:00,feeder,4,N Current (Max),A,73.88
939917,Medical Centre Church Road Hartshill,2024-01-27T13:10:00.000+00:00,feeder,4,N Current (RMS),A,35.12
939917,Medical Centre Church Road Hartshill,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,40.12
939917,Medical Centre Church Road Hartshill,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,105.12
939917,Medical Centre Church Road Hartshill,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,53.88
939917,Medical Centre Church Road Hartshill,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,26.88
939917,Medical Centre Church Road Hartshill,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,48.5
939917,Medical Centre Church Road Hartshill,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.5
939917,Medical Centre Church Road Hartshill,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,11.12
939917,Medical Centre Church Road Hartshill,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,70.38
939917,Medical Centre Church Road Hartshill,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.12
939917,Medical Centre Church Road Hartshill,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.06
939917,Medical Centre Church Road Hartshill,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.19
939917,Medical Centre Church Road Hartshill,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.44
939917,Medical Centre Church Road Hartshill,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95721
939917,Medical Centre Church Road Hartshill,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99139
939917,Medical Centre Church Road Hartshill,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95438
939917,Medical Centre Church Road Hartshill,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:10:00.000+00:00,feeder,3,N Current (Min),A,8.88
939917,Medical Centre Church Road Hartshill,2024-01-27T13:10:00.000+00:00,feeder,3,N Current (Max),A,53.25
939917,Medical Centre Church Road Hartshill,2024-01-27T13:10:00.000+00:00,feeder,3,N Current (RMS),A,26.38
939917,Medical Centre Church Road Hartshill,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.75
939917,Medical Centre Church Road Hartshill,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,28.38
939917,Medical Centre Church Road Hartshill,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.62
939917,Medical Centre Church Road Hartshill,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,16.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,52.88
939917,Medical Centre Church Road Hartshill,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.25
939917,Medical Centre Church Road Hartshill,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
939917,Medical Centre Church Road Hartshill,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,30.38
939917,Medical Centre Church Road Hartshill,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.12
939917,Medical Centre Church Road Hartshill,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.25
939917,Medical Centre Church Road Hartshill,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
939917,Medical Centre Church Road Hartshill,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.56
939917,Medical Centre Church Road Hartshill,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90158
939917,Medical Centre Church Road Hartshill,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95261
939917,Medical Centre Church Road Hartshill,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99313
939917,Medical Centre Church Road Hartshill,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:10:00.000+00:00,feeder,1,N Current (Min),A,29.12
939917,Medical Centre Church Road Hartshill,2024-01-27T13:10:00.000+00:00,feeder,1,N Current (Max),A,7.75
939917,Medical Centre Church Road Hartshill,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,8.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
939917,Medical Centre Church Road Hartshill,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,8.25
939917,Medical Centre Church Road Hartshill,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.62
939917,Medical Centre Church Road Hartshill,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,22.75
939917,Medical Centre Church Road Hartshill,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.38
939917,Medical Centre Church Road Hartshill,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.55
939917,Medical Centre Church Road Hartshill,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
939917,Medical Centre Church Road Hartshill,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
939917,Medical Centre Church Road Hartshill,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.06
939917,Medical Centre Church Road Hartshill,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
939917,Medical Centre Church Road Hartshill,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
939917,Medical Centre Church Road Hartshill,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.88
939917,Medical Centre Church Road Hartshill,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.08
939917,Medical Centre Church Road Hartshill,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
939917,Medical Centre Church Road Hartshill,2024-01-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,57.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,41.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:10:00.000+00:00,busbar,,N Current (Min),A,61.25
939917,Medical Centre Church Road Hartshill,2024-01-27T13:10:00.000+00:00,busbar,,N Current (Max),A,178.75
939917,Medical Centre Church Road Hartshill,2024-01-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,94.38
939917,Medical Centre Church Road Hartshill,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (Min),A,200.88
939917,Medical Centre Church Road Hartshill,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (Max),A,277.25
939917,Medical Centre Church Road Hartshill,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,233.5
939917,Medical Centre Church Road Hartshill,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (Min),A,121.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (Max),A,252.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (Min),A,106.88
939917,Medical Centre Church Road Hartshill,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (Max),A,222.12
939917,Medical Centre Church Road Hartshill,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:10:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:10:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,4.56
939917,Medical Centre Church Road Hartshill,2024-01-27T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98434
939917,Medical Centre Church Road Hartshill,2024-01-27T13:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9939
939917,Medical Centre Church Road Hartshill,2024-01-27T13:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9931
939917,Medical Centre Church Road Hartshill,2024-01-27T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,24.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,27.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,23.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:00:00.000+00:00,feeder,6,N Current (Min),A,24.5
939917,Medical Centre Church Road Hartshill,2024-01-27T13:00:00.000+00:00,feeder,6,N Current (Max),A,78.38
939917,Medical Centre Church Road Hartshill,2024-01-27T13:00:00.000+00:00,feeder,6,N Current (RMS),A,40.5
939917,Medical Centre Church Road Hartshill,2024-01-27T13:00:00.000+00:00,feeder,6,L3 Current (Min),A,71.75
939917,Medical Centre Church Road Hartshill,2024-01-27T13:00:00.000+00:00,feeder,6,L3 Current (Max),A,146.38
939917,Medical Centre Church Road Hartshill,2024-01-27T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,97.75
939917,Medical Centre Church Road Hartshill,2024-01-27T13:00:00.000+00:00,feeder,6,L2 Current (Min),A,58.5
