Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-27T13:00:00.000+00:00,feeder,6,L2 Current (Max),A,137.5
939917,Medical Centre Church Road Hartshill,2024-01-27T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,111.25
939917,Medical Centre Church Road Hartshill,2024-01-27T13:00:00.000+00:00,feeder,6,L1 Current (Min),A,69.62
939917,Medical Centre Church Road Hartshill,2024-01-27T13:00:00.000+00:00,feeder,6,L1 Current (Max),A,119.88
939917,Medical Centre Church Road Hartshill,2024-01-27T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,92.75
939917,Medical Centre Church Road Hartshill,2024-01-27T13:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.38
939917,Medical Centre Church Road Hartshill,2024-01-27T13:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.63
939917,Medical Centre Church Road Hartshill,2024-01-27T13:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-56.93
939917,Medical Centre Church Road Hartshill,2024-01-27T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98386
939917,Medical Centre Church Road Hartshill,2024-01-27T13:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91305
939917,Medical Centre Church Road Hartshill,2024-01-27T13:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.27764
939917,Medical Centre Church Road Hartshill,2024-01-27T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:00:00.000+00:00,feeder,5,N Current (Min),A,10.5
939917,Medical Centre Church Road Hartshill,2024-01-27T13:00:00.000+00:00,feeder,5,N Current (Max),A,66.5
939917,Medical Centre Church Road Hartshill,2024-01-27T13:00:00.000+00:00,feeder,5,N Current (RMS),A,29.75
939917,Medical Centre Church Road Hartshill,2024-01-27T13:00:00.000+00:00,feeder,5,L3 Current (Min),A,6.12
939917,Medical Centre Church Road Hartshill,2024-01-27T13:00:00.000+00:00,feeder,5,L3 Current (Max),A,56.62
939917,Medical Centre Church Road Hartshill,2024-01-27T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,29.12
939917,Medical Centre Church Road Hartshill,2024-01-27T13:00:00.000+00:00,feeder,5,L2 Current (Min),A,9.75
939917,Medical Centre Church Road Hartshill,2024-01-27T13:00:00.000+00:00,feeder,5,L2 Current (Max),A,30.12
939917,Medical Centre Church Road Hartshill,2024-01-27T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.5
939917,Medical Centre Church Road Hartshill,2024-01-27T13:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-27T13:00:00.000+00:00,feeder,5,L1 Current (Max),A,21.75
939917,Medical Centre Church Road Hartshill,2024-01-27T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.69
939917,Medical Centre Church Road Hartshill,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.56
939917,Medical Centre Church Road Hartshill,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.81
939917,Medical Centre Church Road Hartshill,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98083
939917,Medical Centre Church Road Hartshill,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98862
939917,Medical Centre Church Road Hartshill,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91427
939917,Medical Centre Church Road Hartshill,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:00:00.000+00:00,feeder,4,N Current (Min),A,15.25
939917,Medical Centre Church Road Hartshill,2024-01-27T13:00:00.000+00:00,feeder,4,N Current (Max),A,66.62
939917,Medical Centre Church Road Hartshill,2024-01-27T13:00:00.000+00:00,feeder,4,N Current (RMS),A,33.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,37.12
939917,Medical Centre Church Road Hartshill,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,78.38
939917,Medical Centre Church Road Hartshill,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,51.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,26.38
939917,Medical Centre Church Road Hartshill,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,57.12
939917,Medical Centre Church Road Hartshill,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.62
939917,Medical Centre Church Road Hartshill,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,11.88
939917,Medical Centre Church Road Hartshill,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,69.12
939917,Medical Centre Church Road Hartshill,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.25
939917,Medical Centre Church Road Hartshill,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.06
939917,Medical Centre Church Road Hartshill,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.81
939917,Medical Centre Church Road Hartshill,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.88
939917,Medical Centre Church Road Hartshill,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97662
939917,Medical Centre Church Road Hartshill,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98605
939917,Medical Centre Church Road Hartshill,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97574
939917,Medical Centre Church Road Hartshill,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:00:00.000+00:00,feeder,3,N Current (Min),A,6.62
939917,Medical Centre Church Road Hartshill,2024-01-27T13:00:00.000+00:00,feeder,3,N Current (Max),A,58.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:00:00.000+00:00,feeder,3,N Current (RMS),A,18.75
939917,Medical Centre Church Road Hartshill,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,8.5
939917,Medical Centre Church Road Hartshill,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,29.75
939917,Medical Centre Church Road Hartshill,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.5
939917,Medical Centre Church Road Hartshill,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,50.5
939917,Medical Centre Church Road Hartshill,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.25
939917,Medical Centre Church Road Hartshill,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.75
939917,Medical Centre Church Road Hartshill,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,33.12
939917,Medical Centre Church Road Hartshill,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.12
939917,Medical Centre Church Road Hartshill,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.5
939917,Medical Centre Church Road Hartshill,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.5
939917,Medical Centre Church Road Hartshill,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.38
939917,Medical Centre Church Road Hartshill,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81555
939917,Medical Centre Church Road Hartshill,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88757
939917,Medical Centre Church Road Hartshill,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96844
939917,Medical Centre Church Road Hartshill,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:00:00.000+00:00,feeder,1,N Current (Min),A,53.88
939917,Medical Centre Church Road Hartshill,2024-01-27T13:00:00.000+00:00,feeder,1,N Current (Max),A,5.25
939917,Medical Centre Church Road Hartshill,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,16.62
939917,Medical Centre Church Road Hartshill,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.25
939917,Medical Centre Church Road Hartshill,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.62
939917,Medical Centre Church Road Hartshill,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,16.12
939917,Medical Centre Church Road Hartshill,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,23.12
939917,Medical Centre Church Road Hartshill,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.62
939917,Medical Centre Church Road Hartshill,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.8
939917,Medical Centre Church Road Hartshill,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
939917,Medical Centre Church Road Hartshill,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.25
939917,Medical Centre Church Road Hartshill,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.61
939917,Medical Centre Church Road Hartshill,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
939917,Medical Centre Church Road Hartshill,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.67
939917,Medical Centre Church Road Hartshill,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.08
939917,Medical Centre Church Road Hartshill,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
939917,Medical Centre Church Road Hartshill,2024-01-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,48.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,48.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:00:00.000+00:00,busbar,,N Current (Min),A,48.12
939917,Medical Centre Church Road Hartshill,2024-01-27T13:00:00.000+00:00,busbar,,N Current (Max),A,313.62
939917,Medical Centre Church Road Hartshill,2024-01-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,86.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (Min),A,144.62
939917,Medical Centre Church Road Hartshill,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (Max),A,261.38
939917,Medical Centre Church Road Hartshill,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.62
939917,Medical Centre Church Road Hartshill,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (Min),A,129.75
939917,Medical Centre Church Road Hartshill,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (Max),A,239.75
939917,Medical Centre Church Road Hartshill,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
939917,Medical Centre Church Road Hartshill,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (Min),A,105.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (Max),A,185.75
939917,Medical Centre Church Road Hartshill,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.25
939917,Medical Centre Church Road Hartshill,2024-01-27T13:00:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T13:00:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.31
939917,Medical Centre Church Road Hartshill,2024-01-27T12:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.06
939917,Medical Centre Church Road Hartshill,2024-01-27T12:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,3.62
939917,Medical Centre Church Road Hartshill,2024-01-27T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98419
939917,Medical Centre Church Road Hartshill,2024-01-27T12:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98883
939917,Medical Centre Church Road Hartshill,2024-01-27T12:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99408
939917,Medical Centre Church Road Hartshill,2024-01-27T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,24.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,23.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,27.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:50:00.000+00:00,feeder,6,N Current (Min),A,24.5
939917,Medical Centre Church Road Hartshill,2024-01-27T12:50:00.000+00:00,feeder,6,N Current (Max),A,62.88
939917,Medical Centre Church Road Hartshill,2024-01-27T12:50:00.000+00:00,feeder,6,N Current (RMS),A,40.75
939917,Medical Centre Church Road Hartshill,2024-01-27T12:50:00.000+00:00,feeder,6,L3 Current (Min),A,72.88
939917,Medical Centre Church Road Hartshill,2024-01-27T12:50:00.000+00:00,feeder,6,L3 Current (Max),A,160.62
939917,Medical Centre Church Road Hartshill,2024-01-27T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,100.5
939917,Medical Centre Church Road Hartshill,2024-01-27T12:50:00.000+00:00,feeder,6,L2 Current (Min),A,67.62
939917,Medical Centre Church Road Hartshill,2024-01-27T12:50:00.000+00:00,feeder,6,L2 Current (Max),A,119.25
939917,Medical Centre Church Road Hartshill,2024-01-27T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,93.25
939917,Medical Centre Church Road Hartshill,2024-01-27T12:50:00.000+00:00,feeder,6,L1 Current (Min),A,86.75
939917,Medical Centre Church Road Hartshill,2024-01-27T12:50:00.000+00:00,feeder,6,L1 Current (Max),A,129.62
939917,Medical Centre Church Road Hartshill,2024-01-27T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,110.62
939917,Medical Centre Church Road Hartshill,2024-01-27T12:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.81
939917,Medical Centre Church Road Hartshill,2024-01-27T12:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,10.13
939917,Medical Centre Church Road Hartshill,2024-01-27T12:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-73.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95669
939917,Medical Centre Church Road Hartshill,2024-01-27T12:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.51571
939917,Medical Centre Church Road Hartshill,2024-01-27T12:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.24602
939917,Medical Centre Church Road Hartshill,2024-01-27T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:50:00.000+00:00,feeder,5,N Current (Min),A,5.12
939917,Medical Centre Church Road Hartshill,2024-01-27T12:50:00.000+00:00,feeder,5,N Current (Max),A,32.38
939917,Medical Centre Church Road Hartshill,2024-01-27T12:50:00.000+00:00,feeder,5,N Current (RMS),A,6.25
939917,Medical Centre Church Road Hartshill,2024-01-27T12:50:00.000+00:00,feeder,5,L3 Current (Min),A,6.5
939917,Medical Centre Church Road Hartshill,2024-01-27T12:50:00.000+00:00,feeder,5,L3 Current (Max),A,13.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-27T12:50:00.000+00:00,feeder,5,L2 Current (Max),A,11.25
939917,Medical Centre Church Road Hartshill,2024-01-27T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.62
939917,Medical Centre Church Road Hartshill,2024-01-27T12:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-27T12:50:00.000+00:00,feeder,5,L1 Current (Max),A,10.38
939917,Medical Centre Church Road Hartshill,2024-01-27T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.62
939917,Medical Centre Church Road Hartshill,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,9.5
939917,Medical Centre Church Road Hartshill,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.75
939917,Medical Centre Church Road Hartshill,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98065
939917,Medical Centre Church Road Hartshill,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98926
939917,Medical Centre Church Road Hartshill,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92474
939917,Medical Centre Church Road Hartshill,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:50:00.000+00:00,feeder,4,N Current (Min),A,16.5
939917,Medical Centre Church Road Hartshill,2024-01-27T12:50:00.000+00:00,feeder,4,N Current (Max),A,54.25
939917,Medical Centre Church Road Hartshill,2024-01-27T12:50:00.000+00:00,feeder,4,N Current (RMS),A,30.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,38.5
939917,Medical Centre Church Road Hartshill,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,73.38
939917,Medical Centre Church Road Hartshill,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.88
939917,Medical Centre Church Road Hartshill,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,30.12
939917,Medical Centre Church Road Hartshill,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,55.62
939917,Medical Centre Church Road Hartshill,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,13.88
939917,Medical Centre Church Road Hartshill,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,39.75
939917,Medical Centre Church Road Hartshill,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.12
939917,Medical Centre Church Road Hartshill,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.88
939917,Medical Centre Church Road Hartshill,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.69
939917,Medical Centre Church Road Hartshill,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.31
939917,Medical Centre Church Road Hartshill,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97223
939917,Medical Centre Church Road Hartshill,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96573
939917,Medical Centre Church Road Hartshill,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97055
939917,Medical Centre Church Road Hartshill,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:50:00.000+00:00,feeder,3,N Current (Min),A,7.5
939917,Medical Centre Church Road Hartshill,2024-01-27T12:50:00.000+00:00,feeder,3,N Current (Max),A,28.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:50:00.000+00:00,feeder,3,N Current (RMS),A,11.12
939917,Medical Centre Church Road Hartshill,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,9.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,31.75
939917,Medical Centre Church Road Hartshill,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.38
939917,Medical Centre Church Road Hartshill,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,25.12
939917,Medical Centre Church Road Hartshill,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.25
939917,Medical Centre Church Road Hartshill,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.88
939917,Medical Centre Church Road Hartshill,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,26.38
939917,Medical Centre Church Road Hartshill,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.25
939917,Medical Centre Church Road Hartshill,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.69
939917,Medical Centre Church Road Hartshill,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.25
939917,Medical Centre Church Road Hartshill,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.44
939917,Medical Centre Church Road Hartshill,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81131
939917,Medical Centre Church Road Hartshill,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85919
939917,Medical Centre Church Road Hartshill,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92834
939917,Medical Centre Church Road Hartshill,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:50:00.000+00:00,feeder,1,N Current (Min),A,24.88
939917,Medical Centre Church Road Hartshill,2024-01-27T12:50:00.000+00:00,feeder,1,N Current (Max),A,5.88
939917,Medical Centre Church Road Hartshill,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,8.75
939917,Medical Centre Church Road Hartshill,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
939917,Medical Centre Church Road Hartshill,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,7.62
939917,Medical Centre Church Road Hartshill,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,18.38
939917,Medical Centre Church Road Hartshill,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.75
939917,Medical Centre Church Road Hartshill,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
939917,Medical Centre Church Road Hartshill,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.53
939917,Medical Centre Church Road Hartshill,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
939917,Medical Centre Church Road Hartshill,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.45
939917,Medical Centre Church Road Hartshill,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.48
939917,Medical Centre Church Road Hartshill,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
939917,Medical Centre Church Road Hartshill,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.53
939917,Medical Centre Church Road Hartshill,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
939917,Medical Centre Church Road Hartshill,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
939917,Medical Centre Church Road Hartshill,2024-01-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,43.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:50:00.000+00:00,busbar,,N Current (Min),A,43.62
939917,Medical Centre Church Road Hartshill,2024-01-27T12:50:00.000+00:00,busbar,,N Current (Max),A,170.25
939917,Medical Centre Church Road Hartshill,2024-01-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (Min),A,146.38
939917,Medical Centre Church Road Hartshill,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (Max),A,252.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.75
939917,Medical Centre Church Road Hartshill,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (Min),A,120.38
939917,Medical Centre Church Road Hartshill,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (Max),A,185.88
939917,Medical Centre Church Road Hartshill,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.88
939917,Medical Centre Church Road Hartshill,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (Min),A,116.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (Max),A,184.62
939917,Medical Centre Church Road Hartshill,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.25
939917,Medical Centre Church Road Hartshill,2024-01-27T12:50:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:50:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.56
939917,Medical Centre Church Road Hartshill,2024-01-27T12:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.94
939917,Medical Centre Church Road Hartshill,2024-01-27T12:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,3.62
939917,Medical Centre Church Road Hartshill,2024-01-27T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99145
939917,Medical Centre Church Road Hartshill,2024-01-27T12:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98831
939917,Medical Centre Church Road Hartshill,2024-01-27T12:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99387
939917,Medical Centre Church Road Hartshill,2024-01-27T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,30.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,20.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,29.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:40:00.000+00:00,feeder,6,N Current (Min),A,25.88
939917,Medical Centre Church Road Hartshill,2024-01-27T12:40:00.000+00:00,feeder,6,N Current (Max),A,61.62
939917,Medical Centre Church Road Hartshill,2024-01-27T12:40:00.000+00:00,feeder,6,N Current (RMS),A,40.88
939917,Medical Centre Church Road Hartshill,2024-01-27T12:40:00.000+00:00,feeder,6,L3 Current (Min),A,95.88
939917,Medical Centre Church Road Hartshill,2024-01-27T12:40:00.000+00:00,feeder,6,L3 Current (Max),A,157.62
939917,Medical Centre Church Road Hartshill,2024-01-27T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,125.5
939917,Medical Centre Church Road Hartshill,2024-01-27T12:40:00.000+00:00,feeder,6,L2 Current (Min),A,70.38
939917,Medical Centre Church Road Hartshill,2024-01-27T12:40:00.000+00:00,feeder,6,L2 Current (Max),A,122.75
939917,Medical Centre Church Road Hartshill,2024-01-27T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,84.5
939917,Medical Centre Church Road Hartshill,2024-01-27T12:40:00.000+00:00,feeder,6,L1 Current (Min),A,85.88
939917,Medical Centre Church Road Hartshill,2024-01-27T12:40:00.000+00:00,feeder,6,L1 Current (Max),A,141.5
939917,Medical Centre Church Road Hartshill,2024-01-27T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,117.88
939917,Medical Centre Church Road Hartshill,2024-01-27T12:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.87
939917,Medical Centre Church Road Hartshill,2024-01-27T12:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-61.81
939917,Medical Centre Church Road Hartshill,2024-01-27T12:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-73.56
939917,Medical Centre Church Road Hartshill,2024-01-27T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95669
939917,Medical Centre Church Road Hartshill,2024-01-27T12:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.72119
939917,Medical Centre Church Road Hartshill,2024-01-27T12:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.23702
939917,Medical Centre Church Road Hartshill,2024-01-27T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:40:00.000+00:00,feeder,5,N Current (Min),A,5.25
939917,Medical Centre Church Road Hartshill,2024-01-27T12:40:00.000+00:00,feeder,5,N Current (Max),A,39.12
939917,Medical Centre Church Road Hartshill,2024-01-27T12:40:00.000+00:00,feeder,5,N Current (RMS),A,13.75
939917,Medical Centre Church Road Hartshill,2024-01-27T12:40:00.000+00:00,feeder,5,L3 Current (Min),A,6.5
939917,Medical Centre Church Road Hartshill,2024-01-27T12:40:00.000+00:00,feeder,5,L3 Current (Max),A,14.5
939917,Medical Centre Church Road Hartshill,2024-01-27T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-27T12:40:00.000+00:00,feeder,5,L2 Current (Max),A,29.5
939917,Medical Centre Church Road Hartshill,2024-01-27T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,12.12
939917,Medical Centre Church Road Hartshill,2024-01-27T12:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-27T12:40:00.000+00:00,feeder,5,L1 Current (Max),A,12.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,10.31
939917,Medical Centre Church Road Hartshill,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.32
939917,Medical Centre Church Road Hartshill,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.25
939917,Medical Centre Church Road Hartshill,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97543
939917,Medical Centre Church Road Hartshill,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98923
939917,Medical Centre Church Road Hartshill,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9122
939917,Medical Centre Church Road Hartshill,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:40:00.000+00:00,feeder,4,N Current (Min),A,22.38
939917,Medical Centre Church Road Hartshill,2024-01-27T12:40:00.000+00:00,feeder,4,N Current (Max),A,61.62
939917,Medical Centre Church Road Hartshill,2024-01-27T12:40:00.000+00:00,feeder,4,N Current (RMS),A,34.12
939917,Medical Centre Church Road Hartshill,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,46.25
939917,Medical Centre Church Road Hartshill,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,88.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.5
939917,Medical Centre Church Road Hartshill,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,19.12
939917,Medical Centre Church Road Hartshill,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,44.62
939917,Medical Centre Church Road Hartshill,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.5
939917,Medical Centre Church Road Hartshill,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,14.62
939917,Medical Centre Church Road Hartshill,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,26.5
939917,Medical Centre Church Road Hartshill,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
939917,Medical Centre Church Road Hartshill,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.25
939917,Medical Centre Church Road Hartshill,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.75
939917,Medical Centre Church Road Hartshill,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.94
939917,Medical Centre Church Road Hartshill,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96194
939917,Medical Centre Church Road Hartshill,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98227
939917,Medical Centre Church Road Hartshill,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98752
939917,Medical Centre Church Road Hartshill,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:40:00.000+00:00,feeder,3,N Current (Min),A,7.75
939917,Medical Centre Church Road Hartshill,2024-01-27T12:40:00.000+00:00,feeder,3,N Current (Max),A,38.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:40:00.000+00:00,feeder,3,N Current (RMS),A,16.75
939917,Medical Centre Church Road Hartshill,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.12
939917,Medical Centre Church Road Hartshill,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,26.12
939917,Medical Centre Church Road Hartshill,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.38
939917,Medical Centre Church Road Hartshill,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.25
939917,Medical Centre Church Road Hartshill,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,48.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
939917,Medical Centre Church Road Hartshill,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,10.75
939917,Medical Centre Church Road Hartshill,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,42.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.12
939917,Medical Centre Church Road Hartshill,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.69
939917,Medical Centre Church Road Hartshill,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,22.94
939917,Medical Centre Church Road Hartshill,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93097
939917,Medical Centre Church Road Hartshill,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85959
939917,Medical Centre Church Road Hartshill,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87253
939917,Medical Centre Church Road Hartshill,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:40:00.000+00:00,feeder,1,N Current (Min),A,36.12
939917,Medical Centre Church Road Hartshill,2024-01-27T12:40:00.000+00:00,feeder,1,N Current (Max),A,7.25
939917,Medical Centre Church Road Hartshill,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,25.62
939917,Medical Centre Church Road Hartshill,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.12
939917,Medical Centre Church Road Hartshill,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,8.88
939917,Medical Centre Church Road Hartshill,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,11.75
939917,Medical Centre Church Road Hartshill,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.25
939917,Medical Centre Church Road Hartshill,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.2
