Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
939917,Medical Centre Church Road Hartshill,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
939917,Medical Centre Church Road Hartshill,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.64
939917,Medical Centre Church Road Hartshill,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.55
939917,Medical Centre Church Road Hartshill,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
939917,Medical Centre Church Road Hartshill,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
939917,Medical Centre Church Road Hartshill,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.72
939917,Medical Centre Church Road Hartshill,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
939917,Medical Centre Church Road Hartshill,2024-01-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,50.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:40:00.000+00:00,busbar,,N Current (Min),A,47.62
939917,Medical Centre Church Road Hartshill,2024-01-27T12:40:00.000+00:00,busbar,,N Current (Max),A,184.62
939917,Medical Centre Church Road Hartshill,2024-01-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,68.62
939917,Medical Centre Church Road Hartshill,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (Min),A,169.88
939917,Medical Centre Church Road Hartshill,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (Max),A,255.88
939917,Medical Centre Church Road Hartshill,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (Min),A,124.12
939917,Medical Centre Church Road Hartshill,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (Max),A,196.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.75
939917,Medical Centre Church Road Hartshill,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (Min),A,112.62
939917,Medical Centre Church Road Hartshill,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (Max),A,211.12
939917,Medical Centre Church Road Hartshill,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.25
939917,Medical Centre Church Road Hartshill,2024-01-27T12:40:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:40:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.38
939917,Medical Centre Church Road Hartshill,2024-01-27T12:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.81
939917,Medical Centre Church Road Hartshill,2024-01-27T12:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,3.94
939917,Medical Centre Church Road Hartshill,2024-01-27T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99573
939917,Medical Centre Church Road Hartshill,2024-01-27T12:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99316
939917,Medical Centre Church Road Hartshill,2024-01-27T12:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99506
939917,Medical Centre Church Road Hartshill,2024-01-27T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,40.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,26.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,39.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:30:00.000+00:00,feeder,6,N Current (Min),A,27.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:30:00.000+00:00,feeder,6,N Current (Max),A,105.88
939917,Medical Centre Church Road Hartshill,2024-01-27T12:30:00.000+00:00,feeder,6,N Current (RMS),A,57.75
939917,Medical Centre Church Road Hartshill,2024-01-27T12:30:00.000+00:00,feeder,6,L3 Current (Min),A,105.75
939917,Medical Centre Church Road Hartshill,2024-01-27T12:30:00.000+00:00,feeder,6,L3 Current (Max),A,224.75
939917,Medical Centre Church Road Hartshill,2024-01-27T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,164.38
939917,Medical Centre Church Road Hartshill,2024-01-27T12:30:00.000+00:00,feeder,6,L2 Current (Min),A,73.38
939917,Medical Centre Church Road Hartshill,2024-01-27T12:30:00.000+00:00,feeder,6,L2 Current (Max),A,137.25
939917,Medical Centre Church Road Hartshill,2024-01-27T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,108.25
939917,Medical Centre Church Road Hartshill,2024-01-27T12:30:00.000+00:00,feeder,6,L1 Current (Min),A,131.12
939917,Medical Centre Church Road Hartshill,2024-01-27T12:30:00.000+00:00,feeder,6,L1 Current (Max),A,188.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,160.5
939917,Medical Centre Church Road Hartshill,2024-01-27T12:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.06
939917,Medical Centre Church Road Hartshill,2024-01-27T12:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,12.5
939917,Medical Centre Church Road Hartshill,2024-01-27T12:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-71.62
939917,Medical Centre Church Road Hartshill,2024-01-27T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95026
939917,Medical Centre Church Road Hartshill,2024-01-27T12:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.60079
939917,Medical Centre Church Road Hartshill,2024-01-27T12:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.25078
939917,Medical Centre Church Road Hartshill,2024-01-27T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:30:00.000+00:00,feeder,5,N Current (Min),A,4.12
939917,Medical Centre Church Road Hartshill,2024-01-27T12:30:00.000+00:00,feeder,5,N Current (Max),A,34.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:30:00.000+00:00,feeder,5,N Current (RMS),A,9.62
939917,Medical Centre Church Road Hartshill,2024-01-27T12:30:00.000+00:00,feeder,5,L3 Current (Min),A,5.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:30:00.000+00:00,feeder,5,L3 Current (Max),A,15.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.88
939917,Medical Centre Church Road Hartshill,2024-01-27T12:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-27T12:30:00.000+00:00,feeder,5,L2 Current (Max),A,14.62
939917,Medical Centre Church Road Hartshill,2024-01-27T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,4.88
939917,Medical Centre Church Road Hartshill,2024-01-27T12:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-27T12:30:00.000+00:00,feeder,5,L1 Current (Max),A,11.25
939917,Medical Centre Church Road Hartshill,2024-01-27T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,9.19
939917,Medical Centre Church Road Hartshill,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.75
939917,Medical Centre Church Road Hartshill,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.69
939917,Medical Centre Church Road Hartshill,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97873
939917,Medical Centre Church Road Hartshill,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98578
939917,Medical Centre Church Road Hartshill,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92712
939917,Medical Centre Church Road Hartshill,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:30:00.000+00:00,feeder,4,N Current (Min),A,23.25
939917,Medical Centre Church Road Hartshill,2024-01-27T12:30:00.000+00:00,feeder,4,N Current (Max),A,65.5
939917,Medical Centre Church Road Hartshill,2024-01-27T12:30:00.000+00:00,feeder,4,N Current (RMS),A,37.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,47.75
939917,Medical Centre Church Road Hartshill,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,77.25
939917,Medical Centre Church Road Hartshill,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,55.12
939917,Medical Centre Church Road Hartshill,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,18.88
939917,Medical Centre Church Road Hartshill,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,38.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
939917,Medical Centre Church Road Hartshill,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.62
939917,Medical Centre Church Road Hartshill,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,33.38
939917,Medical Centre Church Road Hartshill,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.25
939917,Medical Centre Church Road Hartshill,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.44
939917,Medical Centre Church Road Hartshill,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.25
939917,Medical Centre Church Road Hartshill,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.25
939917,Medical Centre Church Road Hartshill,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9469
939917,Medical Centre Church Road Hartshill,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9845
939917,Medical Centre Church Road Hartshill,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9718
939917,Medical Centre Church Road Hartshill,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:30:00.000+00:00,feeder,3,N Current (Min),A,8.5
939917,Medical Centre Church Road Hartshill,2024-01-27T12:30:00.000+00:00,feeder,3,N Current (Max),A,29.62
939917,Medical Centre Church Road Hartshill,2024-01-27T12:30:00.000+00:00,feeder,3,N Current (RMS),A,15.12
939917,Medical Centre Church Road Hartshill,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
939917,Medical Centre Church Road Hartshill,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,26.38
939917,Medical Centre Church Road Hartshill,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.75
939917,Medical Centre Church Road Hartshill,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.5
939917,Medical Centre Church Road Hartshill,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,30.62
939917,Medical Centre Church Road Hartshill,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
939917,Medical Centre Church Road Hartshill,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,9.75
939917,Medical Centre Church Road Hartshill,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,39.25
939917,Medical Centre Church Road Hartshill,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.62
939917,Medical Centre Church Road Hartshill,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.56
939917,Medical Centre Church Road Hartshill,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,20.68
939917,Medical Centre Church Road Hartshill,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99585
939917,Medical Centre Church Road Hartshill,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87475
939917,Medical Centre Church Road Hartshill,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86996
939917,Medical Centre Church Road Hartshill,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:30:00.000+00:00,feeder,1,N Current (Min),A,28.25
939917,Medical Centre Church Road Hartshill,2024-01-27T12:30:00.000+00:00,feeder,1,N Current (Max),A,11.12
939917,Medical Centre Church Road Hartshill,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,26.5
939917,Medical Centre Church Road Hartshill,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.88
939917,Medical Centre Church Road Hartshill,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,7.75
939917,Medical Centre Church Road Hartshill,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,10.12
939917,Medical Centre Church Road Hartshill,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.25
939917,Medical Centre Church Road Hartshill,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.25
939917,Medical Centre Church Road Hartshill,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
939917,Medical Centre Church Road Hartshill,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
939917,Medical Centre Church Road Hartshill,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.33
939917,Medical Centre Church Road Hartshill,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.89
939917,Medical Centre Church Road Hartshill,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
939917,Medical Centre Church Road Hartshill,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.58
939917,Medical Centre Church Road Hartshill,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.08
939917,Medical Centre Church Road Hartshill,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
939917,Medical Centre Church Road Hartshill,2024-01-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,62.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,49.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:30:00.000+00:00,busbar,,N Current (Min),A,56.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:30:00.000+00:00,busbar,,N Current (Max),A,180.5
939917,Medical Centre Church Road Hartshill,2024-01-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,89.75
939917,Medical Centre Church Road Hartshill,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (Min),A,189.25
939917,Medical Centre Church Road Hartshill,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (Max),A,326.88
939917,Medical Centre Church Road Hartshill,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,254.75
939917,Medical Centre Church Road Hartshill,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (Min),A,127.5
939917,Medical Centre Church Road Hartshill,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (Max),A,200.38
939917,Medical Centre Church Road Hartshill,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.38
939917,Medical Centre Church Road Hartshill,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (Min),A,174.5
939917,Medical Centre Church Road Hartshill,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (Max),A,234.38
939917,Medical Centre Church Road Hartshill,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.38
939917,Medical Centre Church Road Hartshill,2024-01-27T12:30:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:30:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.12
939917,Medical Centre Church Road Hartshill,2024-01-27T12:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.69
939917,Medical Centre Church Road Hartshill,2024-01-27T12:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,3.75
939917,Medical Centre Church Road Hartshill,2024-01-27T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98868
939917,Medical Centre Church Road Hartshill,2024-01-27T12:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98868
939917,Medical Centre Church Road Hartshill,2024-01-27T12:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99542
939917,Medical Centre Church Road Hartshill,2024-01-27T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,28.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,23.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,30.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:20:00.000+00:00,feeder,6,N Current (Min),A,27.38
939917,Medical Centre Church Road Hartshill,2024-01-27T12:20:00.000+00:00,feeder,6,N Current (Max),A,77.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:20:00.000+00:00,feeder,6,N Current (RMS),A,42.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:20:00.000+00:00,feeder,6,L3 Current (Min),A,69.25
939917,Medical Centre Church Road Hartshill,2024-01-27T12:20:00.000+00:00,feeder,6,L3 Current (Max),A,158.5
939917,Medical Centre Church Road Hartshill,2024-01-27T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,115.12
939917,Medical Centre Church Road Hartshill,2024-01-27T12:20:00.000+00:00,feeder,6,L2 Current (Min),A,66.62
939917,Medical Centre Church Road Hartshill,2024-01-27T12:20:00.000+00:00,feeder,6,L2 Current (Max),A,120.62
939917,Medical Centre Church Road Hartshill,2024-01-27T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,96.25
939917,Medical Centre Church Road Hartshill,2024-01-27T12:20:00.000+00:00,feeder,6,L1 Current (Min),A,82.5
939917,Medical Centre Church Road Hartshill,2024-01-27T12:20:00.000+00:00,feeder,6,L1 Current (Max),A,173.62
939917,Medical Centre Church Road Hartshill,2024-01-27T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,123.5
939917,Medical Centre Church Road Hartshill,2024-01-27T12:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.75
939917,Medical Centre Church Road Hartshill,2024-01-27T12:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-60.31
939917,Medical Centre Church Road Hartshill,2024-01-27T12:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-76.38
939917,Medical Centre Church Road Hartshill,2024-01-27T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92734
939917,Medical Centre Church Road Hartshill,2024-01-27T12:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.74313
939917,Medical Centre Church Road Hartshill,2024-01-27T12:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.49215
939917,Medical Centre Church Road Hartshill,2024-01-27T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:20:00.000+00:00,feeder,5,N Current (Min),A,4.38
939917,Medical Centre Church Road Hartshill,2024-01-27T12:20:00.000+00:00,feeder,5,N Current (Max),A,32.62
939917,Medical Centre Church Road Hartshill,2024-01-27T12:20:00.000+00:00,feeder,5,N Current (RMS),A,13.88
939917,Medical Centre Church Road Hartshill,2024-01-27T12:20:00.000+00:00,feeder,5,L3 Current (Min),A,5.62
939917,Medical Centre Church Road Hartshill,2024-01-27T12:20:00.000+00:00,feeder,5,L3 Current (Max),A,11.5
939917,Medical Centre Church Road Hartshill,2024-01-27T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.25
939917,Medical Centre Church Road Hartshill,2024-01-27T12:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-27T12:20:00.000+00:00,feeder,5,L2 Current (Max),A,29.38
939917,Medical Centre Church Road Hartshill,2024-01-27T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,12.25
939917,Medical Centre Church Road Hartshill,2024-01-27T12:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.12
939917,Medical Centre Church Road Hartshill,2024-01-27T12:20:00.000+00:00,feeder,5,L1 Current (Max),A,9.12
939917,Medical Centre Church Road Hartshill,2024-01-27T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,9.13
939917,Medical Centre Church Road Hartshill,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.69
939917,Medical Centre Church Road Hartshill,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.75
939917,Medical Centre Church Road Hartshill,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99298
939917,Medical Centre Church Road Hartshill,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98795
939917,Medical Centre Church Road Hartshill,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92679
939917,Medical Centre Church Road Hartshill,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:20:00.000+00:00,feeder,4,N Current (Min),A,18.5
939917,Medical Centre Church Road Hartshill,2024-01-27T12:20:00.000+00:00,feeder,4,N Current (Max),A,85.5
939917,Medical Centre Church Road Hartshill,2024-01-27T12:20:00.000+00:00,feeder,4,N Current (RMS),A,45.5
939917,Medical Centre Church Road Hartshill,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,38.38
939917,Medical Centre Church Road Hartshill,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,95.75
939917,Medical Centre Church Road Hartshill,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,63.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,19.5
939917,Medical Centre Church Road Hartshill,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,53.75
939917,Medical Centre Church Road Hartshill,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.38
939917,Medical Centre Church Road Hartshill,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.5
939917,Medical Centre Church Road Hartshill,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,40.12
939917,Medical Centre Church Road Hartshill,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
939917,Medical Centre Church Road Hartshill,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.12
939917,Medical Centre Church Road Hartshill,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.06
939917,Medical Centre Church Road Hartshill,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9472
939917,Medical Centre Church Road Hartshill,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98624
939917,Medical Centre Church Road Hartshill,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97256
939917,Medical Centre Church Road Hartshill,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:20:00.000+00:00,feeder,3,N Current (Min),A,8.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:20:00.000+00:00,feeder,3,N Current (Max),A,38.5
939917,Medical Centre Church Road Hartshill,2024-01-27T12:20:00.000+00:00,feeder,3,N Current (RMS),A,19.25
939917,Medical Centre Church Road Hartshill,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,31.25
939917,Medical Centre Church Road Hartshill,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.38
939917,Medical Centre Church Road Hartshill,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,46.88
939917,Medical Centre Church Road Hartshill,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,9.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,26.38
939917,Medical Centre Church Road Hartshill,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.75
939917,Medical Centre Church Road Hartshill,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.56
939917,Medical Centre Church Road Hartshill,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,26.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89734
939917,Medical Centre Church Road Hartshill,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98764
939917,Medical Centre Church Road Hartshill,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85516
939917,Medical Centre Church Road Hartshill,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:20:00.000+00:00,feeder,1,N Current (Min),A,24.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:20:00.000+00:00,feeder,1,N Current (Max),A,9.12
939917,Medical Centre Church Road Hartshill,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,11.5
939917,Medical Centre Church Road Hartshill,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
939917,Medical Centre Church Road Hartshill,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,14.5
939917,Medical Centre Church Road Hartshill,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
939917,Medical Centre Church Road Hartshill,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,10.12
939917,Medical Centre Church Road Hartshill,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.88
939917,Medical Centre Church Road Hartshill,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.33
939917,Medical Centre Church Road Hartshill,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.8
939917,Medical Centre Church Road Hartshill,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
939917,Medical Centre Church Road Hartshill,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.22
939917,Medical Centre Church Road Hartshill,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.39
939917,Medical Centre Church Road Hartshill,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
939917,Medical Centre Church Road Hartshill,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.38
939917,Medical Centre Church Road Hartshill,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.73
939917,Medical Centre Church Road Hartshill,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,49.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:20:00.000+00:00,busbar,,N Current (Min),A,50.38
939917,Medical Centre Church Road Hartshill,2024-01-27T12:20:00.000+00:00,busbar,,N Current (Max),A,148.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,72.25
939917,Medical Centre Church Road Hartshill,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (Min),A,170.25
939917,Medical Centre Church Road Hartshill,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (Max),A,243.88
939917,Medical Centre Church Road Hartshill,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.5
939917,Medical Centre Church Road Hartshill,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (Min),A,135.25
939917,Medical Centre Church Road Hartshill,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (Max),A,221.5
939917,Medical Centre Church Road Hartshill,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.62
939917,Medical Centre Church Road Hartshill,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (Min),A,106.75
939917,Medical Centre Church Road Hartshill,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (Max),A,214.88
939917,Medical Centre Church Road Hartshill,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.38
939917,Medical Centre Church Road Hartshill,2024-01-27T12:20:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:20:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.25
939917,Medical Centre Church Road Hartshill,2024-01-27T12:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.69
939917,Medical Centre Church Road Hartshill,2024-01-27T12:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.69
939917,Medical Centre Church Road Hartshill,2024-01-27T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97809
939917,Medical Centre Church Road Hartshill,2024-01-27T12:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98532
939917,Medical Centre Church Road Hartshill,2024-01-27T12:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99548
939917,Medical Centre Church Road Hartshill,2024-01-27T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,19.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,20.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,26.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:10:00.000+00:00,feeder,6,N Current (Min),A,27.88
939917,Medical Centre Church Road Hartshill,2024-01-27T12:10:00.000+00:00,feeder,6,N Current (Max),A,73.12
939917,Medical Centre Church Road Hartshill,2024-01-27T12:10:00.000+00:00,feeder,6,N Current (RMS),A,42.12
939917,Medical Centre Church Road Hartshill,2024-01-27T12:10:00.000+00:00,feeder,6,L3 Current (Min),A,60.25
939917,Medical Centre Church Road Hartshill,2024-01-27T12:10:00.000+00:00,feeder,6,L3 Current (Max),A,117.25
939917,Medical Centre Church Road Hartshill,2024-01-27T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,80.75
939917,Medical Centre Church Road Hartshill,2024-01-27T12:10:00.000+00:00,feeder,6,L2 Current (Min),A,57.88
939917,Medical Centre Church Road Hartshill,2024-01-27T12:10:00.000+00:00,feeder,6,L2 Current (Max),A,104.38
939917,Medical Centre Church Road Hartshill,2024-01-27T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,82.88
939917,Medical Centre Church Road Hartshill,2024-01-27T12:10:00.000+00:00,feeder,6,L1 Current (Min),A,86.38
939917,Medical Centre Church Road Hartshill,2024-01-27T12:10:00.000+00:00,feeder,6,L1 Current (Max),A,131.12
939917,Medical Centre Church Road Hartshill,2024-01-27T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,105.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.31
939917,Medical Centre Church Road Hartshill,2024-01-27T12:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,11.06
939917,Medical Centre Church Road Hartshill,2024-01-27T12:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.06
939917,Medical Centre Church Road Hartshill,2024-01-27T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92822
939917,Medical Centre Church Road Hartshill,2024-01-27T12:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.59545
939917,Medical Centre Church Road Hartshill,2024-01-27T12:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88351
939917,Medical Centre Church Road Hartshill,2024-01-27T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:10:00.000+00:00,feeder,5,N Current (Min),A,4.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:10:00.000+00:00,feeder,5,N Current (Max),A,38.5
939917,Medical Centre Church Road Hartshill,2024-01-27T12:10:00.000+00:00,feeder,5,N Current (RMS),A,6.88
939917,Medical Centre Church Road Hartshill,2024-01-27T12:10:00.000+00:00,feeder,5,L3 Current (Min),A,5.5
939917,Medical Centre Church Road Hartshill,2024-01-27T12:10:00.000+00:00,feeder,5,L3 Current (Max),A,14.75
939917,Medical Centre Church Road Hartshill,2024-01-27T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.25
939917,Medical Centre Church Road Hartshill,2024-01-27T12:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-27T12:10:00.000+00:00,feeder,5,L2 Current (Max),A,13.25
939917,Medical Centre Church Road Hartshill,2024-01-27T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,4.88
939917,Medical Centre Church Road Hartshill,2024-01-27T12:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.12
939917,Medical Centre Church Road Hartshill,2024-01-27T12:10:00.000+00:00,feeder,5,L1 Current (Max),A,12.5
939917,Medical Centre Church Road Hartshill,2024-01-27T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
939917,Medical Centre Church Road Hartshill,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.31
939917,Medical Centre Church Road Hartshill,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.19
939917,Medical Centre Church Road Hartshill,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.31
939917,Medical Centre Church Road Hartshill,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99344
939917,Medical Centre Church Road Hartshill,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97592
939917,Medical Centre Church Road Hartshill,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9111
939917,Medical Centre Church Road Hartshill,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:10:00.000+00:00,feeder,4,N Current (Min),A,32.75
939917,Medical Centre Church Road Hartshill,2024-01-27T12:10:00.000+00:00,feeder,4,N Current (Max),A,103.38
939917,Medical Centre Church Road Hartshill,2024-01-27T12:10:00.000+00:00,feeder,4,N Current (RMS),A,64.12
939917,Medical Centre Church Road Hartshill,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,55.12
939917,Medical Centre Church Road Hartshill,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,115.25
939917,Medical Centre Church Road Hartshill,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,76.62
939917,Medical Centre Church Road Hartshill,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,20.62
939917,Medical Centre Church Road Hartshill,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,34.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
939917,Medical Centre Church Road Hartshill,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,13.75
939917,Medical Centre Church Road Hartshill,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,34.75
939917,Medical Centre Church Road Hartshill,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.62
939917,Medical Centre Church Road Hartshill,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.06
939917,Medical Centre Church Road Hartshill,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.5
939917,Medical Centre Church Road Hartshill,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
