Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.69
939917,Medical Centre Church Road Hartshill,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92215
939917,Medical Centre Church Road Hartshill,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.991
939917,Medical Centre Church Road Hartshill,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97534
939917,Medical Centre Church Road Hartshill,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:10:00.000+00:00,feeder,3,N Current (Min),A,12.88
939917,Medical Centre Church Road Hartshill,2024-01-27T12:10:00.000+00:00,feeder,3,N Current (Max),A,38.88
939917,Medical Centre Church Road Hartshill,2024-01-27T12:10:00.000+00:00,feeder,3,N Current (RMS),A,22.62
939917,Medical Centre Church Road Hartshill,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.75
939917,Medical Centre Church Road Hartshill,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,30.5
939917,Medical Centre Church Road Hartshill,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,23.5
939917,Medical Centre Church Road Hartshill,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,40.12
939917,Medical Centre Church Road Hartshill,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.62
939917,Medical Centre Church Road Hartshill,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.88
939917,Medical Centre Church Road Hartshill,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,29.5
939917,Medical Centre Church Road Hartshill,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
939917,Medical Centre Church Road Hartshill,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.06
939917,Medical Centre Church Road Hartshill,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.88
939917,Medical Centre Church Road Hartshill,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,21.44
939917,Medical Centre Church Road Hartshill,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81921
939917,Medical Centre Church Road Hartshill,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91928
939917,Medical Centre Church Road Hartshill,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91846
939917,Medical Centre Church Road Hartshill,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:10:00.000+00:00,feeder,1,N Current (Min),A,29.75
939917,Medical Centre Church Road Hartshill,2024-01-27T12:10:00.000+00:00,feeder,1,N Current (Max),A,4.88
939917,Medical Centre Church Road Hartshill,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,9.75
939917,Medical Centre Church Road Hartshill,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.38
939917,Medical Centre Church Road Hartshill,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,10.5
939917,Medical Centre Church Road Hartshill,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.75
939917,Medical Centre Church Road Hartshill,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,2.12
939917,Medical Centre Church Road Hartshill,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,14.88
939917,Medical Centre Church Road Hartshill,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.88
939917,Medical Centre Church Road Hartshill,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.05
939917,Medical Centre Church Road Hartshill,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.22
939917,Medical Centre Church Road Hartshill,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
939917,Medical Centre Church Road Hartshill,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.77
939917,Medical Centre Church Road Hartshill,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.97
939917,Medical Centre Church Road Hartshill,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
939917,Medical Centre Church Road Hartshill,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
939917,Medical Centre Church Road Hartshill,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.25
939917,Medical Centre Church Road Hartshill,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
939917,Medical Centre Church Road Hartshill,2024-01-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,42.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:10:00.000+00:00,busbar,,N Current (Min),A,44.38
939917,Medical Centre Church Road Hartshill,2024-01-27T12:10:00.000+00:00,busbar,,N Current (Max),A,179.88
939917,Medical Centre Church Road Hartshill,2024-01-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,62.62
939917,Medical Centre Church Road Hartshill,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (Min),A,141.5
939917,Medical Centre Church Road Hartshill,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (Max),A,233.12
939917,Medical Centre Church Road Hartshill,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
939917,Medical Centre Church Road Hartshill,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (Min),A,115.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (Max),A,177.88
939917,Medical Centre Church Road Hartshill,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (Min),A,116.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (Max),A,181.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.88
939917,Medical Centre Church Road Hartshill,2024-01-27T12:10:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:10:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.38
939917,Medical Centre Church Road Hartshill,2024-01-27T12:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.44
939917,Medical Centre Church Road Hartshill,2024-01-27T12:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98364
939917,Medical Centre Church Road Hartshill,2024-01-27T12:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99301
939917,Medical Centre Church Road Hartshill,2024-01-27T12:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99426
939917,Medical Centre Church Road Hartshill,2024-01-27T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,21.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,30.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,22.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:00:00.000+00:00,feeder,6,N Current (Min),A,25.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:00:00.000+00:00,feeder,6,N Current (Max),A,103.75
939917,Medical Centre Church Road Hartshill,2024-01-27T12:00:00.000+00:00,feeder,6,N Current (RMS),A,51.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:00:00.000+00:00,feeder,6,L3 Current (Min),A,67.12
939917,Medical Centre Church Road Hartshill,2024-01-27T12:00:00.000+00:00,feeder,6,L3 Current (Max),A,132.75
939917,Medical Centre Church Road Hartshill,2024-01-27T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,88.38
939917,Medical Centre Church Road Hartshill,2024-01-27T12:00:00.000+00:00,feeder,6,L2 Current (Min),A,81.62
939917,Medical Centre Church Road Hartshill,2024-01-27T12:00:00.000+00:00,feeder,6,L2 Current (Max),A,159.12
939917,Medical Centre Church Road Hartshill,2024-01-27T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,121.5
939917,Medical Centre Church Road Hartshill,2024-01-27T12:00:00.000+00:00,feeder,6,L1 Current (Min),A,59.62
939917,Medical Centre Church Road Hartshill,2024-01-27T12:00:00.000+00:00,feeder,6,L1 Current (Max),A,117.62
939917,Medical Centre Church Road Hartshill,2024-01-27T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,89.38
939917,Medical Centre Church Road Hartshill,2024-01-27T12:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.44
939917,Medical Centre Church Road Hartshill,2024-01-27T12:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-62.75
939917,Medical Centre Church Road Hartshill,2024-01-27T12:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-73.56
939917,Medical Centre Church Road Hartshill,2024-01-27T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90552
939917,Medical Centre Church Road Hartshill,2024-01-27T12:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.73413
939917,Medical Centre Church Road Hartshill,2024-01-27T12:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.2213
939917,Medical Centre Church Road Hartshill,2024-01-27T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:00:00.000+00:00,feeder,5,N Current (Min),A,4.38
939917,Medical Centre Church Road Hartshill,2024-01-27T12:00:00.000+00:00,feeder,5,N Current (Max),A,63.12
939917,Medical Centre Church Road Hartshill,2024-01-27T12:00:00.000+00:00,feeder,5,N Current (RMS),A,15.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:00:00.000+00:00,feeder,5,L3 Current (Min),A,4.88
939917,Medical Centre Church Road Hartshill,2024-01-27T12:00:00.000+00:00,feeder,5,L3 Current (Max),A,19.75
939917,Medical Centre Church Road Hartshill,2024-01-27T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.12
939917,Medical Centre Church Road Hartshill,2024-01-27T12:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-27T12:00:00.000+00:00,feeder,5,L2 Current (Max),A,30.88
939917,Medical Centre Church Road Hartshill,2024-01-27T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,12.75
939917,Medical Centre Church Road Hartshill,2024-01-27T12:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-27T12:00:00.000+00:00,feeder,5,L1 Current (Max),A,20.88
939917,Medical Centre Church Road Hartshill,2024-01-27T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.38
939917,Medical Centre Church Road Hartshill,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,10.56
939917,Medical Centre Church Road Hartshill,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.5
939917,Medical Centre Church Road Hartshill,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98657
939917,Medical Centre Church Road Hartshill,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9744
939917,Medical Centre Church Road Hartshill,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93262
939917,Medical Centre Church Road Hartshill,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:00:00.000+00:00,feeder,4,N Current (Min),A,21.62
939917,Medical Centre Church Road Hartshill,2024-01-27T12:00:00.000+00:00,feeder,4,N Current (Max),A,70.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:00:00.000+00:00,feeder,4,N Current (RMS),A,48.5
939917,Medical Centre Church Road Hartshill,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,45.88
939917,Medical Centre Church Road Hartshill,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,84.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,63.88
939917,Medical Centre Church Road Hartshill,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,21.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,52.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.25
939917,Medical Centre Church Road Hartshill,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,13.75
939917,Medical Centre Church Road Hartshill,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,73.62
939917,Medical Centre Church Road Hartshill,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.12
939917,Medical Centre Church Road Hartshill,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.13
939917,Medical Centre Church Road Hartshill,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
939917,Medical Centre Church Road Hartshill,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.19
939917,Medical Centre Church Road Hartshill,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86383
939917,Medical Centre Church Road Hartshill,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9913
939917,Medical Centre Church Road Hartshill,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95288
939917,Medical Centre Church Road Hartshill,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:00:00.000+00:00,feeder,3,N Current (Min),A,17.12
939917,Medical Centre Church Road Hartshill,2024-01-27T12:00:00.000+00:00,feeder,3,N Current (Max),A,68.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:00:00.000+00:00,feeder,3,N Current (RMS),A,32.5
939917,Medical Centre Church Road Hartshill,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
939917,Medical Centre Church Road Hartshill,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,18.25
939917,Medical Centre Church Road Hartshill,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.38
939917,Medical Centre Church Road Hartshill,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,22.62
939917,Medical Centre Church Road Hartshill,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,56.75
939917,Medical Centre Church Road Hartshill,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.75
939917,Medical Centre Church Road Hartshill,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.88
939917,Medical Centre Church Road Hartshill,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,30.12
939917,Medical Centre Church Road Hartshill,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
939917,Medical Centre Church Road Hartshill,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.44
939917,Medical Centre Church Road Hartshill,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.56
939917,Medical Centre Church Road Hartshill,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.06
939917,Medical Centre Church Road Hartshill,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80783
939917,Medical Centre Church Road Hartshill,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.7167
939917,Medical Centre Church Road Hartshill,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9848
939917,Medical Centre Church Road Hartshill,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:00:00.000+00:00,feeder,1,N Current (Min),A,53.62
939917,Medical Centre Church Road Hartshill,2024-01-27T12:00:00.000+00:00,feeder,1,N Current (Max),A,11.12
939917,Medical Centre Church Road Hartshill,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,15.5
939917,Medical Centre Church Road Hartshill,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,15.25
939917,Medical Centre Church Road Hartshill,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
939917,Medical Centre Church Road Hartshill,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,24.38
939917,Medical Centre Church Road Hartshill,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
939917,Medical Centre Church Road Hartshill,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.42
939917,Medical Centre Church Road Hartshill,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.69
939917,Medical Centre Church Road Hartshill,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
939917,Medical Centre Church Road Hartshill,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.72
939917,Medical Centre Church Road Hartshill,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.7
939917,Medical Centre Church Road Hartshill,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
939917,Medical Centre Church Road Hartshill,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.33
939917,Medical Centre Church Road Hartshill,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.83
939917,Medical Centre Church Road Hartshill,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
939917,Medical Centre Church Road Hartshill,2024-01-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,49.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:00:00.000+00:00,busbar,,N Current (Min),A,47.88
939917,Medical Centre Church Road Hartshill,2024-01-27T12:00:00.000+00:00,busbar,,N Current (Max),A,309.25
939917,Medical Centre Church Road Hartshill,2024-01-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,79.75
939917,Medical Centre Church Road Hartshill,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (Min),A,128.25
939917,Medical Centre Church Road Hartshill,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (Max),A,211.75
939917,Medical Centre Church Road Hartshill,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.75
939917,Medical Centre Church Road Hartshill,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (Min),A,138.38
939917,Medical Centre Church Road Hartshill,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (Max),A,260.12
939917,Medical Centre Church Road Hartshill,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.12
939917,Medical Centre Church Road Hartshill,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (Min),A,101.88
939917,Medical Centre Church Road Hartshill,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (Max),A,197.12
939917,Medical Centre Church Road Hartshill,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
939917,Medical Centre Church Road Hartshill,2024-01-27T12:00:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T12:00:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,3.38
939917,Medical Centre Church Road Hartshill,2024-01-27T11:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.06
939917,Medical Centre Church Road Hartshill,2024-01-27T11:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,3.88
939917,Medical Centre Church Road Hartshill,2024-01-27T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9895
939917,Medical Centre Church Road Hartshill,2024-01-27T11:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99588
939917,Medical Centre Church Road Hartshill,2024-01-27T11:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99527
939917,Medical Centre Church Road Hartshill,2024-01-27T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,24.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,31.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,28.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:50:00.000+00:00,feeder,6,N Current (Min),A,24.75
939917,Medical Centre Church Road Hartshill,2024-01-27T11:50:00.000+00:00,feeder,6,N Current (Max),A,68.12
939917,Medical Centre Church Road Hartshill,2024-01-27T11:50:00.000+00:00,feeder,6,N Current (RMS),A,45.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:50:00.000+00:00,feeder,6,L3 Current (Min),A,79.12
939917,Medical Centre Church Road Hartshill,2024-01-27T11:50:00.000+00:00,feeder,6,L3 Current (Max),A,129.75
939917,Medical Centre Church Road Hartshill,2024-01-27T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,99.75
939917,Medical Centre Church Road Hartshill,2024-01-27T11:50:00.000+00:00,feeder,6,L2 Current (Min),A,103.88
939917,Medical Centre Church Road Hartshill,2024-01-27T11:50:00.000+00:00,feeder,6,L2 Current (Max),A,159.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,127.38
939917,Medical Centre Church Road Hartshill,2024-01-27T11:50:00.000+00:00,feeder,6,L1 Current (Min),A,75.75
939917,Medical Centre Church Road Hartshill,2024-01-27T11:50:00.000+00:00,feeder,6,L1 Current (Max),A,149.25
939917,Medical Centre Church Road Hartshill,2024-01-27T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,112.88
939917,Medical Centre Church Road Hartshill,2024-01-27T11:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.37
939917,Medical Centre Church Road Hartshill,2024-01-27T11:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,11.69
939917,Medical Centre Church Road Hartshill,2024-01-27T11:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-74.5
939917,Medical Centre Church Road Hartshill,2024-01-27T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92847
939917,Medical Centre Church Road Hartshill,2024-01-27T11:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.59255
939917,Medical Centre Church Road Hartshill,2024-01-27T11:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.25734
939917,Medical Centre Church Road Hartshill,2024-01-27T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:50:00.000+00:00,feeder,5,N Current (Min),A,4.25
939917,Medical Centre Church Road Hartshill,2024-01-27T11:50:00.000+00:00,feeder,5,N Current (Max),A,37.25
939917,Medical Centre Church Road Hartshill,2024-01-27T11:50:00.000+00:00,feeder,5,N Current (RMS),A,7.25
939917,Medical Centre Church Road Hartshill,2024-01-27T11:50:00.000+00:00,feeder,5,L3 Current (Min),A,4.88
939917,Medical Centre Church Road Hartshill,2024-01-27T11:50:00.000+00:00,feeder,5,L3 Current (Max),A,14.88
939917,Medical Centre Church Road Hartshill,2024-01-27T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.38
939917,Medical Centre Church Road Hartshill,2024-01-27T11:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-27T11:50:00.000+00:00,feeder,5,L2 Current (Max),A,13.62
939917,Medical Centre Church Road Hartshill,2024-01-27T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,4.88
939917,Medical Centre Church Road Hartshill,2024-01-27T11:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-27T11:50:00.000+00:00,feeder,5,L1 Current (Max),A,12.12
939917,Medical Centre Church Road Hartshill,2024-01-27T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,9.87
939917,Medical Centre Church Road Hartshill,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,9.13
939917,Medical Centre Church Road Hartshill,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.5
939917,Medical Centre Church Road Hartshill,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97607
939917,Medical Centre Church Road Hartshill,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97736
939917,Medical Centre Church Road Hartshill,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9357
939917,Medical Centre Church Road Hartshill,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:50:00.000+00:00,feeder,4,N Current (Min),A,27.62
939917,Medical Centre Church Road Hartshill,2024-01-27T11:50:00.000+00:00,feeder,4,N Current (Max),A,82.38
939917,Medical Centre Church Road Hartshill,2024-01-27T11:50:00.000+00:00,feeder,4,N Current (RMS),A,37.62
939917,Medical Centre Church Road Hartshill,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,40.12
939917,Medical Centre Church Road Hartshill,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,95.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,50.75
939917,Medical Centre Church Road Hartshill,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,17.25
939917,Medical Centre Church Road Hartshill,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,34.75
939917,Medical Centre Church Road Hartshill,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,13.88
939917,Medical Centre Church Road Hartshill,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,76.5
939917,Medical Centre Church Road Hartshill,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.25
939917,Medical Centre Church Road Hartshill,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.06
939917,Medical Centre Church Road Hartshill,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.12
939917,Medical Centre Church Road Hartshill,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.81
939917,Medical Centre Church Road Hartshill,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91019
939917,Medical Centre Church Road Hartshill,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99551
939917,Medical Centre Church Road Hartshill,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96161
939917,Medical Centre Church Road Hartshill,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:50:00.000+00:00,feeder,3,N Current (Min),A,24.25
939917,Medical Centre Church Road Hartshill,2024-01-27T11:50:00.000+00:00,feeder,3,N Current (Max),A,61.75
939917,Medical Centre Church Road Hartshill,2024-01-27T11:50:00.000+00:00,feeder,3,N Current (RMS),A,38.25
939917,Medical Centre Church Road Hartshill,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.5
939917,Medical Centre Church Road Hartshill,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,14.88
939917,Medical Centre Church Road Hartshill,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.38
939917,Medical Centre Church Road Hartshill,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,31.5
939917,Medical Centre Church Road Hartshill,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,60.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.5
939917,Medical Centre Church Road Hartshill,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.5
939917,Medical Centre Church Road Hartshill,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,39.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.38
939917,Medical Centre Church Road Hartshill,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.5
939917,Medical Centre Church Road Hartshill,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.81
939917,Medical Centre Church Road Hartshill,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.19
939917,Medical Centre Church Road Hartshill,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78216
939917,Medical Centre Church Road Hartshill,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84329
939917,Medical Centre Church Road Hartshill,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99222
939917,Medical Centre Church Road Hartshill,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:50:00.000+00:00,feeder,1,N Current (Min),A,31.62
939917,Medical Centre Church Road Hartshill,2024-01-27T11:50:00.000+00:00,feeder,1,N Current (Max),A,9.12
939917,Medical Centre Church Road Hartshill,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,11.88
939917,Medical Centre Church Road Hartshill,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,16.25
939917,Medical Centre Church Road Hartshill,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,2.88
939917,Medical Centre Church Road Hartshill,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,14.5
939917,Medical Centre Church Road Hartshill,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.75
939917,Medical Centre Church Road Hartshill,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.45
939917,Medical Centre Church Road Hartshill,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.33
939917,Medical Centre Church Road Hartshill,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
939917,Medical Centre Church Road Hartshill,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.06
939917,Medical Centre Church Road Hartshill,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.25
939917,Medical Centre Church Road Hartshill,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
939917,Medical Centre Church Road Hartshill,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.31
939917,Medical Centre Church Road Hartshill,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
939917,Medical Centre Church Road Hartshill,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
939917,Medical Centre Church Road Hartshill,2024-01-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,40.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,49.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:50:00.000+00:00,busbar,,N Current (Min),A,43.38
939917,Medical Centre Church Road Hartshill,2024-01-27T11:50:00.000+00:00,busbar,,N Current (Max),A,181.88
939917,Medical Centre Church Road Hartshill,2024-01-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,65.12
939917,Medical Centre Church Road Hartshill,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (Min),A,135.88
939917,Medical Centre Church Road Hartshill,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (Max),A,210.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (Min),A,170.88
939917,Medical Centre Church Road Hartshill,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (Max),A,251.62
939917,Medical Centre Church Road Hartshill,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.12
939917,Medical Centre Church Road Hartshill,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (Min),A,109.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (Max),A,216.25
939917,Medical Centre Church Road Hartshill,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.25
939917,Medical Centre Church Road Hartshill,2024-01-27T11:50:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:50:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.88
939917,Medical Centre Church Road Hartshill,2024-01-27T11:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.62
939917,Medical Centre Church Road Hartshill,2024-01-27T11:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.88
939917,Medical Centre Church Road Hartshill,2024-01-27T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99268
939917,Medical Centre Church Road Hartshill,2024-01-27T11:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99759
939917,Medical Centre Church Road Hartshill,2024-01-27T11:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9975
939917,Medical Centre Church Road Hartshill,2024-01-27T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,30.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,38.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,33.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:40:00.000+00:00,feeder,6,N Current (Min),A,25.62
939917,Medical Centre Church Road Hartshill,2024-01-27T11:40:00.000+00:00,feeder,6,N Current (Max),A,75.88
939917,Medical Centre Church Road Hartshill,2024-01-27T11:40:00.000+00:00,feeder,6,N Current (RMS),A,45.12
939917,Medical Centre Church Road Hartshill,2024-01-27T11:40:00.000+00:00,feeder,6,L3 Current (Min),A,91.12
939917,Medical Centre Church Road Hartshill,2024-01-27T11:40:00.000+00:00,feeder,6,L3 Current (Max),A,168.62
939917,Medical Centre Church Road Hartshill,2024-01-27T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,123.38
939917,Medical Centre Church Road Hartshill,2024-01-27T11:40:00.000+00:00,feeder,6,L2 Current (Min),A,124.25
939917,Medical Centre Church Road Hartshill,2024-01-27T11:40:00.000+00:00,feeder,6,L2 Current (Max),A,196.88
939917,Medical Centre Church Road Hartshill,2024-01-27T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,155.75
939917,Medical Centre Church Road Hartshill,2024-01-27T11:40:00.000+00:00,feeder,6,L1 Current (Min),A,96.38
939917,Medical Centre Church Road Hartshill,2024-01-27T11:40:00.000+00:00,feeder,6,L1 Current (Max),A,155.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,133.75
939917,Medical Centre Church Road Hartshill,2024-01-27T11:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.56
939917,Medical Centre Church Road Hartshill,2024-01-27T11:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-64.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-77.44
939917,Medical Centre Church Road Hartshill,2024-01-27T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
