Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-27T11:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96115
939917,Medical Centre Church Road Hartshill,2024-01-27T11:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.71438
939917,Medical Centre Church Road Hartshill,2024-01-27T11:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.24974
939917,Medical Centre Church Road Hartshill,2024-01-27T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:40:00.000+00:00,feeder,5,N Current (Min),A,5.12
939917,Medical Centre Church Road Hartshill,2024-01-27T11:40:00.000+00:00,feeder,5,N Current (Max),A,62.5
939917,Medical Centre Church Road Hartshill,2024-01-27T11:40:00.000+00:00,feeder,5,N Current (RMS),A,13.38
939917,Medical Centre Church Road Hartshill,2024-01-27T11:40:00.000+00:00,feeder,5,L3 Current (Min),A,6.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:40:00.000+00:00,feeder,5,L3 Current (Max),A,22.5
939917,Medical Centre Church Road Hartshill,2024-01-27T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.88
939917,Medical Centre Church Road Hartshill,2024-01-27T11:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-27T11:40:00.000+00:00,feeder,5,L2 Current (Max),A,28.25
939917,Medical Centre Church Road Hartshill,2024-01-27T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,9.75
939917,Medical Centre Church Road Hartshill,2024-01-27T11:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-27T11:40:00.000+00:00,feeder,5,L1 Current (Max),A,20.25
939917,Medical Centre Church Road Hartshill,2024-01-27T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.94
939917,Medical Centre Church Road Hartshill,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.38
939917,Medical Centre Church Road Hartshill,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.94
939917,Medical Centre Church Road Hartshill,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98322
939917,Medical Centre Church Road Hartshill,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99045
939917,Medical Centre Church Road Hartshill,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91897
939917,Medical Centre Church Road Hartshill,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:40:00.000+00:00,feeder,4,N Current (Min),A,15.25
939917,Medical Centre Church Road Hartshill,2024-01-27T11:40:00.000+00:00,feeder,4,N Current (Max),A,68.75
939917,Medical Centre Church Road Hartshill,2024-01-27T11:40:00.000+00:00,feeder,4,N Current (RMS),A,30.75
939917,Medical Centre Church Road Hartshill,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,37.88
939917,Medical Centre Church Road Hartshill,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,64.38
939917,Medical Centre Church Road Hartshill,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.12
939917,Medical Centre Church Road Hartshill,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,19.25
939917,Medical Centre Church Road Hartshill,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,51.75
939917,Medical Centre Church Road Hartshill,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.62
939917,Medical Centre Church Road Hartshill,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,14.62
939917,Medical Centre Church Road Hartshill,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,79.38
939917,Medical Centre Church Road Hartshill,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
939917,Medical Centre Church Road Hartshill,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.44
939917,Medical Centre Church Road Hartshill,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.63
939917,Medical Centre Church Road Hartshill,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89191
939917,Medical Centre Church Road Hartshill,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99384
939917,Medical Centre Church Road Hartshill,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96817
939917,Medical Centre Church Road Hartshill,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:40:00.000+00:00,feeder,3,N Current (Min),A,22.62
939917,Medical Centre Church Road Hartshill,2024-01-27T11:40:00.000+00:00,feeder,3,N Current (Max),A,62.25
939917,Medical Centre Church Road Hartshill,2024-01-27T11:40:00.000+00:00,feeder,3,N Current (RMS),A,33.88
939917,Medical Centre Church Road Hartshill,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.12
939917,Medical Centre Church Road Hartshill,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,20.88
939917,Medical Centre Church Road Hartshill,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.75
939917,Medical Centre Church Road Hartshill,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,30.88
939917,Medical Centre Church Road Hartshill,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,64.62
939917,Medical Centre Church Road Hartshill,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.5
939917,Medical Centre Church Road Hartshill,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,38.25
939917,Medical Centre Church Road Hartshill,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.56
939917,Medical Centre Church Road Hartshill,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
939917,Medical Centre Church Road Hartshill,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.56
939917,Medical Centre Church Road Hartshill,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78399
939917,Medical Centre Church Road Hartshill,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99564
939917,Medical Centre Church Road Hartshill,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98999
939917,Medical Centre Church Road Hartshill,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:40:00.000+00:00,feeder,1,N Current (Min),A,47.38
939917,Medical Centre Church Road Hartshill,2024-01-27T11:40:00.000+00:00,feeder,1,N Current (Max),A,8.75
939917,Medical Centre Church Road Hartshill,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,15.38
939917,Medical Centre Church Road Hartshill,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.12
939917,Medical Centre Church Road Hartshill,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,16.88
939917,Medical Centre Church Road Hartshill,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.75
939917,Medical Centre Church Road Hartshill,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,3.62
939917,Medical Centre Church Road Hartshill,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,18.25
939917,Medical Centre Church Road Hartshill,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.38
939917,Medical Centre Church Road Hartshill,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.47
939917,Medical Centre Church Road Hartshill,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.55
939917,Medical Centre Church Road Hartshill,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
939917,Medical Centre Church Road Hartshill,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.95
939917,Medical Centre Church Road Hartshill,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.98
939917,Medical Centre Church Road Hartshill,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
939917,Medical Centre Church Road Hartshill,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
939917,Medical Centre Church Road Hartshill,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.56
939917,Medical Centre Church Road Hartshill,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
939917,Medical Centre Church Road Hartshill,2024-01-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,46.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,62.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:40:00.000+00:00,busbar,,N Current (Min),A,52.38
939917,Medical Centre Church Road Hartshill,2024-01-27T11:40:00.000+00:00,busbar,,N Current (Max),A,296.62
939917,Medical Centre Church Road Hartshill,2024-01-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,82.5
939917,Medical Centre Church Road Hartshill,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (Min),A,155.12
939917,Medical Centre Church Road Hartshill,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (Max),A,231.25
939917,Medical Centre Church Road Hartshill,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.25
939917,Medical Centre Church Road Hartshill,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (Min),A,222.88
939917,Medical Centre Church Road Hartshill,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (Max),A,326.62
939917,Medical Centre Church Road Hartshill,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,254.5
939917,Medical Centre Church Road Hartshill,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (Min),A,128.75
939917,Medical Centre Church Road Hartshill,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (Max),A,226.25
939917,Medical Centre Church Road Hartshill,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.62
939917,Medical Centre Church Road Hartshill,2024-01-27T11:40:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:40:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,2.88
939917,Medical Centre Church Road Hartshill,2024-01-27T11:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.88
939917,Medical Centre Church Road Hartshill,2024-01-27T11:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.88
939917,Medical Centre Church Road Hartshill,2024-01-27T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99371
939917,Medical Centre Church Road Hartshill,2024-01-27T11:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99475
939917,Medical Centre Church Road Hartshill,2024-01-27T11:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99472
939917,Medical Centre Church Road Hartshill,2024-01-27T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,34.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,30.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,23.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:30:00.000+00:00,feeder,6,N Current (Min),A,22.62
939917,Medical Centre Church Road Hartshill,2024-01-27T11:30:00.000+00:00,feeder,6,N Current (Max),A,86.5
939917,Medical Centre Church Road Hartshill,2024-01-27T11:30:00.000+00:00,feeder,6,N Current (RMS),A,42.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:30:00.000+00:00,feeder,6,L3 Current (Min),A,94.25
939917,Medical Centre Church Road Hartshill,2024-01-27T11:30:00.000+00:00,feeder,6,L3 Current (Max),A,186.5
939917,Medical Centre Church Road Hartshill,2024-01-27T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,137.38
939917,Medical Centre Church Road Hartshill,2024-01-27T11:30:00.000+00:00,feeder,6,L2 Current (Min),A,65.5
939917,Medical Centre Church Road Hartshill,2024-01-27T11:30:00.000+00:00,feeder,6,L2 Current (Max),A,159.88
939917,Medical Centre Church Road Hartshill,2024-01-27T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,121.62
939917,Medical Centre Church Road Hartshill,2024-01-27T11:30:00.000+00:00,feeder,6,L1 Current (Min),A,77.12
939917,Medical Centre Church Road Hartshill,2024-01-27T11:30:00.000+00:00,feeder,6,L1 Current (Max),A,125.12
939917,Medical Centre Church Road Hartshill,2024-01-27T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,95.38
939917,Medical Centre Church Road Hartshill,2024-01-27T11:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.31
939917,Medical Centre Church Road Hartshill,2024-01-27T11:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.94
939917,Medical Centre Church Road Hartshill,2024-01-27T11:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-75.19
939917,Medical Centre Church Road Hartshill,2024-01-27T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96735
939917,Medical Centre Church Road Hartshill,2024-01-27T11:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.67745
939917,Medical Centre Church Road Hartshill,2024-01-27T11:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.27053
939917,Medical Centre Church Road Hartshill,2024-01-27T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:30:00.000+00:00,feeder,5,N Current (Min),A,4.75
939917,Medical Centre Church Road Hartshill,2024-01-27T11:30:00.000+00:00,feeder,5,N Current (Max),A,33.75
939917,Medical Centre Church Road Hartshill,2024-01-27T11:30:00.000+00:00,feeder,5,N Current (RMS),A,10.75
939917,Medical Centre Church Road Hartshill,2024-01-27T11:30:00.000+00:00,feeder,5,L3 Current (Min),A,6.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:30:00.000+00:00,feeder,5,L3 Current (Max),A,17.25
939917,Medical Centre Church Road Hartshill,2024-01-27T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.38
939917,Medical Centre Church Road Hartshill,2024-01-27T11:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-27T11:30:00.000+00:00,feeder,5,L2 Current (Max),A,19.5
939917,Medical Centre Church Road Hartshill,2024-01-27T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,5.5
939917,Medical Centre Church Road Hartshill,2024-01-27T11:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-27T11:30:00.000+00:00,feeder,5,L1 Current (Max),A,10.5
939917,Medical Centre Church Road Hartshill,2024-01-27T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.62
939917,Medical Centre Church Road Hartshill,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.06
939917,Medical Centre Church Road Hartshill,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.88
939917,Medical Centre Church Road Hartshill,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97958
939917,Medical Centre Church Road Hartshill,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98392
939917,Medical Centre Church Road Hartshill,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93521
939917,Medical Centre Church Road Hartshill,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:30:00.000+00:00,feeder,4,N Current (Min),A,23.12
939917,Medical Centre Church Road Hartshill,2024-01-27T11:30:00.000+00:00,feeder,4,N Current (Max),A,70.88
939917,Medical Centre Church Road Hartshill,2024-01-27T11:30:00.000+00:00,feeder,4,N Current (RMS),A,35.38
939917,Medical Centre Church Road Hartshill,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,39.62
939917,Medical Centre Church Road Hartshill,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,84.88
939917,Medical Centre Church Road Hartshill,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.25
939917,Medical Centre Church Road Hartshill,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,23.75
939917,Medical Centre Church Road Hartshill,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,50.75
939917,Medical Centre Church Road Hartshill,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.5
939917,Medical Centre Church Road Hartshill,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,14.75
939917,Medical Centre Church Road Hartshill,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,38.75
939917,Medical Centre Church Road Hartshill,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.75
939917,Medical Centre Church Road Hartshill,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.93
939917,Medical Centre Church Road Hartshill,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.44
939917,Medical Centre Church Road Hartshill,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.88
939917,Medical Centre Church Road Hartshill,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93228
939917,Medical Centre Church Road Hartshill,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99588
939917,Medical Centre Church Road Hartshill,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96936
939917,Medical Centre Church Road Hartshill,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:30:00.000+00:00,feeder,3,N Current (Min),A,19.12
939917,Medical Centre Church Road Hartshill,2024-01-27T11:30:00.000+00:00,feeder,3,N Current (Max),A,49.38
939917,Medical Centre Church Road Hartshill,2024-01-27T11:30:00.000+00:00,feeder,3,N Current (RMS),A,34.62
939917,Medical Centre Church Road Hartshill,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.12
939917,Medical Centre Church Road Hartshill,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,14.88
939917,Medical Centre Church Road Hartshill,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.75
939917,Medical Centre Church Road Hartshill,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,27.5
939917,Medical Centre Church Road Hartshill,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,58.75
939917,Medical Centre Church Road Hartshill,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.5
939917,Medical Centre Church Road Hartshill,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.25
939917,Medical Centre Church Road Hartshill,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,30.25
939917,Medical Centre Church Road Hartshill,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.38
939917,Medical Centre Church Road Hartshill,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.56
939917,Medical Centre Church Road Hartshill,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.06
939917,Medical Centre Church Road Hartshill,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
939917,Medical Centre Church Road Hartshill,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83099
939917,Medical Centre Church Road Hartshill,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93396
939917,Medical Centre Church Road Hartshill,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94806
939917,Medical Centre Church Road Hartshill,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:30:00.000+00:00,feeder,1,N Current (Min),A,25.38
939917,Medical Centre Church Road Hartshill,2024-01-27T11:30:00.000+00:00,feeder,1,N Current (Max),A,4.5
939917,Medical Centre Church Road Hartshill,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,7.75
939917,Medical Centre Church Road Hartshill,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.25
939917,Medical Centre Church Road Hartshill,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,10.38
939917,Medical Centre Church Road Hartshill,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
939917,Medical Centre Church Road Hartshill,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,14.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.88
939917,Medical Centre Church Road Hartshill,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.83
939917,Medical Centre Church Road Hartshill,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.92
939917,Medical Centre Church Road Hartshill,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
939917,Medical Centre Church Road Hartshill,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.47
939917,Medical Centre Church Road Hartshill,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
939917,Medical Centre Church Road Hartshill,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
939917,Medical Centre Church Road Hartshill,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.8
939917,Medical Centre Church Road Hartshill,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
939917,Medical Centre Church Road Hartshill,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
939917,Medical Centre Church Road Hartshill,2024-01-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,51.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,50.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:30:00.000+00:00,busbar,,N Current (Min),A,44.88
939917,Medical Centre Church Road Hartshill,2024-01-27T11:30:00.000+00:00,busbar,,N Current (Max),A,163.62
939917,Medical Centre Church Road Hartshill,2024-01-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,79.5
939917,Medical Centre Church Road Hartshill,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (Min),A,171.38
939917,Medical Centre Church Road Hartshill,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (Max),A,263.12
939917,Medical Centre Church Road Hartshill,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.88
939917,Medical Centre Church Road Hartshill,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (Min),A,132.88
939917,Medical Centre Church Road Hartshill,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (Max),A,264.38
939917,Medical Centre Church Road Hartshill,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
939917,Medical Centre Church Road Hartshill,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (Min),A,118.88
939917,Medical Centre Church Road Hartshill,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (Max),A,172.5
939917,Medical Centre Church Road Hartshill,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.25
939917,Medical Centre Church Road Hartshill,2024-01-27T11:30:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:30:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.31
939917,Medical Centre Church Road Hartshill,2024-01-27T11:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.69
939917,Medical Centre Church Road Hartshill,2024-01-27T11:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.94
939917,Medical Centre Church Road Hartshill,2024-01-27T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99344
939917,Medical Centre Church Road Hartshill,2024-01-27T11:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99265
939917,Medical Centre Church Road Hartshill,2024-01-27T11:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99319
939917,Medical Centre Church Road Hartshill,2024-01-27T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,33.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,24.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,24.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:20:00.000+00:00,feeder,6,N Current (Min),A,25.25
939917,Medical Centre Church Road Hartshill,2024-01-27T11:20:00.000+00:00,feeder,6,N Current (Max),A,81.62
939917,Medical Centre Church Road Hartshill,2024-01-27T11:20:00.000+00:00,feeder,6,N Current (RMS),A,45.12
939917,Medical Centre Church Road Hartshill,2024-01-27T11:20:00.000+00:00,feeder,6,L3 Current (Min),A,101.25
939917,Medical Centre Church Road Hartshill,2024-01-27T11:20:00.000+00:00,feeder,6,L3 Current (Max),A,183.38
939917,Medical Centre Church Road Hartshill,2024-01-27T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,133.75
939917,Medical Centre Church Road Hartshill,2024-01-27T11:20:00.000+00:00,feeder,6,L2 Current (Min),A,67.88
939917,Medical Centre Church Road Hartshill,2024-01-27T11:20:00.000+00:00,feeder,6,L2 Current (Max),A,154.62
939917,Medical Centre Church Road Hartshill,2024-01-27T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,97.5
939917,Medical Centre Church Road Hartshill,2024-01-27T11:20:00.000+00:00,feeder,6,L1 Current (Min),A,81.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:20:00.000+00:00,feeder,6,L1 Current (Max),A,130.62
939917,Medical Centre Church Road Hartshill,2024-01-27T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,96.88
939917,Medical Centre Church Road Hartshill,2024-01-27T11:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.19
939917,Medical Centre Church Road Hartshill,2024-01-27T11:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-58.87
939917,Medical Centre Church Road Hartshill,2024-01-27T11:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-74.5
939917,Medical Centre Church Road Hartshill,2024-01-27T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92978
939917,Medical Centre Church Road Hartshill,2024-01-27T11:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.931
939917,Medical Centre Church Road Hartshill,2024-01-27T11:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.24565
939917,Medical Centre Church Road Hartshill,2024-01-27T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:20:00.000+00:00,feeder,5,N Current (Min),A,5.38
939917,Medical Centre Church Road Hartshill,2024-01-27T11:20:00.000+00:00,feeder,5,N Current (Max),A,29.62
939917,Medical Centre Church Road Hartshill,2024-01-27T11:20:00.000+00:00,feeder,5,N Current (RMS),A,18.25
939917,Medical Centre Church Road Hartshill,2024-01-27T11:20:00.000+00:00,feeder,5,L3 Current (Min),A,4.12
939917,Medical Centre Church Road Hartshill,2024-01-27T11:20:00.000+00:00,feeder,5,L3 Current (Max),A,21.62
939917,Medical Centre Church Road Hartshill,2024-01-27T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.25
939917,Medical Centre Church Road Hartshill,2024-01-27T11:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-27T11:20:00.000+00:00,feeder,5,L2 Current (Max),A,26.88
939917,Medical Centre Church Road Hartshill,2024-01-27T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,16.62
939917,Medical Centre Church Road Hartshill,2024-01-27T11:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-27T11:20:00.000+00:00,feeder,5,L1 Current (Max),A,10.12
939917,Medical Centre Church Road Hartshill,2024-01-27T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.5
939917,Medical Centre Church Road Hartshill,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.69
939917,Medical Centre Church Road Hartshill,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.37
939917,Medical Centre Church Road Hartshill,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97784
939917,Medical Centre Church Road Hartshill,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98782
939917,Medical Centre Church Road Hartshill,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95639
939917,Medical Centre Church Road Hartshill,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:20:00.000+00:00,feeder,4,N Current (Min),A,20.88
939917,Medical Centre Church Road Hartshill,2024-01-27T11:20:00.000+00:00,feeder,4,N Current (Max),A,78.25
939917,Medical Centre Church Road Hartshill,2024-01-27T11:20:00.000+00:00,feeder,4,N Current (RMS),A,32.5
939917,Medical Centre Church Road Hartshill,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,42.62
939917,Medical Centre Church Road Hartshill,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,94.75
939917,Medical Centre Church Road Hartshill,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,52.75
939917,Medical Centre Church Road Hartshill,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,23.38
939917,Medical Centre Church Road Hartshill,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,88.75
939917,Medical Centre Church Road Hartshill,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.12
939917,Medical Centre Church Road Hartshill,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.5
939917,Medical Centre Church Road Hartshill,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,67.5
939917,Medical Centre Church Road Hartshill,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.25
939917,Medical Centre Church Road Hartshill,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.38
939917,Medical Centre Church Road Hartshill,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.62
939917,Medical Centre Church Road Hartshill,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.44
939917,Medical Centre Church Road Hartshill,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9433
939917,Medical Centre Church Road Hartshill,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99438
939917,Medical Centre Church Road Hartshill,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97922
939917,Medical Centre Church Road Hartshill,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:20:00.000+00:00,feeder,3,N Current (Min),A,19.25
939917,Medical Centre Church Road Hartshill,2024-01-27T11:20:00.000+00:00,feeder,3,N Current (Max),A,61.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:20:00.000+00:00,feeder,3,N Current (RMS),A,31.88
939917,Medical Centre Church Road Hartshill,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.12
939917,Medical Centre Church Road Hartshill,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,14.75
939917,Medical Centre Church Road Hartshill,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.25
939917,Medical Centre Church Road Hartshill,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,29.25
939917,Medical Centre Church Road Hartshill,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,69.88
939917,Medical Centre Church Road Hartshill,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.12
939917,Medical Centre Church Road Hartshill,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.38
939917,Medical Centre Church Road Hartshill,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,34.88
939917,Medical Centre Church Road Hartshill,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.88
939917,Medical Centre Church Road Hartshill,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.93
939917,Medical Centre Church Road Hartshill,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
939917,Medical Centre Church Road Hartshill,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,21.44
939917,Medical Centre Church Road Hartshill,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86377
939917,Medical Centre Church Road Hartshill,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94861
939917,Medical Centre Church Road Hartshill,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9483
939917,Medical Centre Church Road Hartshill,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:20:00.000+00:00,feeder,1,N Current (Min),A,24.38
939917,Medical Centre Church Road Hartshill,2024-01-27T11:20:00.000+00:00,feeder,1,N Current (Max),A,7.38
939917,Medical Centre Church Road Hartshill,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,11.88
939917,Medical Centre Church Road Hartshill,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,7.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,2.62
939917,Medical Centre Church Road Hartshill,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,20.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
939917,Medical Centre Church Road Hartshill,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.12
939917,Medical Centre Church Road Hartshill,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.5
939917,Medical Centre Church Road Hartshill,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
939917,Medical Centre Church Road Hartshill,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.94
939917,Medical Centre Church Road Hartshill,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.27
939917,Medical Centre Church Road Hartshill,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
939917,Medical Centre Church Road Hartshill,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.27
939917,Medical Centre Church Road Hartshill,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
939917,Medical Centre Church Road Hartshill,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
939917,Medical Centre Church Road Hartshill,2024-01-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,50.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,47.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
