Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-27T11:20:00.000+00:00,busbar,,N Current (Min),A,50.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:20:00.000+00:00,busbar,,N Current (Max),A,174.62
939917,Medical Centre Church Road Hartshill,2024-01-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,75.5
939917,Medical Centre Church Road Hartshill,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (Min),A,152.88
939917,Medical Centre Church Road Hartshill,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (Max),A,257.25
939917,Medical Centre Church Road Hartshill,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.38
939917,Medical Centre Church Road Hartshill,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (Min),A,132.75
939917,Medical Centre Church Road Hartshill,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (Max),A,276.38
939917,Medical Centre Church Road Hartshill,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.12
939917,Medical Centre Church Road Hartshill,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (Min),A,113.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (Max),A,197.88
939917,Medical Centre Church Road Hartshill,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:20:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:20:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.44
939917,Medical Centre Church Road Hartshill,2024-01-27T11:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.75
939917,Medical Centre Church Road Hartshill,2024-01-27T11:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.12
939917,Medical Centre Church Road Hartshill,2024-01-27T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98752
939917,Medical Centre Church Road Hartshill,2024-01-27T11:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9848
939917,Medical Centre Church Road Hartshill,2024-01-27T11:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99384
939917,Medical Centre Church Road Hartshill,2024-01-27T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,25.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,20.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,25.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:10:00.000+00:00,feeder,6,N Current (Min),A,26.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:10:00.000+00:00,feeder,6,N Current (Max),A,70.88
939917,Medical Centre Church Road Hartshill,2024-01-27T11:10:00.000+00:00,feeder,6,N Current (RMS),A,42.5
939917,Medical Centre Church Road Hartshill,2024-01-27T11:10:00.000+00:00,feeder,6,L3 Current (Min),A,62.38
939917,Medical Centre Church Road Hartshill,2024-01-27T11:10:00.000+00:00,feeder,6,L3 Current (Max),A,159.62
939917,Medical Centre Church Road Hartshill,2024-01-27T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,104.88
939917,Medical Centre Church Road Hartshill,2024-01-27T11:10:00.000+00:00,feeder,6,L2 Current (Min),A,53.25
939917,Medical Centre Church Road Hartshill,2024-01-27T11:10:00.000+00:00,feeder,6,L2 Current (Max),A,117.75
939917,Medical Centre Church Road Hartshill,2024-01-27T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,83.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:10:00.000+00:00,feeder,6,L1 Current (Min),A,82.5
939917,Medical Centre Church Road Hartshill,2024-01-27T11:10:00.000+00:00,feeder,6,L1 Current (Max),A,123.62
939917,Medical Centre Church Road Hartshill,2024-01-27T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,102.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.25
939917,Medical Centre Church Road Hartshill,2024-01-27T11:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.25
939917,Medical Centre Church Road Hartshill,2024-01-27T11:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-82.25
939917,Medical Centre Church Road Hartshill,2024-01-27T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94968
939917,Medical Centre Church Road Hartshill,2024-01-27T11:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.6321
939917,Medical Centre Church Road Hartshill,2024-01-27T11:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.24642
939917,Medical Centre Church Road Hartshill,2024-01-27T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:10:00.000+00:00,feeder,5,N Current (Min),A,3.88
939917,Medical Centre Church Road Hartshill,2024-01-27T11:10:00.000+00:00,feeder,5,N Current (Max),A,59.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:10:00.000+00:00,feeder,5,N Current (RMS),A,10.62
939917,Medical Centre Church Road Hartshill,2024-01-27T11:10:00.000+00:00,feeder,5,L3 Current (Min),A,5.25
939917,Medical Centre Church Road Hartshill,2024-01-27T11:10:00.000+00:00,feeder,5,L3 Current (Max),A,20.5
939917,Medical Centre Church Road Hartshill,2024-01-27T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.25
939917,Medical Centre Church Road Hartshill,2024-01-27T11:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-27T11:10:00.000+00:00,feeder,5,L2 Current (Max),A,20.12
939917,Medical Centre Church Road Hartshill,2024-01-27T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,4.88
939917,Medical Centre Church Road Hartshill,2024-01-27T11:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-27T11:10:00.000+00:00,feeder,5,L1 Current (Max),A,19.25
939917,Medical Centre Church Road Hartshill,2024-01-27T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.56
939917,Medical Centre Church Road Hartshill,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.06
939917,Medical Centre Church Road Hartshill,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.19
939917,Medical Centre Church Road Hartshill,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98791
939917,Medical Centre Church Road Hartshill,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99805
939917,Medical Centre Church Road Hartshill,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96493
939917,Medical Centre Church Road Hartshill,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:10:00.000+00:00,feeder,4,N Current (Min),A,31.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:10:00.000+00:00,feeder,4,N Current (Max),A,76.75
939917,Medical Centre Church Road Hartshill,2024-01-27T11:10:00.000+00:00,feeder,4,N Current (RMS),A,50.88
939917,Medical Centre Church Road Hartshill,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,38.12
939917,Medical Centre Church Road Hartshill,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,103.38
939917,Medical Centre Church Road Hartshill,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,64.62
939917,Medical Centre Church Road Hartshill,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,71.38
939917,Medical Centre Church Road Hartshill,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,92.75
939917,Medical Centre Church Road Hartshill,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,84.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,18.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,77.88
939917,Medical Centre Church Road Hartshill,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.38
939917,Medical Centre Church Road Hartshill,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.25
939917,Medical Centre Church Road Hartshill,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.94
939917,Medical Centre Church Road Hartshill,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.75
939917,Medical Centre Church Road Hartshill,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92746
939917,Medical Centre Church Road Hartshill,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99426
939917,Medical Centre Church Road Hartshill,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97644
939917,Medical Centre Church Road Hartshill,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:10:00.000+00:00,feeder,3,N Current (Min),A,18.88
939917,Medical Centre Church Road Hartshill,2024-01-27T11:10:00.000+00:00,feeder,3,N Current (Max),A,77.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:10:00.000+00:00,feeder,3,N Current (RMS),A,38.88
939917,Medical Centre Church Road Hartshill,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.88
939917,Medical Centre Church Road Hartshill,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,19.62
939917,Medical Centre Church Road Hartshill,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
939917,Medical Centre Church Road Hartshill,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,31.88
939917,Medical Centre Church Road Hartshill,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,76.12
939917,Medical Centre Church Road Hartshill,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,9.88
939917,Medical Centre Church Road Hartshill,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,31.25
939917,Medical Centre Church Road Hartshill,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.31
939917,Medical Centre Church Road Hartshill,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
939917,Medical Centre Church Road Hartshill,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,23.38
939917,Medical Centre Church Road Hartshill,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82675
939917,Medical Centre Church Road Hartshill,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97266
939917,Medical Centre Church Road Hartshill,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86996
939917,Medical Centre Church Road Hartshill,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:10:00.000+00:00,feeder,1,N Current (Min),A,47.12
939917,Medical Centre Church Road Hartshill,2024-01-27T11:10:00.000+00:00,feeder,1,N Current (Max),A,2.88
939917,Medical Centre Church Road Hartshill,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,14.75
939917,Medical Centre Church Road Hartshill,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,16.38
939917,Medical Centre Church Road Hartshill,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.62
939917,Medical Centre Church Road Hartshill,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,16.75
939917,Medical Centre Church Road Hartshill,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.12
939917,Medical Centre Church Road Hartshill,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.06
939917,Medical Centre Church Road Hartshill,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.89
939917,Medical Centre Church Road Hartshill,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
939917,Medical Centre Church Road Hartshill,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
939917,Medical Centre Church Road Hartshill,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.05
939917,Medical Centre Church Road Hartshill,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
939917,Medical Centre Church Road Hartshill,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
939917,Medical Centre Church Road Hartshill,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.38
939917,Medical Centre Church Road Hartshill,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
939917,Medical Centre Church Road Hartshill,2024-01-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,46.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,54.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:10:00.000+00:00,busbar,,N Current (Min),A,51.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:10:00.000+00:00,busbar,,N Current (Max),A,287.88
939917,Medical Centre Church Road Hartshill,2024-01-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,88.62
939917,Medical Centre Church Road Hartshill,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (Min),A,129.25
939917,Medical Centre Church Road Hartshill,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (Max),A,273.62
939917,Medical Centre Church Road Hartshill,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.12
939917,Medical Centre Church Road Hartshill,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (Min),A,167.75
939917,Medical Centre Church Road Hartshill,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (Max),A,266.25
939917,Medical Centre Church Road Hartshill,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.12
939917,Medical Centre Church Road Hartshill,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (Min),A,119.5
939917,Medical Centre Church Road Hartshill,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (Max),A,191.38
939917,Medical Centre Church Road Hartshill,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.75
939917,Medical Centre Church Road Hartshill,2024-01-27T11:10:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:10:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.38
939917,Medical Centre Church Road Hartshill,2024-01-27T11:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.38
939917,Medical Centre Church Road Hartshill,2024-01-27T11:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.44
939917,Medical Centre Church Road Hartshill,2024-01-27T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98563
939917,Medical Centre Church Road Hartshill,2024-01-27T11:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98654
939917,Medical Centre Church Road Hartshill,2024-01-27T11:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99466
939917,Medical Centre Church Road Hartshill,2024-01-27T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,21.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,20.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,29.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:00:00.000+00:00,feeder,6,N Current (Min),A,27.25
939917,Medical Centre Church Road Hartshill,2024-01-27T11:00:00.000+00:00,feeder,6,N Current (Max),A,95.62
939917,Medical Centre Church Road Hartshill,2024-01-27T11:00:00.000+00:00,feeder,6,N Current (RMS),A,49.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:00:00.000+00:00,feeder,6,L3 Current (Min),A,59.62
939917,Medical Centre Church Road Hartshill,2024-01-27T11:00:00.000+00:00,feeder,6,L3 Current (Max),A,117.25
939917,Medical Centre Church Road Hartshill,2024-01-27T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,88.88
939917,Medical Centre Church Road Hartshill,2024-01-27T11:00:00.000+00:00,feeder,6,L2 Current (Min),A,55.5
939917,Medical Centre Church Road Hartshill,2024-01-27T11:00:00.000+00:00,feeder,6,L2 Current (Max),A,111.5
939917,Medical Centre Church Road Hartshill,2024-01-27T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,82.5
939917,Medical Centre Church Road Hartshill,2024-01-27T11:00:00.000+00:00,feeder,6,L1 Current (Min),A,98.25
939917,Medical Centre Church Road Hartshill,2024-01-27T11:00:00.000+00:00,feeder,6,L1 Current (Max),A,162.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,117.88
939917,Medical Centre Church Road Hartshill,2024-01-27T11:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.56
939917,Medical Centre Church Road Hartshill,2024-01-27T11:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-50.75
939917,Medical Centre Church Road Hartshill,2024-01-27T11:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-77.56
939917,Medical Centre Church Road Hartshill,2024-01-27T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93912
939917,Medical Centre Church Road Hartshill,2024-01-27T11:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85138
939917,Medical Centre Church Road Hartshill,2024-01-27T11:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.23085
939917,Medical Centre Church Road Hartshill,2024-01-27T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:00:00.000+00:00,feeder,5,N Current (Min),A,4.12
939917,Medical Centre Church Road Hartshill,2024-01-27T11:00:00.000+00:00,feeder,5,N Current (Max),A,67.5
939917,Medical Centre Church Road Hartshill,2024-01-27T11:00:00.000+00:00,feeder,5,N Current (RMS),A,17.5
939917,Medical Centre Church Road Hartshill,2024-01-27T11:00:00.000+00:00,feeder,5,L3 Current (Min),A,5.25
939917,Medical Centre Church Road Hartshill,2024-01-27T11:00:00.000+00:00,feeder,5,L3 Current (Max),A,24.62
939917,Medical Centre Church Road Hartshill,2024-01-27T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.88
939917,Medical Centre Church Road Hartshill,2024-01-27T11:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-27T11:00:00.000+00:00,feeder,5,L2 Current (Max),A,31.25
939917,Medical Centre Church Road Hartshill,2024-01-27T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,16.62
939917,Medical Centre Church Road Hartshill,2024-01-27T11:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-27T11:00:00.000+00:00,feeder,5,L1 Current (Max),A,20.75
939917,Medical Centre Church Road Hartshill,2024-01-27T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.69
939917,Medical Centre Church Road Hartshill,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.44
939917,Medical Centre Church Road Hartshill,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.12
939917,Medical Centre Church Road Hartshill,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97891
939917,Medical Centre Church Road Hartshill,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9841
939917,Medical Centre Church Road Hartshill,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89902
939917,Medical Centre Church Road Hartshill,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:00:00.000+00:00,feeder,4,N Current (Min),A,20.12
939917,Medical Centre Church Road Hartshill,2024-01-27T11:00:00.000+00:00,feeder,4,N Current (Max),A,71.62
939917,Medical Centre Church Road Hartshill,2024-01-27T11:00:00.000+00:00,feeder,4,N Current (RMS),A,39.75
939917,Medical Centre Church Road Hartshill,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,42.88
939917,Medical Centre Church Road Hartshill,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,87.12
939917,Medical Centre Church Road Hartshill,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,56.12
939917,Medical Centre Church Road Hartshill,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,22.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,89.75
939917,Medical Centre Church Road Hartshill,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.88
939917,Medical Centre Church Road Hartshill,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,12.25
939917,Medical Centre Church Road Hartshill,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,33.75
939917,Medical Centre Church Road Hartshill,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.62
939917,Medical Centre Church Road Hartshill,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.94
939917,Medical Centre Church Road Hartshill,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.56
939917,Medical Centre Church Road Hartshill,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.31
939917,Medical Centre Church Road Hartshill,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94833
939917,Medical Centre Church Road Hartshill,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99567
939917,Medical Centre Church Road Hartshill,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96896
939917,Medical Centre Church Road Hartshill,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:00:00.000+00:00,feeder,3,N Current (Min),A,20.88
939917,Medical Centre Church Road Hartshill,2024-01-27T11:00:00.000+00:00,feeder,3,N Current (Max),A,80.25
939917,Medical Centre Church Road Hartshill,2024-01-27T11:00:00.000+00:00,feeder,3,N Current (RMS),A,39.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.62
939917,Medical Centre Church Road Hartshill,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,23.88
939917,Medical Centre Church Road Hartshill,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
939917,Medical Centre Church Road Hartshill,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,32.25
939917,Medical Centre Church Road Hartshill,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,68.25
939917,Medical Centre Church Road Hartshill,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.38
939917,Medical Centre Church Road Hartshill,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
939917,Medical Centre Church Road Hartshill,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,27.12
939917,Medical Centre Church Road Hartshill,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.75
939917,Medical Centre Church Road Hartshill,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
939917,Medical Centre Church Road Hartshill,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.31
939917,Medical Centre Church Road Hartshill,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,18.19
939917,Medical Centre Church Road Hartshill,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.68756
939917,Medical Centre Church Road Hartshill,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94943
939917,Medical Centre Church Road Hartshill,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87375
939917,Medical Centre Church Road Hartshill,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:00:00.000+00:00,feeder,1,N Current (Min),A,46.5
939917,Medical Centre Church Road Hartshill,2024-01-27T11:00:00.000+00:00,feeder,1,N Current (Max),A,4.75
939917,Medical Centre Church Road Hartshill,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,14.88
939917,Medical Centre Church Road Hartshill,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.62
939917,Medical Centre Church Road Hartshill,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,14.5
939917,Medical Centre Church Road Hartshill,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
939917,Medical Centre Church Road Hartshill,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,17.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.91
939917,Medical Centre Church Road Hartshill,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.91
939917,Medical Centre Church Road Hartshill,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
939917,Medical Centre Church Road Hartshill,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.42
939917,Medical Centre Church Road Hartshill,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.75
939917,Medical Centre Church Road Hartshill,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
939917,Medical Centre Church Road Hartshill,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.2
939917,Medical Centre Church Road Hartshill,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.28
939917,Medical Centre Church Road Hartshill,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
939917,Medical Centre Church Road Hartshill,2024-01-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,39.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,48.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:00:00.000+00:00,busbar,,N Current (Min),A,46.25
939917,Medical Centre Church Road Hartshill,2024-01-27T11:00:00.000+00:00,busbar,,N Current (Max),A,300.12
939917,Medical Centre Church Road Hartshill,2024-01-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,65.88
939917,Medical Centre Church Road Hartshill,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (Min),A,125.12
939917,Medical Centre Church Road Hartshill,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (Max),A,199.12
939917,Medical Centre Church Road Hartshill,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.25
939917,Medical Centre Church Road Hartshill,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (Min),A,163.62
939917,Medical Centre Church Road Hartshill,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (Max),A,254.25
939917,Medical Centre Church Road Hartshill,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.75
939917,Medical Centre Church Road Hartshill,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (Min),A,129.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (Max),A,205.5
939917,Medical Centre Church Road Hartshill,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:00:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T11:00:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.69
939917,Medical Centre Church Road Hartshill,2024-01-27T10:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,5.5
939917,Medical Centre Church Road Hartshill,2024-01-27T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97977
939917,Medical Centre Church Road Hartshill,2024-01-27T10:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98959
939917,Medical Centre Church Road Hartshill,2024-01-27T10:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99628
939917,Medical Centre Church Road Hartshill,2024-01-27T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,18.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,22.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,34.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:50:00.000+00:00,feeder,6,N Current (Min),A,45.12
939917,Medical Centre Church Road Hartshill,2024-01-27T10:50:00.000+00:00,feeder,6,N Current (Max),A,114.88
939917,Medical Centre Church Road Hartshill,2024-01-27T10:50:00.000+00:00,feeder,6,N Current (RMS),A,74.38
939917,Medical Centre Church Road Hartshill,2024-01-27T10:50:00.000+00:00,feeder,6,L3 Current (Min),A,49.5
939917,Medical Centre Church Road Hartshill,2024-01-27T10:50:00.000+00:00,feeder,6,L3 Current (Max),A,116.88
939917,Medical Centre Church Road Hartshill,2024-01-27T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,74.38
939917,Medical Centre Church Road Hartshill,2024-01-27T10:50:00.000+00:00,feeder,6,L2 Current (Min),A,77.38
939917,Medical Centre Church Road Hartshill,2024-01-27T10:50:00.000+00:00,feeder,6,L2 Current (Max),A,127.38
939917,Medical Centre Church Road Hartshill,2024-01-27T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,90.75
939917,Medical Centre Church Road Hartshill,2024-01-27T10:50:00.000+00:00,feeder,6,L1 Current (Min),A,113.25
939917,Medical Centre Church Road Hartshill,2024-01-27T10:50:00.000+00:00,feeder,6,L1 Current (Max),A,187.5
939917,Medical Centre Church Road Hartshill,2024-01-27T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,140.88
939917,Medical Centre Church Road Hartshill,2024-01-27T10:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.75
939917,Medical Centre Church Road Hartshill,2024-01-27T10:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.62
939917,Medical Centre Church Road Hartshill,2024-01-27T10:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-96.81
939917,Medical Centre Church Road Hartshill,2024-01-27T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98248
939917,Medical Centre Church Road Hartshill,2024-01-27T10:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.67407
939917,Medical Centre Church Road Hartshill,2024-01-27T10:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.24529
939917,Medical Centre Church Road Hartshill,2024-01-27T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:50:00.000+00:00,feeder,5,N Current (Min),A,7.38
939917,Medical Centre Church Road Hartshill,2024-01-27T10:50:00.000+00:00,feeder,5,N Current (Max),A,41.12
939917,Medical Centre Church Road Hartshill,2024-01-27T10:50:00.000+00:00,feeder,5,N Current (RMS),A,13.88
939917,Medical Centre Church Road Hartshill,2024-01-27T10:50:00.000+00:00,feeder,5,L3 Current (Min),A,6.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:50:00.000+00:00,feeder,5,L3 Current (Max),A,19.5
939917,Medical Centre Church Road Hartshill,2024-01-27T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,13.75
939917,Medical Centre Church Road Hartshill,2024-01-27T10:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-27T10:50:00.000+00:00,feeder,5,L2 Current (Max),A,18.62
939917,Medical Centre Church Road Hartshill,2024-01-27T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-27T10:50:00.000+00:00,feeder,5,L1 Current (Max),A,13.12
939917,Medical Centre Church Road Hartshill,2024-01-27T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.75
939917,Medical Centre Church Road Hartshill,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.38
939917,Medical Centre Church Road Hartshill,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.56
939917,Medical Centre Church Road Hartshill,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97556
939917,Medical Centre Church Road Hartshill,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98837
939917,Medical Centre Church Road Hartshill,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93838
939917,Medical Centre Church Road Hartshill,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:50:00.000+00:00,feeder,4,N Current (Min),A,13.5
939917,Medical Centre Church Road Hartshill,2024-01-27T10:50:00.000+00:00,feeder,4,N Current (Max),A,40.12
939917,Medical Centre Church Road Hartshill,2024-01-27T10:50:00.000+00:00,feeder,4,N Current (RMS),A,23.75
939917,Medical Centre Church Road Hartshill,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,39.62
939917,Medical Centre Church Road Hartshill,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,68.62
939917,Medical Centre Church Road Hartshill,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.12
939917,Medical Centre Church Road Hartshill,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,25.88
939917,Medical Centre Church Road Hartshill,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,72.25
939917,Medical Centre Church Road Hartshill,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.12
939917,Medical Centre Church Road Hartshill,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,14.62
939917,Medical Centre Church Road Hartshill,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,68.62
939917,Medical Centre Church Road Hartshill,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.88
939917,Medical Centre Church Road Hartshill,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.56
939917,Medical Centre Church Road Hartshill,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.69
939917,Medical Centre Church Road Hartshill,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.44
939917,Medical Centre Church Road Hartshill,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98254
939917,Medical Centre Church Road Hartshill,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.996
939917,Medical Centre Church Road Hartshill,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96191
939917,Medical Centre Church Road Hartshill,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:50:00.000+00:00,feeder,3,N Current (Min),A,8.88
939917,Medical Centre Church Road Hartshill,2024-01-27T10:50:00.000+00:00,feeder,3,N Current (Max),A,64.88
939917,Medical Centre Church Road Hartshill,2024-01-27T10:50:00.000+00:00,feeder,3,N Current (RMS),A,35.88
