Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,8.25
939917,Medical Centre Church Road Hartshill,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,36.5
939917,Medical Centre Church Road Hartshill,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.25
939917,Medical Centre Church Road Hartshill,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,32.75
939917,Medical Centre Church Road Hartshill,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,79.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.62
939917,Medical Centre Church Road Hartshill,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.62
939917,Medical Centre Church Road Hartshill,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,34.75
939917,Medical Centre Church Road Hartshill,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.75
939917,Medical Centre Church Road Hartshill,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-46.88
939917,Medical Centre Church Road Hartshill,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.56
939917,Medical Centre Church Road Hartshill,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
939917,Medical Centre Church Road Hartshill,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76257
939917,Medical Centre Church Road Hartshill,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87634
939917,Medical Centre Church Road Hartshill,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87619
939917,Medical Centre Church Road Hartshill,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:50:00.000+00:00,feeder,1,N Current (Min),A,30.25
939917,Medical Centre Church Road Hartshill,2024-01-27T10:50:00.000+00:00,feeder,1,N Current (Max),A,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,9.5
939917,Medical Centre Church Road Hartshill,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,9.5
939917,Medical Centre Church Road Hartshill,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,11.62
939917,Medical Centre Church Road Hartshill,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.69
939917,Medical Centre Church Road Hartshill,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
939917,Medical Centre Church Road Hartshill,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
939917,Medical Centre Church Road Hartshill,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.84
939917,Medical Centre Church Road Hartshill,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.8
939917,Medical Centre Church Road Hartshill,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
939917,Medical Centre Church Road Hartshill,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.78
939917,Medical Centre Church Road Hartshill,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.94
939917,Medical Centre Church Road Hartshill,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
939917,Medical Centre Church Road Hartshill,2024-01-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,46.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:50:00.000+00:00,busbar,,N Current (Min),A,45.25
939917,Medical Centre Church Road Hartshill,2024-01-27T10:50:00.000+00:00,busbar,,N Current (Max),A,197.25
939917,Medical Centre Church Road Hartshill,2024-01-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,67.88
939917,Medical Centre Church Road Hartshill,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (Min),A,128.75
939917,Medical Centre Church Road Hartshill,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (Max),A,201.5
939917,Medical Centre Church Road Hartshill,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.75
939917,Medical Centre Church Road Hartshill,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (Min),A,164.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (Max),A,236.75
939917,Medical Centre Church Road Hartshill,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (Min),A,148.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (Max),A,272.88
939917,Medical Centre Church Road Hartshill,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.25
939917,Medical Centre Church Road Hartshill,2024-01-27T10:50:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:50:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.12
939917,Medical Centre Church Road Hartshill,2024-01-27T10:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.88
939917,Medical Centre Church Road Hartshill,2024-01-27T10:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.25
939917,Medical Centre Church Road Hartshill,2024-01-27T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98895
939917,Medical Centre Church Road Hartshill,2024-01-27T10:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98602
939917,Medical Centre Church Road Hartshill,2024-01-27T10:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99506
939917,Medical Centre Church Road Hartshill,2024-01-27T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,24.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,20.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,29.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:40:00.000+00:00,feeder,6,N Current (Min),A,26.75
939917,Medical Centre Church Road Hartshill,2024-01-27T10:40:00.000+00:00,feeder,6,N Current (Max),A,69.88
939917,Medical Centre Church Road Hartshill,2024-01-27T10:40:00.000+00:00,feeder,6,N Current (RMS),A,47.5
939917,Medical Centre Church Road Hartshill,2024-01-27T10:40:00.000+00:00,feeder,6,L3 Current (Min),A,75.88
939917,Medical Centre Church Road Hartshill,2024-01-27T10:40:00.000+00:00,feeder,6,L3 Current (Max),A,139.88
939917,Medical Centre Church Road Hartshill,2024-01-27T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,97.25
939917,Medical Centre Church Road Hartshill,2024-01-27T10:40:00.000+00:00,feeder,6,L2 Current (Min),A,66.75
939917,Medical Centre Church Road Hartshill,2024-01-27T10:40:00.000+00:00,feeder,6,L2 Current (Max),A,104.88
939917,Medical Centre Church Road Hartshill,2024-01-27T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,84.75
939917,Medical Centre Church Road Hartshill,2024-01-27T10:40:00.000+00:00,feeder,6,L1 Current (Min),A,92.5
939917,Medical Centre Church Road Hartshill,2024-01-27T10:40:00.000+00:00,feeder,6,L1 Current (Max),A,138.88
939917,Medical Centre Church Road Hartshill,2024-01-27T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,118.25
939917,Medical Centre Church Road Hartshill,2024-01-27T10:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.19
939917,Medical Centre Church Road Hartshill,2024-01-27T10:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-56.5
939917,Medical Centre Church Road Hartshill,2024-01-27T10:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-74.69
939917,Medical Centre Church Road Hartshill,2024-01-27T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9501
939917,Medical Centre Church Road Hartshill,2024-01-27T10:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85342
939917,Medical Centre Church Road Hartshill,2024-01-27T10:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.23351
939917,Medical Centre Church Road Hartshill,2024-01-27T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:40:00.000+00:00,feeder,5,N Current (Min),A,4.62
939917,Medical Centre Church Road Hartshill,2024-01-27T10:40:00.000+00:00,feeder,5,N Current (Max),A,29.38
939917,Medical Centre Church Road Hartshill,2024-01-27T10:40:00.000+00:00,feeder,5,N Current (RMS),A,17.38
939917,Medical Centre Church Road Hartshill,2024-01-27T10:40:00.000+00:00,feeder,5,L3 Current (Min),A,5.62
939917,Medical Centre Church Road Hartshill,2024-01-27T10:40:00.000+00:00,feeder,5,L3 Current (Max),A,16.12
939917,Medical Centre Church Road Hartshill,2024-01-27T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.12
939917,Medical Centre Church Road Hartshill,2024-01-27T10:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-27T10:40:00.000+00:00,feeder,5,L2 Current (Max),A,28.62
939917,Medical Centre Church Road Hartshill,2024-01-27T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,16.75
939917,Medical Centre Church Road Hartshill,2024-01-27T10:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-27T10:40:00.000+00:00,feeder,5,L1 Current (Max),A,7.75
939917,Medical Centre Church Road Hartshill,2024-01-27T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,10.87
939917,Medical Centre Church Road Hartshill,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.5
939917,Medical Centre Church Road Hartshill,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.06
939917,Medical Centre Church Road Hartshill,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98132
939917,Medical Centre Church Road Hartshill,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9946
939917,Medical Centre Church Road Hartshill,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95288
939917,Medical Centre Church Road Hartshill,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:40:00.000+00:00,feeder,4,N Current (Min),A,12.25
939917,Medical Centre Church Road Hartshill,2024-01-27T10:40:00.000+00:00,feeder,4,N Current (Max),A,44.5
939917,Medical Centre Church Road Hartshill,2024-01-27T10:40:00.000+00:00,feeder,4,N Current (RMS),A,24.75
939917,Medical Centre Church Road Hartshill,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,39.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,72.25
939917,Medical Centre Church Road Hartshill,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.25
939917,Medical Centre Church Road Hartshill,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,44.75
939917,Medical Centre Church Road Hartshill,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,63.88
939917,Medical Centre Church Road Hartshill,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,53.88
939917,Medical Centre Church Road Hartshill,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,13.5
939917,Medical Centre Church Road Hartshill,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,72.5
939917,Medical Centre Church Road Hartshill,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.25
939917,Medical Centre Church Road Hartshill,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.06
939917,Medical Centre Church Road Hartshill,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.25
939917,Medical Centre Church Road Hartshill,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.5
939917,Medical Centre Church Road Hartshill,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98175
939917,Medical Centre Church Road Hartshill,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99637
939917,Medical Centre Church Road Hartshill,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9682
939917,Medical Centre Church Road Hartshill,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:40:00.000+00:00,feeder,3,N Current (Min),A,15.25
939917,Medical Centre Church Road Hartshill,2024-01-27T10:40:00.000+00:00,feeder,3,N Current (Max),A,76.25
939917,Medical Centre Church Road Hartshill,2024-01-27T10:40:00.000+00:00,feeder,3,N Current (RMS),A,37.62
939917,Medical Centre Church Road Hartshill,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
939917,Medical Centre Church Road Hartshill,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,26.5
939917,Medical Centre Church Road Hartshill,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.62
939917,Medical Centre Church Road Hartshill,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,33.75
939917,Medical Centre Church Road Hartshill,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,87.38
939917,Medical Centre Church Road Hartshill,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.88
939917,Medical Centre Church Road Hartshill,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.25
939917,Medical Centre Church Road Hartshill,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,37.5
939917,Medical Centre Church Road Hartshill,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.12
939917,Medical Centre Church Road Hartshill,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.63
939917,Medical Centre Church Road Hartshill,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.12
939917,Medical Centre Church Road Hartshill,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,20.18
939917,Medical Centre Church Road Hartshill,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.68353
939917,Medical Centre Church Road Hartshill,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96783
939917,Medical Centre Church Road Hartshill,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87411
939917,Medical Centre Church Road Hartshill,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:40:00.000+00:00,feeder,1,N Current (Min),A,17.5
939917,Medical Centre Church Road Hartshill,2024-01-27T10:40:00.000+00:00,feeder,1,N Current (Max),A,2.38
939917,Medical Centre Church Road Hartshill,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.62
939917,Medical Centre Church Road Hartshill,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,11.25
939917,Medical Centre Church Road Hartshill,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.62
939917,Medical Centre Church Road Hartshill,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,5.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,7.88
939917,Medical Centre Church Road Hartshill,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.62
939917,Medical Centre Church Road Hartshill,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.98
939917,Medical Centre Church Road Hartshill,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
939917,Medical Centre Church Road Hartshill,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.66
939917,Medical Centre Church Road Hartshill,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.95
939917,Medical Centre Church Road Hartshill,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
939917,Medical Centre Church Road Hartshill,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
939917,Medical Centre Church Road Hartshill,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.12
939917,Medical Centre Church Road Hartshill,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
939917,Medical Centre Church Road Hartshill,2024-01-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,42.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,51.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:40:00.000+00:00,busbar,,N Current (Min),A,47.88
939917,Medical Centre Church Road Hartshill,2024-01-27T10:40:00.000+00:00,busbar,,N Current (Max),A,118.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,68.12
939917,Medical Centre Church Road Hartshill,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (Min),A,139.62
939917,Medical Centre Church Road Hartshill,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (Max),A,202.88
939917,Medical Centre Church Road Hartshill,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.62
939917,Medical Centre Church Road Hartshill,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (Min),A,184.5
939917,Medical Centre Church Road Hartshill,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (Max),A,238.25
939917,Medical Centre Church Road Hartshill,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.25
939917,Medical Centre Church Road Hartshill,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (Min),A,133.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (Max),A,213.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
939917,Medical Centre Church Road Hartshill,2024-01-27T10:40:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:40:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,1.94
939917,Medical Centre Church Road Hartshill,2024-01-27T10:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.25
939917,Medical Centre Church Road Hartshill,2024-01-27T10:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,4.56
939917,Medical Centre Church Road Hartshill,2024-01-27T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98898
939917,Medical Centre Church Road Hartshill,2024-01-27T10:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99023
939917,Medical Centre Church Road Hartshill,2024-01-27T10:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99625
939917,Medical Centre Church Road Hartshill,2024-01-27T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,23.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,23.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,30.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:30:00.000+00:00,feeder,6,N Current (Min),A,24.88
939917,Medical Centre Church Road Hartshill,2024-01-27T10:30:00.000+00:00,feeder,6,N Current (Max),A,97.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:30:00.000+00:00,feeder,6,N Current (RMS),A,53.38
939917,Medical Centre Church Road Hartshill,2024-01-27T10:30:00.000+00:00,feeder,6,L3 Current (Min),A,71.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:30:00.000+00:00,feeder,6,L3 Current (Max),A,148.88
939917,Medical Centre Church Road Hartshill,2024-01-27T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,94.38
939917,Medical Centre Church Road Hartshill,2024-01-27T10:30:00.000+00:00,feeder,6,L2 Current (Min),A,65.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:30:00.000+00:00,feeder,6,L2 Current (Max),A,127.5
939917,Medical Centre Church Road Hartshill,2024-01-27T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,95.88
939917,Medical Centre Church Road Hartshill,2024-01-27T10:30:00.000+00:00,feeder,6,L1 Current (Min),A,90.38
939917,Medical Centre Church Road Hartshill,2024-01-27T10:30:00.000+00:00,feeder,6,L1 Current (Max),A,170.5
939917,Medical Centre Church Road Hartshill,2024-01-27T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,124.62
939917,Medical Centre Church Road Hartshill,2024-01-27T10:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.37
939917,Medical Centre Church Road Hartshill,2024-01-27T10:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.44
939917,Medical Centre Church Road Hartshill,2024-01-27T10:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-73.38
939917,Medical Centre Church Road Hartshill,2024-01-27T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97113
939917,Medical Centre Church Road Hartshill,2024-01-27T10:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.67486
939917,Medical Centre Church Road Hartshill,2024-01-27T10:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.25234
939917,Medical Centre Church Road Hartshill,2024-01-27T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:30:00.000+00:00,feeder,5,N Current (Min),A,4.62
939917,Medical Centre Church Road Hartshill,2024-01-27T10:30:00.000+00:00,feeder,5,N Current (Max),A,30.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:30:00.000+00:00,feeder,5,N Current (RMS),A,11.38
939917,Medical Centre Church Road Hartshill,2024-01-27T10:30:00.000+00:00,feeder,5,L3 Current (Min),A,6.12
939917,Medical Centre Church Road Hartshill,2024-01-27T10:30:00.000+00:00,feeder,5,L3 Current (Max),A,16.62
939917,Medical Centre Church Road Hartshill,2024-01-27T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.38
939917,Medical Centre Church Road Hartshill,2024-01-27T10:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-27T10:30:00.000+00:00,feeder,5,L2 Current (Max),A,19.75
939917,Medical Centre Church Road Hartshill,2024-01-27T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-27T10:30:00.000+00:00,feeder,5,L1 Current (Max),A,9.88
939917,Medical Centre Church Road Hartshill,2024-01-27T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,10.81
939917,Medical Centre Church Road Hartshill,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.5
939917,Medical Centre Church Road Hartshill,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97467
939917,Medical Centre Church Road Hartshill,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98978
939917,Medical Centre Church Road Hartshill,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9808
939917,Medical Centre Church Road Hartshill,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:30:00.000+00:00,feeder,4,N Current (Min),A,11.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:30:00.000+00:00,feeder,4,N Current (Max),A,54.75
939917,Medical Centre Church Road Hartshill,2024-01-27T10:30:00.000+00:00,feeder,4,N Current (RMS),A,20.25
939917,Medical Centre Church Road Hartshill,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,42.5
939917,Medical Centre Church Road Hartshill,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,91.62
939917,Medical Centre Church Road Hartshill,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,51.38
939917,Medical Centre Church Road Hartshill,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,33.5
939917,Medical Centre Church Road Hartshill,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,65.62
939917,Medical Centre Church Road Hartshill,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.38
939917,Medical Centre Church Road Hartshill,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.62
939917,Medical Centre Church Road Hartshill,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,76.25
939917,Medical Centre Church Road Hartshill,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.44
939917,Medical Centre Church Road Hartshill,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.06
939917,Medical Centre Church Road Hartshill,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.13
939917,Medical Centre Church Road Hartshill,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98883
939917,Medical Centre Church Road Hartshill,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9964
939917,Medical Centre Church Road Hartshill,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98233
939917,Medical Centre Church Road Hartshill,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:30:00.000+00:00,feeder,3,N Current (Min),A,5.38
939917,Medical Centre Church Road Hartshill,2024-01-27T10:30:00.000+00:00,feeder,3,N Current (Max),A,55.88
939917,Medical Centre Church Road Hartshill,2024-01-27T10:30:00.000+00:00,feeder,3,N Current (RMS),A,31.38
939917,Medical Centre Church Road Hartshill,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,16.25
939917,Medical Centre Church Road Hartshill,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,39.38
939917,Medical Centre Church Road Hartshill,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.38
939917,Medical Centre Church Road Hartshill,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,34.62
939917,Medical Centre Church Road Hartshill,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,72.88
939917,Medical Centre Church Road Hartshill,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.62
939917,Medical Centre Church Road Hartshill,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.88
939917,Medical Centre Church Road Hartshill,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,42.62
939917,Medical Centre Church Road Hartshill,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.25
939917,Medical Centre Church Road Hartshill,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-53.88
939917,Medical Centre Church Road Hartshill,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.56
939917,Medical Centre Church Road Hartshill,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,18.38
939917,Medical Centre Church Road Hartshill,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78271
939917,Medical Centre Church Road Hartshill,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96872
939917,Medical Centre Church Road Hartshill,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88626
939917,Medical Centre Church Road Hartshill,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:30:00.000+00:00,feeder,1,N Current (Min),A,24.5
939917,Medical Centre Church Road Hartshill,2024-01-27T10:30:00.000+00:00,feeder,1,N Current (Max),A,4.25
939917,Medical Centre Church Road Hartshill,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,13.88
939917,Medical Centre Church Road Hartshill,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
939917,Medical Centre Church Road Hartshill,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,7.12
939917,Medical Centre Church Road Hartshill,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,14.25
939917,Medical Centre Church Road Hartshill,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.97
939917,Medical Centre Church Road Hartshill,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.09
939917,Medical Centre Church Road Hartshill,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
939917,Medical Centre Church Road Hartshill,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.98
939917,Medical Centre Church Road Hartshill,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.42
939917,Medical Centre Church Road Hartshill,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
939917,Medical Centre Church Road Hartshill,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.89
939917,Medical Centre Church Road Hartshill,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
939917,Medical Centre Church Road Hartshill,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
939917,Medical Centre Church Road Hartshill,2024-01-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,48.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,43.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:30:00.000+00:00,busbar,,N Current (Min),A,42.38
939917,Medical Centre Church Road Hartshill,2024-01-27T10:30:00.000+00:00,busbar,,N Current (Max),A,147.5
939917,Medical Centre Church Road Hartshill,2024-01-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,61.25
939917,Medical Centre Church Road Hartshill,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (Min),A,150.75
939917,Medical Centre Church Road Hartshill,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (Max),A,260.75
939917,Medical Centre Church Road Hartshill,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.62
939917,Medical Centre Church Road Hartshill,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (Min),A,162.62
939917,Medical Centre Church Road Hartshill,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (Max),A,228.38
939917,Medical Centre Church Road Hartshill,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.12
939917,Medical Centre Church Road Hartshill,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (Min),A,135.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (Max),A,236.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.12
939917,Medical Centre Church Road Hartshill,2024-01-27T10:30:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:30:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.56
939917,Medical Centre Church Road Hartshill,2024-01-27T10:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.44
939917,Medical Centre Church Road Hartshill,2024-01-27T10:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.19
939917,Medical Centre Church Road Hartshill,2024-01-27T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99139
939917,Medical Centre Church Road Hartshill,2024-01-27T10:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99246
939917,Medical Centre Church Road Hartshill,2024-01-27T10:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99338
939917,Medical Centre Church Road Hartshill,2024-01-27T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,29.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,26.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,24.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:20:00.000+00:00,feeder,6,N Current (Min),A,22.38
939917,Medical Centre Church Road Hartshill,2024-01-27T10:20:00.000+00:00,feeder,6,N Current (Max),A,65.62
939917,Medical Centre Church Road Hartshill,2024-01-27T10:20:00.000+00:00,feeder,6,N Current (RMS),A,38.5
939917,Medical Centre Church Road Hartshill,2024-01-27T10:20:00.000+00:00,feeder,6,L3 Current (Min),A,77.38
939917,Medical Centre Church Road Hartshill,2024-01-27T10:20:00.000+00:00,feeder,6,L3 Current (Max),A,159.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,120.75
939917,Medical Centre Church Road Hartshill,2024-01-27T10:20:00.000+00:00,feeder,6,L2 Current (Min),A,78.75
939917,Medical Centre Church Road Hartshill,2024-01-27T10:20:00.000+00:00,feeder,6,L2 Current (Max),A,142.12
939917,Medical Centre Church Road Hartshill,2024-01-27T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,106.5
939917,Medical Centre Church Road Hartshill,2024-01-27T10:20:00.000+00:00,feeder,6,L1 Current (Min),A,83.75
939917,Medical Centre Church Road Hartshill,2024-01-27T10:20:00.000+00:00,feeder,6,L1 Current (Max),A,124.12
939917,Medical Centre Church Road Hartshill,2024-01-27T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,100.38
939917,Medical Centre Church Road Hartshill,2024-01-27T10:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.25
939917,Medical Centre Church Road Hartshill,2024-01-27T10:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-56.25
939917,Medical Centre Church Road Hartshill,2024-01-27T10:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-73.69
939917,Medical Centre Church Road Hartshill,2024-01-27T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95654
939917,Medical Centre Church Road Hartshill,2024-01-27T10:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85187
939917,Medical Centre Church Road Hartshill,2024-01-27T10:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.76181
939917,Medical Centre Church Road Hartshill,2024-01-27T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:20:00.000+00:00,feeder,5,N Current (Min),A,4.75
939917,Medical Centre Church Road Hartshill,2024-01-27T10:20:00.000+00:00,feeder,5,N Current (Max),A,44.25
939917,Medical Centre Church Road Hartshill,2024-01-27T10:20:00.000+00:00,feeder,5,N Current (RMS),A,21.5
939917,Medical Centre Church Road Hartshill,2024-01-27T10:20:00.000+00:00,feeder,5,L3 Current (Min),A,5.5
939917,Medical Centre Church Road Hartshill,2024-01-27T10:20:00.000+00:00,feeder,5,L3 Current (Max),A,49.5
939917,Medical Centre Church Road Hartshill,2024-01-27T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,14.12
939917,Medical Centre Church Road Hartshill,2024-01-27T10:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-27T10:20:00.000+00:00,feeder,5,L2 Current (Max),A,29.0
