Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-27T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,16.62
939917,Medical Centre Church Road Hartshill,2024-01-27T10:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.12
939917,Medical Centre Church Road Hartshill,2024-01-27T10:20:00.000+00:00,feeder,5,L1 Current (Max),A,10.88
939917,Medical Centre Church Road Hartshill,2024-01-27T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
939917,Medical Centre Church Road Hartshill,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,14.06
939917,Medical Centre Church Road Hartshill,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.88
939917,Medical Centre Church Road Hartshill,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.19
939917,Medical Centre Church Road Hartshill,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97742
939917,Medical Centre Church Road Hartshill,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98068
939917,Medical Centre Church Road Hartshill,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95135
939917,Medical Centre Church Road Hartshill,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:20:00.000+00:00,feeder,4,N Current (Min),A,15.62
939917,Medical Centre Church Road Hartshill,2024-01-27T10:20:00.000+00:00,feeder,4,N Current (Max),A,73.12
939917,Medical Centre Church Road Hartshill,2024-01-27T10:20:00.000+00:00,feeder,4,N Current (RMS),A,28.75
939917,Medical Centre Church Road Hartshill,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,41.62
939917,Medical Centre Church Road Hartshill,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,99.25
939917,Medical Centre Church Road Hartshill,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,55.12
939917,Medical Centre Church Road Hartshill,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,33.5
939917,Medical Centre Church Road Hartshill,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,44.75
939917,Medical Centre Church Road Hartshill,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.88
939917,Medical Centre Church Road Hartshill,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,15.12
939917,Medical Centre Church Road Hartshill,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,36.12
939917,Medical Centre Church Road Hartshill,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
939917,Medical Centre Church Road Hartshill,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.94
939917,Medical Centre Church Road Hartshill,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.38
939917,Medical Centre Church Road Hartshill,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.06
939917,Medical Centre Church Road Hartshill,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98953
939917,Medical Centre Church Road Hartshill,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99631
939917,Medical Centre Church Road Hartshill,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98819
939917,Medical Centre Church Road Hartshill,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:20:00.000+00:00,feeder,3,N Current (Min),A,11.88
939917,Medical Centre Church Road Hartshill,2024-01-27T10:20:00.000+00:00,feeder,3,N Current (Max),A,47.12
939917,Medical Centre Church Road Hartshill,2024-01-27T10:20:00.000+00:00,feeder,3,N Current (RMS),A,29.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,14.75
939917,Medical Centre Church Road Hartshill,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,34.75
939917,Medical Centre Church Road Hartshill,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.38
939917,Medical Centre Church Road Hartshill,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,38.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,66.5
939917,Medical Centre Church Road Hartshill,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.5
939917,Medical Centre Church Road Hartshill,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,23.12
939917,Medical Centre Church Road Hartshill,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,47.38
939917,Medical Centre Church Road Hartshill,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
939917,Medical Centre Church Road Hartshill,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
939917,Medical Centre Church Road Hartshill,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.94
939917,Medical Centre Church Road Hartshill,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
939917,Medical Centre Church Road Hartshill,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99371
939917,Medical Centre Church Road Hartshill,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96826
939917,Medical Centre Church Road Hartshill,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85812
939917,Medical Centre Church Road Hartshill,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:20:00.000+00:00,feeder,1,N Current (Min),A,26.38
939917,Medical Centre Church Road Hartshill,2024-01-27T10:20:00.000+00:00,feeder,1,N Current (Max),A,9.38
939917,Medical Centre Church Road Hartshill,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
939917,Medical Centre Church Road Hartshill,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,21.25
939917,Medical Centre Church Road Hartshill,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.25
939917,Medical Centre Church Road Hartshill,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,7.75
939917,Medical Centre Church Road Hartshill,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,9.75
939917,Medical Centre Church Road Hartshill,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.12
939917,Medical Centre Church Road Hartshill,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.16
939917,Medical Centre Church Road Hartshill,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
939917,Medical Centre Church Road Hartshill,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.2
939917,Medical Centre Church Road Hartshill,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.89
939917,Medical Centre Church Road Hartshill,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
939917,Medical Centre Church Road Hartshill,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.77
939917,Medical Centre Church Road Hartshill,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.28
939917,Medical Centre Church Road Hartshill,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
939917,Medical Centre Church Road Hartshill,2024-01-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,54.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,52.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:20:00.000+00:00,busbar,,N Current (Min),A,43.38
939917,Medical Centre Church Road Hartshill,2024-01-27T10:20:00.000+00:00,busbar,,N Current (Max),A,173.12
939917,Medical Centre Church Road Hartshill,2024-01-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,77.12
939917,Medical Centre Church Road Hartshill,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (Min),A,170.62
939917,Medical Centre Church Road Hartshill,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (Max),A,276.12
939917,Medical Centre Church Road Hartshill,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.38
939917,Medical Centre Church Road Hartshill,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (Min),A,155.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (Max),A,257.25
939917,Medical Centre Church Road Hartshill,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (Min),A,134.25
939917,Medical Centre Church Road Hartshill,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (Max),A,198.25
939917,Medical Centre Church Road Hartshill,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.75
939917,Medical Centre Church Road Hartshill,2024-01-27T10:20:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:20:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.94
939917,Medical Centre Church Road Hartshill,2024-01-27T10:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.44
939917,Medical Centre Church Road Hartshill,2024-01-27T10:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,3.5
939917,Medical Centre Church Road Hartshill,2024-01-27T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98001
939917,Medical Centre Church Road Hartshill,2024-01-27T10:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99533
939917,Medical Centre Church Road Hartshill,2024-01-27T10:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99539
939917,Medical Centre Church Road Hartshill,2024-01-27T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,19.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,30.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,22.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:10:00.000+00:00,feeder,6,N Current (Min),A,29.5
939917,Medical Centre Church Road Hartshill,2024-01-27T10:10:00.000+00:00,feeder,6,N Current (Max),A,80.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:10:00.000+00:00,feeder,6,N Current (RMS),A,55.75
939917,Medical Centre Church Road Hartshill,2024-01-27T10:10:00.000+00:00,feeder,6,L3 Current (Min),A,59.75
939917,Medical Centre Church Road Hartshill,2024-01-27T10:10:00.000+00:00,feeder,6,L3 Current (Max),A,110.38
939917,Medical Centre Church Road Hartshill,2024-01-27T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,78.12
939917,Medical Centre Church Road Hartshill,2024-01-27T10:10:00.000+00:00,feeder,6,L2 Current (Min),A,99.75
939917,Medical Centre Church Road Hartshill,2024-01-27T10:10:00.000+00:00,feeder,6,L2 Current (Max),A,142.75
939917,Medical Centre Church Road Hartshill,2024-01-27T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,124.38
939917,Medical Centre Church Road Hartshill,2024-01-27T10:10:00.000+00:00,feeder,6,L1 Current (Min),A,73.12
939917,Medical Centre Church Road Hartshill,2024-01-27T10:10:00.000+00:00,feeder,6,L1 Current (Max),A,117.62
939917,Medical Centre Church Road Hartshill,2024-01-27T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,90.38
939917,Medical Centre Church Road Hartshill,2024-01-27T10:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.31
939917,Medical Centre Church Road Hartshill,2024-01-27T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92856
939917,Medical Centre Church Road Hartshill,2024-01-27T10:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.65417
939917,Medical Centre Church Road Hartshill,2024-01-27T10:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.65463
939917,Medical Centre Church Road Hartshill,2024-01-27T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:10:00.000+00:00,feeder,5,N Current (Min),A,3.5
939917,Medical Centre Church Road Hartshill,2024-01-27T10:10:00.000+00:00,feeder,5,N Current (Max),A,36.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:10:00.000+00:00,feeder,5,N Current (RMS),A,7.88
939917,Medical Centre Church Road Hartshill,2024-01-27T10:10:00.000+00:00,feeder,5,L3 Current (Min),A,5.38
939917,Medical Centre Church Road Hartshill,2024-01-27T10:10:00.000+00:00,feeder,5,L3 Current (Max),A,13.12
939917,Medical Centre Church Road Hartshill,2024-01-27T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.12
939917,Medical Centre Church Road Hartshill,2024-01-27T10:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-27T10:10:00.000+00:00,feeder,5,L2 Current (Max),A,21.25
939917,Medical Centre Church Road Hartshill,2024-01-27T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.25
939917,Medical Centre Church Road Hartshill,2024-01-27T10:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.12
939917,Medical Centre Church Road Hartshill,2024-01-27T10:10:00.000+00:00,feeder,5,L1 Current (Max),A,11.88
939917,Medical Centre Church Road Hartshill,2024-01-27T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
939917,Medical Centre Church Road Hartshill,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,15.19
939917,Medical Centre Church Road Hartshill,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.56
939917,Medical Centre Church Road Hartshill,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.44
939917,Medical Centre Church Road Hartshill,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98032
939917,Medical Centre Church Road Hartshill,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98895
939917,Medical Centre Church Road Hartshill,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95666
939917,Medical Centre Church Road Hartshill,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:10:00.000+00:00,feeder,4,N Current (Min),A,15.38
939917,Medical Centre Church Road Hartshill,2024-01-27T10:10:00.000+00:00,feeder,4,N Current (Max),A,59.5
939917,Medical Centre Church Road Hartshill,2024-01-27T10:10:00.000+00:00,feeder,4,N Current (RMS),A,29.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,44.75
939917,Medical Centre Church Road Hartshill,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,90.25
939917,Medical Centre Church Road Hartshill,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,58.5
939917,Medical Centre Church Road Hartshill,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,36.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,56.75
939917,Medical Centre Church Road Hartshill,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.62
939917,Medical Centre Church Road Hartshill,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,18.25
939917,Medical Centre Church Road Hartshill,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,56.62
939917,Medical Centre Church Road Hartshill,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
939917,Medical Centre Church Road Hartshill,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.19
939917,Medical Centre Church Road Hartshill,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.06
939917,Medical Centre Church Road Hartshill,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.63
939917,Medical Centre Church Road Hartshill,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92587
939917,Medical Centre Church Road Hartshill,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99515
939917,Medical Centre Church Road Hartshill,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98572
939917,Medical Centre Church Road Hartshill,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:10:00.000+00:00,feeder,3,N Current (Min),A,17.12
939917,Medical Centre Church Road Hartshill,2024-01-27T10:10:00.000+00:00,feeder,3,N Current (Max),A,68.62
939917,Medical Centre Church Road Hartshill,2024-01-27T10:10:00.000+00:00,feeder,3,N Current (RMS),A,43.12
939917,Medical Centre Church Road Hartshill,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,29.12
939917,Medical Centre Church Road Hartshill,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.25
939917,Medical Centre Church Road Hartshill,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,41.5
939917,Medical Centre Church Road Hartshill,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,76.5
939917,Medical Centre Church Road Hartshill,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.62
939917,Medical Centre Church Road Hartshill,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,48.5
939917,Medical Centre Church Road Hartshill,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.12
939917,Medical Centre Church Road Hartshill,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
939917,Medical Centre Church Road Hartshill,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.5
939917,Medical Centre Church Road Hartshill,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
939917,Medical Centre Church Road Hartshill,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96567
939917,Medical Centre Church Road Hartshill,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95584
939917,Medical Centre Church Road Hartshill,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89746
939917,Medical Centre Church Road Hartshill,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:10:00.000+00:00,feeder,1,N Current (Min),A,43.62
939917,Medical Centre Church Road Hartshill,2024-01-27T10:10:00.000+00:00,feeder,1,N Current (Max),A,14.5
939917,Medical Centre Church Road Hartshill,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,20.88
939917,Medical Centre Church Road Hartshill,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.75
939917,Medical Centre Church Road Hartshill,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,34.38
939917,Medical Centre Church Road Hartshill,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.12
939917,Medical Centre Church Road Hartshill,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,10.75
939917,Medical Centre Church Road Hartshill,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.73
939917,Medical Centre Church Road Hartshill,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.61
939917,Medical Centre Church Road Hartshill,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
939917,Medical Centre Church Road Hartshill,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.3
939917,Medical Centre Church Road Hartshill,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.33
939917,Medical Centre Church Road Hartshill,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
939917,Medical Centre Church Road Hartshill,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.66
939917,Medical Centre Church Road Hartshill,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
939917,Medical Centre Church Road Hartshill,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
939917,Medical Centre Church Road Hartshill,2024-01-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,58.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:10:00.000+00:00,busbar,,N Current (Min),A,65.75
939917,Medical Centre Church Road Hartshill,2024-01-27T10:10:00.000+00:00,busbar,,N Current (Max),A,190.88
939917,Medical Centre Church Road Hartshill,2024-01-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,98.5
939917,Medical Centre Church Road Hartshill,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (Min),A,129.75
939917,Medical Centre Church Road Hartshill,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (Max),A,203.62
939917,Medical Centre Church Road Hartshill,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (Min),A,213.88
939917,Medical Centre Church Road Hartshill,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (Max),A,277.75
939917,Medical Centre Church Road Hartshill,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.38
939917,Medical Centre Church Road Hartshill,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (Min),A,111.75
939917,Medical Centre Church Road Hartshill,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (Max),A,174.12
939917,Medical Centre Church Road Hartshill,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.88
939917,Medical Centre Church Road Hartshill,2024-01-27T10:10:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:10:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.32
939917,Medical Centre Church Road Hartshill,2024-01-27T10:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.12
939917,Medical Centre Church Road Hartshill,2024-01-27T10:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.06
939917,Medical Centre Church Road Hartshill,2024-01-27T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98129
939917,Medical Centre Church Road Hartshill,2024-01-27T10:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99521
939917,Medical Centre Church Road Hartshill,2024-01-27T10:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99301
939917,Medical Centre Church Road Hartshill,2024-01-27T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,20.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,30.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,21.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:00:00.000+00:00,feeder,6,N Current (Min),A,38.12
939917,Medical Centre Church Road Hartshill,2024-01-27T10:00:00.000+00:00,feeder,6,N Current (Max),A,80.38
939917,Medical Centre Church Road Hartshill,2024-01-27T10:00:00.000+00:00,feeder,6,N Current (RMS),A,57.5
939917,Medical Centre Church Road Hartshill,2024-01-27T10:00:00.000+00:00,feeder,6,L3 Current (Min),A,60.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:00:00.000+00:00,feeder,6,L3 Current (Max),A,112.12
939917,Medical Centre Church Road Hartshill,2024-01-27T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,82.88
939917,Medical Centre Church Road Hartshill,2024-01-27T10:00:00.000+00:00,feeder,6,L2 Current (Min),A,99.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:00:00.000+00:00,feeder,6,L2 Current (Max),A,150.12
939917,Medical Centre Church Road Hartshill,2024-01-27T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,124.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:00:00.000+00:00,feeder,6,L1 Current (Min),A,64.38
939917,Medical Centre Church Road Hartshill,2024-01-27T10:00:00.000+00:00,feeder,6,L1 Current (Max),A,112.75
939917,Medical Centre Church Road Hartshill,2024-01-27T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,86.5
939917,Medical Centre Church Road Hartshill,2024-01-27T10:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.63
939917,Medical Centre Church Road Hartshill,2024-01-27T10:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-57.81
939917,Medical Centre Church Road Hartshill,2024-01-27T10:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-74.5
939917,Medical Centre Church Road Hartshill,2024-01-27T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90735
939917,Medical Centre Church Road Hartshill,2024-01-27T10:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84369
939917,Medical Centre Church Road Hartshill,2024-01-27T10:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.22753
939917,Medical Centre Church Road Hartshill,2024-01-27T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:00:00.000+00:00,feeder,5,N Current (Min),A,4.25
939917,Medical Centre Church Road Hartshill,2024-01-27T10:00:00.000+00:00,feeder,5,N Current (Max),A,52.25
939917,Medical Centre Church Road Hartshill,2024-01-27T10:00:00.000+00:00,feeder,5,N Current (RMS),A,16.75
939917,Medical Centre Church Road Hartshill,2024-01-27T10:00:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
939917,Medical Centre Church Road Hartshill,2024-01-27T10:00:00.000+00:00,feeder,5,L3 Current (Max),A,17.5
939917,Medical Centre Church Road Hartshill,2024-01-27T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.12
939917,Medical Centre Church Road Hartshill,2024-01-27T10:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-27T10:00:00.000+00:00,feeder,5,L2 Current (Max),A,26.75
939917,Medical Centre Church Road Hartshill,2024-01-27T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,15.88
939917,Medical Centre Church Road Hartshill,2024-01-27T10:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-27T10:00:00.000+00:00,feeder,5,L1 Current (Max),A,15.62
939917,Medical Centre Church Road Hartshill,2024-01-27T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.62
939917,Medical Centre Church Road Hartshill,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.87
939917,Medical Centre Church Road Hartshill,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.75
939917,Medical Centre Church Road Hartshill,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98669
939917,Medical Centre Church Road Hartshill,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98901
939917,Medical Centre Church Road Hartshill,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93927
939917,Medical Centre Church Road Hartshill,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:00:00.000+00:00,feeder,4,N Current (Min),A,21.62
939917,Medical Centre Church Road Hartshill,2024-01-27T10:00:00.000+00:00,feeder,4,N Current (Max),A,59.75
939917,Medical Centre Church Road Hartshill,2024-01-27T10:00:00.000+00:00,feeder,4,N Current (RMS),A,38.38
939917,Medical Centre Church Road Hartshill,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,49.5
939917,Medical Centre Church Road Hartshill,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,86.12
939917,Medical Centre Church Road Hartshill,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,67.12
939917,Medical Centre Church Road Hartshill,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,38.12
939917,Medical Centre Church Road Hartshill,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,77.5
939917,Medical Centre Church Road Hartshill,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.75
939917,Medical Centre Church Road Hartshill,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,13.38
939917,Medical Centre Church Road Hartshill,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,82.88
939917,Medical Centre Church Road Hartshill,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.12
939917,Medical Centre Church Road Hartshill,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.31
939917,Medical Centre Church Road Hartshill,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.88
939917,Medical Centre Church Road Hartshill,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.44
939917,Medical Centre Church Road Hartshill,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9155
939917,Medical Centre Church Road Hartshill,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99222
939917,Medical Centre Church Road Hartshill,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9798
939917,Medical Centre Church Road Hartshill,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:00:00.000+00:00,feeder,3,N Current (Min),A,20.5
939917,Medical Centre Church Road Hartshill,2024-01-27T10:00:00.000+00:00,feeder,3,N Current (Max),A,58.38
939917,Medical Centre Church Road Hartshill,2024-01-27T10:00:00.000+00:00,feeder,3,N Current (RMS),A,31.62
939917,Medical Centre Church Road Hartshill,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
939917,Medical Centre Church Road Hartshill,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,17.38
939917,Medical Centre Church Road Hartshill,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.38
939917,Medical Centre Church Road Hartshill,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,28.12
939917,Medical Centre Church Road Hartshill,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,71.5
939917,Medical Centre Church Road Hartshill,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.5
939917,Medical Centre Church Road Hartshill,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,10.75
939917,Medical Centre Church Road Hartshill,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,37.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.88
939917,Medical Centre Church Road Hartshill,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.44
939917,Medical Centre Church Road Hartshill,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.06
939917,Medical Centre Church Road Hartshill,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,21.81
939917,Medical Centre Church Road Hartshill,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79931
939917,Medical Centre Church Road Hartshill,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97241
939917,Medical Centre Church Road Hartshill,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78189
939917,Medical Centre Church Road Hartshill,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:00:00.000+00:00,feeder,1,N Current (Min),A,47.38
939917,Medical Centre Church Road Hartshill,2024-01-27T10:00:00.000+00:00,feeder,1,N Current (Max),A,23.38
939917,Medical Centre Church Road Hartshill,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,16.12
939917,Medical Centre Church Road Hartshill,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.75
939917,Medical Centre Church Road Hartshill,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,37.38
939917,Medical Centre Church Road Hartshill,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.88
939917,Medical Centre Church Road Hartshill,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,14.5
939917,Medical Centre Church Road Hartshill,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.62
939917,Medical Centre Church Road Hartshill,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.97
939917,Medical Centre Church Road Hartshill,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
939917,Medical Centre Church Road Hartshill,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.59
939917,Medical Centre Church Road Hartshill,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.33
939917,Medical Centre Church Road Hartshill,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.72
939917,Medical Centre Church Road Hartshill,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
939917,Medical Centre Church Road Hartshill,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
939917,Medical Centre Church Road Hartshill,2024-01-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,61.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:00:00.000+00:00,busbar,,N Current (Min),A,76.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:00:00.000+00:00,busbar,,N Current (Max),A,248.12
939917,Medical Centre Church Road Hartshill,2024-01-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,119.25
939917,Medical Centre Church Road Hartshill,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (Min),A,129.38
939917,Medical Centre Church Road Hartshill,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (Max),A,214.12
939917,Medical Centre Church Road Hartshill,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.25
939917,Medical Centre Church Road Hartshill,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (Min),A,187.88
939917,Medical Centre Church Road Hartshill,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (Max),A,320.12
939917,Medical Centre Church Road Hartshill,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,248.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (Min),A,95.25
939917,Medical Centre Church Road Hartshill,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (Max),A,176.38
939917,Medical Centre Church Road Hartshill,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.75
939917,Medical Centre Church Road Hartshill,2024-01-27T10:00:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T10:00:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
