Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-27T09:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.75
939917,Medical Centre Church Road Hartshill,2024-01-27T09:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.44
939917,Medical Centre Church Road Hartshill,2024-01-27T09:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.44
939917,Medical Centre Church Road Hartshill,2024-01-27T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98279
939917,Medical Centre Church Road Hartshill,2024-01-27T09:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99533
939917,Medical Centre Church Road Hartshill,2024-01-27T09:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99387
939917,Medical Centre Church Road Hartshill,2024-01-27T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,21.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,30.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,22.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:50:00.000+00:00,feeder,6,N Current (Min),A,28.38
939917,Medical Centre Church Road Hartshill,2024-01-27T09:50:00.000+00:00,feeder,6,N Current (Max),A,83.25
939917,Medical Centre Church Road Hartshill,2024-01-27T09:50:00.000+00:00,feeder,6,N Current (RMS),A,55.75
939917,Medical Centre Church Road Hartshill,2024-01-27T09:50:00.000+00:00,feeder,6,L3 Current (Min),A,61.62
939917,Medical Centre Church Road Hartshill,2024-01-27T09:50:00.000+00:00,feeder,6,L3 Current (Max),A,114.62
939917,Medical Centre Church Road Hartshill,2024-01-27T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,85.12
939917,Medical Centre Church Road Hartshill,2024-01-27T09:50:00.000+00:00,feeder,6,L2 Current (Min),A,96.75
939917,Medical Centre Church Road Hartshill,2024-01-27T09:50:00.000+00:00,feeder,6,L2 Current (Max),A,147.62
939917,Medical Centre Church Road Hartshill,2024-01-27T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,124.38
939917,Medical Centre Church Road Hartshill,2024-01-27T09:50:00.000+00:00,feeder,6,L1 Current (Min),A,62.38
939917,Medical Centre Church Road Hartshill,2024-01-27T09:50:00.000+00:00,feeder,6,L1 Current (Max),A,124.12
939917,Medical Centre Church Road Hartshill,2024-01-27T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,88.5
939917,Medical Centre Church Road Hartshill,2024-01-27T09:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.19
939917,Medical Centre Church Road Hartshill,2024-01-27T09:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.62
939917,Medical Centre Church Road Hartshill,2024-01-27T09:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-69.75
939917,Medical Centre Church Road Hartshill,2024-01-27T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9154
939917,Medical Centre Church Road Hartshill,2024-01-27T09:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.673
939917,Medical Centre Church Road Hartshill,2024-01-27T09:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.24883
939917,Medical Centre Church Road Hartshill,2024-01-27T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:50:00.000+00:00,feeder,5,N Current (Min),A,4.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:50:00.000+00:00,feeder,5,N Current (Max),A,28.88
939917,Medical Centre Church Road Hartshill,2024-01-27T09:50:00.000+00:00,feeder,5,N Current (RMS),A,8.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:50:00.000+00:00,feeder,5,L3 Current (Min),A,5.12
939917,Medical Centre Church Road Hartshill,2024-01-27T09:50:00.000+00:00,feeder,5,L3 Current (Max),A,12.5
939917,Medical Centre Church Road Hartshill,2024-01-27T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.88
939917,Medical Centre Church Road Hartshill,2024-01-27T09:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-27T09:50:00.000+00:00,feeder,5,L2 Current (Max),A,20.38
939917,Medical Centre Church Road Hartshill,2024-01-27T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.38
939917,Medical Centre Church Road Hartshill,2024-01-27T09:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-27T09:50:00.000+00:00,feeder,5,L1 Current (Max),A,10.12
939917,Medical Centre Church Road Hartshill,2024-01-27T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.5
939917,Medical Centre Church Road Hartshill,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.19
939917,Medical Centre Church Road Hartshill,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97443
939917,Medical Centre Church Road Hartshill,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9938
939917,Medical Centre Church Road Hartshill,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94992
939917,Medical Centre Church Road Hartshill,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:50:00.000+00:00,feeder,4,N Current (Min),A,14.12
939917,Medical Centre Church Road Hartshill,2024-01-27T09:50:00.000+00:00,feeder,4,N Current (Max),A,53.62
939917,Medical Centre Church Road Hartshill,2024-01-27T09:50:00.000+00:00,feeder,4,N Current (RMS),A,28.25
939917,Medical Centre Church Road Hartshill,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,36.5
939917,Medical Centre Church Road Hartshill,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,75.38
939917,Medical Centre Church Road Hartshill,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.5
939917,Medical Centre Church Road Hartshill,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,40.38
939917,Medical Centre Church Road Hartshill,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,74.25
939917,Medical Centre Church Road Hartshill,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.12
939917,Medical Centre Church Road Hartshill,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,12.12
939917,Medical Centre Church Road Hartshill,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,29.5
939917,Medical Centre Church Road Hartshill,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.88
939917,Medical Centre Church Road Hartshill,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.37
939917,Medical Centre Church Road Hartshill,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.69
939917,Medical Centre Church Road Hartshill,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.25
939917,Medical Centre Church Road Hartshill,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9078
939917,Medical Centre Church Road Hartshill,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99384
939917,Medical Centre Church Road Hartshill,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98392
939917,Medical Centre Church Road Hartshill,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:50:00.000+00:00,feeder,3,N Current (Min),A,18.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:50:00.000+00:00,feeder,3,N Current (Max),A,54.38
939917,Medical Centre Church Road Hartshill,2024-01-27T09:50:00.000+00:00,feeder,3,N Current (RMS),A,31.12
939917,Medical Centre Church Road Hartshill,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.62
939917,Medical Centre Church Road Hartshill,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,15.38
939917,Medical Centre Church Road Hartshill,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.25
939917,Medical Centre Church Road Hartshill,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,24.38
939917,Medical Centre Church Road Hartshill,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,59.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.88
939917,Medical Centre Church Road Hartshill,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,13.88
939917,Medical Centre Church Road Hartshill,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,51.25
939917,Medical Centre Church Road Hartshill,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.88
939917,Medical Centre Church Road Hartshill,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
939917,Medical Centre Church Road Hartshill,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
939917,Medical Centre Church Road Hartshill,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,36.44
939917,Medical Centre Church Road Hartshill,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89844
939917,Medical Centre Church Road Hartshill,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94644
939917,Medical Centre Church Road Hartshill,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84665
939917,Medical Centre Church Road Hartshill,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:50:00.000+00:00,feeder,1,N Current (Min),A,42.62
939917,Medical Centre Church Road Hartshill,2024-01-27T09:50:00.000+00:00,feeder,1,N Current (Max),A,12.62
939917,Medical Centre Church Road Hartshill,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,23.62
939917,Medical Centre Church Road Hartshill,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.75
939917,Medical Centre Church Road Hartshill,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,34.75
939917,Medical Centre Church Road Hartshill,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.38
939917,Medical Centre Church Road Hartshill,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,10.12
939917,Medical Centre Church Road Hartshill,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.03
939917,Medical Centre Church Road Hartshill,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
939917,Medical Centre Church Road Hartshill,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
939917,Medical Centre Church Road Hartshill,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.42
939917,Medical Centre Church Road Hartshill,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.48
939917,Medical Centre Church Road Hartshill,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
939917,Medical Centre Church Road Hartshill,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.12
939917,Medical Centre Church Road Hartshill,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.08
939917,Medical Centre Church Road Hartshill,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
939917,Medical Centre Church Road Hartshill,2024-01-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,54.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:50:00.000+00:00,busbar,,N Current (Min),A,47.25
939917,Medical Centre Church Road Hartshill,2024-01-27T09:50:00.000+00:00,busbar,,N Current (Max),A,167.88
939917,Medical Centre Church Road Hartshill,2024-01-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,94.62
939917,Medical Centre Church Road Hartshill,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (Min),A,126.62
939917,Medical Centre Church Road Hartshill,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (Max),A,189.5
939917,Medical Centre Church Road Hartshill,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.88
939917,Medical Centre Church Road Hartshill,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (Min),A,170.75
939917,Medical Centre Church Road Hartshill,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (Max),A,257.75
939917,Medical Centre Church Road Hartshill,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (Min),A,93.62
939917,Medical Centre Church Road Hartshill,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (Max),A,178.75
939917,Medical Centre Church Road Hartshill,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.25
939917,Medical Centre Church Road Hartshill,2024-01-27T09:50:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:50:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.32
939917,Medical Centre Church Road Hartshill,2024-01-27T09:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.56
939917,Medical Centre Church Road Hartshill,2024-01-27T09:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.44
939917,Medical Centre Church Road Hartshill,2024-01-27T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98358
939917,Medical Centre Church Road Hartshill,2024-01-27T09:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99442
939917,Medical Centre Church Road Hartshill,2024-01-27T09:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99417
939917,Medical Centre Church Road Hartshill,2024-01-27T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,21.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,27.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,22.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:40:00.000+00:00,feeder,6,N Current (Min),A,25.75
939917,Medical Centre Church Road Hartshill,2024-01-27T09:40:00.000+00:00,feeder,6,N Current (Max),A,90.88
939917,Medical Centre Church Road Hartshill,2024-01-27T09:40:00.000+00:00,feeder,6,N Current (RMS),A,51.25
939917,Medical Centre Church Road Hartshill,2024-01-27T09:40:00.000+00:00,feeder,6,L3 Current (Min),A,63.88
939917,Medical Centre Church Road Hartshill,2024-01-27T09:40:00.000+00:00,feeder,6,L3 Current (Max),A,128.62
939917,Medical Centre Church Road Hartshill,2024-01-27T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,87.88
939917,Medical Centre Church Road Hartshill,2024-01-27T09:40:00.000+00:00,feeder,6,L2 Current (Min),A,69.62
939917,Medical Centre Church Road Hartshill,2024-01-27T09:40:00.000+00:00,feeder,6,L2 Current (Max),A,164.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,111.12
939917,Medical Centre Church Road Hartshill,2024-01-27T09:40:00.000+00:00,feeder,6,L1 Current (Min),A,60.88
939917,Medical Centre Church Road Hartshill,2024-01-27T09:40:00.000+00:00,feeder,6,L1 Current (Max),A,125.25
939917,Medical Centre Church Road Hartshill,2024-01-27T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,88.5
939917,Medical Centre Church Road Hartshill,2024-01-27T09:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.69
939917,Medical Centre Church Road Hartshill,2024-01-27T09:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-58.25
939917,Medical Centre Church Road Hartshill,2024-01-27T09:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-74.06
939917,Medical Centre Church Road Hartshill,2024-01-27T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9169
939917,Medical Centre Church Road Hartshill,2024-01-27T09:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89224
939917,Medical Centre Church Road Hartshill,2024-01-27T09:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.23668
939917,Medical Centre Church Road Hartshill,2024-01-27T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:40:00.000+00:00,feeder,5,N Current (Min),A,4.12
939917,Medical Centre Church Road Hartshill,2024-01-27T09:40:00.000+00:00,feeder,5,N Current (Max),A,39.25
939917,Medical Centre Church Road Hartshill,2024-01-27T09:40:00.000+00:00,feeder,5,N Current (RMS),A,18.62
939917,Medical Centre Church Road Hartshill,2024-01-27T09:40:00.000+00:00,feeder,5,L3 Current (Min),A,4.5
939917,Medical Centre Church Road Hartshill,2024-01-27T09:40:00.000+00:00,feeder,5,L3 Current (Max),A,15.12
939917,Medical Centre Church Road Hartshill,2024-01-27T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.88
939917,Medical Centre Church Road Hartshill,2024-01-27T09:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-27T09:40:00.000+00:00,feeder,5,L2 Current (Max),A,28.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.5
939917,Medical Centre Church Road Hartshill,2024-01-27T09:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-27T09:40:00.000+00:00,feeder,5,L1 Current (Max),A,12.25
939917,Medical Centre Church Road Hartshill,2024-01-27T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.81
939917,Medical Centre Church Road Hartshill,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.88
939917,Medical Centre Church Road Hartshill,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.25
939917,Medical Centre Church Road Hartshill,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9715
939917,Medical Centre Church Road Hartshill,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9931
939917,Medical Centre Church Road Hartshill,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94678
939917,Medical Centre Church Road Hartshill,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:40:00.000+00:00,feeder,4,N Current (Min),A,15.25
939917,Medical Centre Church Road Hartshill,2024-01-27T09:40:00.000+00:00,feeder,4,N Current (Max),A,70.25
939917,Medical Centre Church Road Hartshill,2024-01-27T09:40:00.000+00:00,feeder,4,N Current (RMS),A,28.25
939917,Medical Centre Church Road Hartshill,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,36.88
939917,Medical Centre Church Road Hartshill,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,103.5
939917,Medical Centre Church Road Hartshill,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.5
939917,Medical Centre Church Road Hartshill,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,40.25
939917,Medical Centre Church Road Hartshill,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,56.75
939917,Medical Centre Church Road Hartshill,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.62
939917,Medical Centre Church Road Hartshill,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,14.62
939917,Medical Centre Church Road Hartshill,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,66.75
939917,Medical Centre Church Road Hartshill,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.88
939917,Medical Centre Church Road Hartshill,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.06
939917,Medical Centre Church Road Hartshill,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.12
939917,Medical Centre Church Road Hartshill,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.38
939917,Medical Centre Church Road Hartshill,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92587
939917,Medical Centre Church Road Hartshill,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9899
939917,Medical Centre Church Road Hartshill,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97379
939917,Medical Centre Church Road Hartshill,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:40:00.000+00:00,feeder,3,N Current (Min),A,7.12
939917,Medical Centre Church Road Hartshill,2024-01-27T09:40:00.000+00:00,feeder,3,N Current (Max),A,40.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:40:00.000+00:00,feeder,3,N Current (RMS),A,19.5
939917,Medical Centre Church Road Hartshill,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
939917,Medical Centre Church Road Hartshill,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,25.75
939917,Medical Centre Church Road Hartshill,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.12
939917,Medical Centre Church Road Hartshill,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.5
939917,Medical Centre Church Road Hartshill,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,46.75
939917,Medical Centre Church Road Hartshill,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.75
939917,Medical Centre Church Road Hartshill,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.75
939917,Medical Centre Church Road Hartshill,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,40.62
939917,Medical Centre Church Road Hartshill,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.88
939917,Medical Centre Church Road Hartshill,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
939917,Medical Centre Church Road Hartshill,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.25
939917,Medical Centre Church Road Hartshill,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,20.62
939917,Medical Centre Church Road Hartshill,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93689
939917,Medical Centre Church Road Hartshill,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97742
939917,Medical Centre Church Road Hartshill,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87424
939917,Medical Centre Church Road Hartshill,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:40:00.000+00:00,feeder,1,N Current (Min),A,32.62
939917,Medical Centre Church Road Hartshill,2024-01-27T09:40:00.000+00:00,feeder,1,N Current (Max),A,19.62
939917,Medical Centre Church Road Hartshill,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,20.88
939917,Medical Centre Church Road Hartshill,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
939917,Medical Centre Church Road Hartshill,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,35.5
939917,Medical Centre Church Road Hartshill,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.38
939917,Medical Centre Church Road Hartshill,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,10.38
939917,Medical Centre Church Road Hartshill,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.8
939917,Medical Centre Church Road Hartshill,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
939917,Medical Centre Church Road Hartshill,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
939917,Medical Centre Church Road Hartshill,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.48
939917,Medical Centre Church Road Hartshill,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.55
939917,Medical Centre Church Road Hartshill,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
939917,Medical Centre Church Road Hartshill,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
939917,Medical Centre Church Road Hartshill,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
939917,Medical Centre Church Road Hartshill,2024-01-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,52.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:40:00.000+00:00,busbar,,N Current (Min),A,54.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:40:00.000+00:00,busbar,,N Current (Max),A,197.62
939917,Medical Centre Church Road Hartshill,2024-01-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,97.25
939917,Medical Centre Church Road Hartshill,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (Min),A,130.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (Max),A,223.62
939917,Medical Centre Church Road Hartshill,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.88
939917,Medical Centre Church Road Hartshill,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (Min),A,166.12
939917,Medical Centre Church Road Hartshill,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (Max),A,299.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.5
939917,Medical Centre Church Road Hartshill,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (Min),A,99.38
939917,Medical Centre Church Road Hartshill,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (Max),A,195.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.75
939917,Medical Centre Church Road Hartshill,2024-01-27T09:40:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:40:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.06
939917,Medical Centre Church Road Hartshill,2024-01-27T09:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.32
939917,Medical Centre Church Road Hartshill,2024-01-27T09:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.62
939917,Medical Centre Church Road Hartshill,2024-01-27T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97913
939917,Medical Centre Church Road Hartshill,2024-01-27T09:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98978
939917,Medical Centre Church Road Hartshill,2024-01-27T09:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99344
939917,Medical Centre Church Road Hartshill,2024-01-27T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,19.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,22.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,20.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:30:00.000+00:00,feeder,6,N Current (Min),A,27.5
939917,Medical Centre Church Road Hartshill,2024-01-27T09:30:00.000+00:00,feeder,6,N Current (Max),A,74.25
939917,Medical Centre Church Road Hartshill,2024-01-27T09:30:00.000+00:00,feeder,6,N Current (RMS),A,35.5
939917,Medical Centre Church Road Hartshill,2024-01-27T09:30:00.000+00:00,feeder,6,L3 Current (Min),A,53.62
939917,Medical Centre Church Road Hartshill,2024-01-27T09:30:00.000+00:00,feeder,6,L3 Current (Max),A,113.88
939917,Medical Centre Church Road Hartshill,2024-01-27T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,79.12
939917,Medical Centre Church Road Hartshill,2024-01-27T09:30:00.000+00:00,feeder,6,L2 Current (Min),A,69.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:30:00.000+00:00,feeder,6,L2 Current (Max),A,103.38
939917,Medical Centre Church Road Hartshill,2024-01-27T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,88.62
939917,Medical Centre Church Road Hartshill,2024-01-27T09:30:00.000+00:00,feeder,6,L1 Current (Min),A,67.25
939917,Medical Centre Church Road Hartshill,2024-01-27T09:30:00.000+00:00,feeder,6,L1 Current (Max),A,109.25
939917,Medical Centre Church Road Hartshill,2024-01-27T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,84.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.75
939917,Medical Centre Church Road Hartshill,2024-01-27T09:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.69
939917,Medical Centre Church Road Hartshill,2024-01-27T09:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-69.88
939917,Medical Centre Church Road Hartshill,2024-01-27T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9173
939917,Medical Centre Church Road Hartshill,2024-01-27T09:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.67687
939917,Medical Centre Church Road Hartshill,2024-01-27T09:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.2455
939917,Medical Centre Church Road Hartshill,2024-01-27T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:30:00.000+00:00,feeder,5,N Current (Min),A,3.88
939917,Medical Centre Church Road Hartshill,2024-01-27T09:30:00.000+00:00,feeder,5,N Current (Max),A,59.62
939917,Medical Centre Church Road Hartshill,2024-01-27T09:30:00.000+00:00,feeder,5,N Current (RMS),A,8.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:30:00.000+00:00,feeder,5,L3 Current (Min),A,5.25
939917,Medical Centre Church Road Hartshill,2024-01-27T09:30:00.000+00:00,feeder,5,L3 Current (Max),A,19.25
939917,Medical Centre Church Road Hartshill,2024-01-27T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.88
939917,Medical Centre Church Road Hartshill,2024-01-27T09:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-27T09:30:00.000+00:00,feeder,5,L2 Current (Max),A,21.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.38
939917,Medical Centre Church Road Hartshill,2024-01-27T09:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-27T09:30:00.000+00:00,feeder,5,L1 Current (Max),A,20.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.5
939917,Medical Centre Church Road Hartshill,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.88
939917,Medical Centre Church Road Hartshill,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.56
939917,Medical Centre Church Road Hartshill,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97794
939917,Medical Centre Church Road Hartshill,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99191
939917,Medical Centre Church Road Hartshill,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96973
939917,Medical Centre Church Road Hartshill,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:30:00.000+00:00,feeder,4,N Current (Min),A,17.88
939917,Medical Centre Church Road Hartshill,2024-01-27T09:30:00.000+00:00,feeder,4,N Current (Max),A,69.5
939917,Medical Centre Church Road Hartshill,2024-01-27T09:30:00.000+00:00,feeder,4,N Current (RMS),A,33.25
939917,Medical Centre Church Road Hartshill,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,39.38
939917,Medical Centre Church Road Hartshill,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,96.38
939917,Medical Centre Church Road Hartshill,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,56.25
939917,Medical Centre Church Road Hartshill,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,38.62
939917,Medical Centre Church Road Hartshill,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,82.5
939917,Medical Centre Church Road Hartshill,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.75
939917,Medical Centre Church Road Hartshill,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,18.38
939917,Medical Centre Church Road Hartshill,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,64.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.88
939917,Medical Centre Church Road Hartshill,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.56
939917,Medical Centre Church Road Hartshill,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.63
939917,Medical Centre Church Road Hartshill,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.927
939917,Medical Centre Church Road Hartshill,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97986
939917,Medical Centre Church Road Hartshill,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96826
939917,Medical Centre Church Road Hartshill,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:30:00.000+00:00,feeder,3,N Current (Min),A,6.25
939917,Medical Centre Church Road Hartshill,2024-01-27T09:30:00.000+00:00,feeder,3,N Current (Max),A,59.75
939917,Medical Centre Church Road Hartshill,2024-01-27T09:30:00.000+00:00,feeder,3,N Current (RMS),A,19.25
939917,Medical Centre Church Road Hartshill,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
939917,Medical Centre Church Road Hartshill,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,20.12
939917,Medical Centre Church Road Hartshill,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.25
939917,Medical Centre Church Road Hartshill,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,75.75
939917,Medical Centre Church Road Hartshill,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,35.12
939917,Medical Centre Church Road Hartshill,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
939917,Medical Centre Church Road Hartshill,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
939917,Medical Centre Church Road Hartshill,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.44
939917,Medical Centre Church Road Hartshill,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.56
