Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85287
939917,Medical Centre Church Road Hartshill,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97986
939917,Medical Centre Church Road Hartshill,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87326
939917,Medical Centre Church Road Hartshill,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:30:00.000+00:00,feeder,1,N Current (Min),A,51.25
939917,Medical Centre Church Road Hartshill,2024-01-27T09:30:00.000+00:00,feeder,1,N Current (Max),A,12.62
939917,Medical Centre Church Road Hartshill,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,30.88
939917,Medical Centre Church Road Hartshill,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,36.38
939917,Medical Centre Church Road Hartshill,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.25
939917,Medical Centre Church Road Hartshill,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,16.88
939917,Medical Centre Church Road Hartshill,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.53
939917,Medical Centre Church Road Hartshill,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
939917,Medical Centre Church Road Hartshill,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
939917,Medical Centre Church Road Hartshill,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.36
939917,Medical Centre Church Road Hartshill,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
939917,Medical Centre Church Road Hartshill,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
939917,Medical Centre Church Road Hartshill,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.03
939917,Medical Centre Church Road Hartshill,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
939917,Medical Centre Church Road Hartshill,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
939917,Medical Centre Church Road Hartshill,2024-01-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,39.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:30:00.000+00:00,busbar,,N Current (Min),A,49.12
939917,Medical Centre Church Road Hartshill,2024-01-27T09:30:00.000+00:00,busbar,,N Current (Max),A,289.75
939917,Medical Centre Church Road Hartshill,2024-01-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,69.62
939917,Medical Centre Church Road Hartshill,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (Min),A,130.38
939917,Medical Centre Church Road Hartshill,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (Max),A,214.12
939917,Medical Centre Church Road Hartshill,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.38
939917,Medical Centre Church Road Hartshill,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (Min),A,142.62
939917,Medical Centre Church Road Hartshill,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (Max),A,237.75
939917,Medical Centre Church Road Hartshill,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.38
939917,Medical Centre Church Road Hartshill,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (Min),A,100.25
939917,Medical Centre Church Road Hartshill,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (Max),A,173.75
939917,Medical Centre Church Road Hartshill,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
939917,Medical Centre Church Road Hartshill,2024-01-27T09:30:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:30:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.19
939917,Medical Centre Church Road Hartshill,2024-01-27T09:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.69
939917,Medical Centre Church Road Hartshill,2024-01-27T09:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.31
939917,Medical Centre Church Road Hartshill,2024-01-27T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98129
939917,Medical Centre Church Road Hartshill,2024-01-27T09:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98499
939917,Medical Centre Church Road Hartshill,2024-01-27T09:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99438
939917,Medical Centre Church Road Hartshill,2024-01-27T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,19.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,19.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,24.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:20:00.000+00:00,feeder,6,N Current (Min),A,27.62
939917,Medical Centre Church Road Hartshill,2024-01-27T09:20:00.000+00:00,feeder,6,N Current (Max),A,73.5
939917,Medical Centre Church Road Hartshill,2024-01-27T09:20:00.000+00:00,feeder,6,N Current (RMS),A,40.5
939917,Medical Centre Church Road Hartshill,2024-01-27T09:20:00.000+00:00,feeder,6,L3 Current (Min),A,59.25
939917,Medical Centre Church Road Hartshill,2024-01-27T09:20:00.000+00:00,feeder,6,L3 Current (Max),A,118.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,78.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:20:00.000+00:00,feeder,6,L2 Current (Min),A,59.5
939917,Medical Centre Church Road Hartshill,2024-01-27T09:20:00.000+00:00,feeder,6,L2 Current (Max),A,116.5
939917,Medical Centre Church Road Hartshill,2024-01-27T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,78.38
939917,Medical Centre Church Road Hartshill,2024-01-27T09:20:00.000+00:00,feeder,6,L1 Current (Min),A,77.88
939917,Medical Centre Church Road Hartshill,2024-01-27T09:20:00.000+00:00,feeder,6,L1 Current (Max),A,127.62
939917,Medical Centre Church Road Hartshill,2024-01-27T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,97.12
939917,Medical Centre Church Road Hartshill,2024-01-27T09:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.37
939917,Medical Centre Church Road Hartshill,2024-01-27T09:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-52.25
939917,Medical Centre Church Road Hartshill,2024-01-27T09:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-75.38
939917,Medical Centre Church Road Hartshill,2024-01-27T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93399
939917,Medical Centre Church Road Hartshill,2024-01-27T09:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89346
939917,Medical Centre Church Road Hartshill,2024-01-27T09:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.23845
939917,Medical Centre Church Road Hartshill,2024-01-27T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:20:00.000+00:00,feeder,5,N Current (Min),A,4.5
939917,Medical Centre Church Road Hartshill,2024-01-27T09:20:00.000+00:00,feeder,5,N Current (Max),A,42.88
939917,Medical Centre Church Road Hartshill,2024-01-27T09:20:00.000+00:00,feeder,5,N Current (RMS),A,18.88
939917,Medical Centre Church Road Hartshill,2024-01-27T09:20:00.000+00:00,feeder,5,L3 Current (Min),A,5.62
939917,Medical Centre Church Road Hartshill,2024-01-27T09:20:00.000+00:00,feeder,5,L3 Current (Max),A,13.5
939917,Medical Centre Church Road Hartshill,2024-01-27T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.25
939917,Medical Centre Church Road Hartshill,2024-01-27T09:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-27T09:20:00.000+00:00,feeder,5,L2 Current (Max),A,30.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.88
939917,Medical Centre Church Road Hartshill,2024-01-27T09:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-27T09:20:00.000+00:00,feeder,5,L1 Current (Max),A,12.12
939917,Medical Centre Church Road Hartshill,2024-01-27T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.06
939917,Medical Centre Church Road Hartshill,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.38
939917,Medical Centre Church Road Hartshill,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.81
939917,Medical Centre Church Road Hartshill,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97513
939917,Medical Centre Church Road Hartshill,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99594
939917,Medical Centre Church Road Hartshill,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9816
939917,Medical Centre Church Road Hartshill,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:20:00.000+00:00,feeder,4,N Current (Min),A,22.25
939917,Medical Centre Church Road Hartshill,2024-01-27T09:20:00.000+00:00,feeder,4,N Current (Max),A,72.38
939917,Medical Centre Church Road Hartshill,2024-01-27T09:20:00.000+00:00,feeder,4,N Current (RMS),A,39.25
939917,Medical Centre Church Road Hartshill,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,39.38
939917,Medical Centre Church Road Hartshill,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,94.38
939917,Medical Centre Church Road Hartshill,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,52.88
939917,Medical Centre Church Road Hartshill,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,25.38
939917,Medical Centre Church Road Hartshill,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,90.62
939917,Medical Centre Church Road Hartshill,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,70.75
939917,Medical Centre Church Road Hartshill,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,18.62
939917,Medical Centre Church Road Hartshill,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,36.25
939917,Medical Centre Church Road Hartshill,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.31
939917,Medical Centre Church Road Hartshill,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.38
939917,Medical Centre Church Road Hartshill,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.19
939917,Medical Centre Church Road Hartshill,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92978
939917,Medical Centre Church Road Hartshill,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98578
939917,Medical Centre Church Road Hartshill,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97729
939917,Medical Centre Church Road Hartshill,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:20:00.000+00:00,feeder,3,N Current (Min),A,7.75
939917,Medical Centre Church Road Hartshill,2024-01-27T09:20:00.000+00:00,feeder,3,N Current (Max),A,47.75
939917,Medical Centre Church Road Hartshill,2024-01-27T09:20:00.000+00:00,feeder,3,N Current (RMS),A,21.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.88
939917,Medical Centre Church Road Hartshill,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,22.62
939917,Medical Centre Church Road Hartshill,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.88
939917,Medical Centre Church Road Hartshill,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,19.38
939917,Medical Centre Church Road Hartshill,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,46.38
939917,Medical Centre Church Road Hartshill,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.75
939917,Medical Centre Church Road Hartshill,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,58.62
939917,Medical Centre Church Road Hartshill,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
939917,Medical Centre Church Road Hartshill,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,21.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97479
939917,Medical Centre Church Road Hartshill,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97302
939917,Medical Centre Church Road Hartshill,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8818
939917,Medical Centre Church Road Hartshill,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:20:00.000+00:00,feeder,1,N Current (Min),A,31.88
939917,Medical Centre Church Road Hartshill,2024-01-27T09:20:00.000+00:00,feeder,1,N Current (Max),A,19.38
939917,Medical Centre Church Road Hartshill,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,31.12
939917,Medical Centre Church Road Hartshill,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.62
939917,Medical Centre Church Road Hartshill,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,33.62
939917,Medical Centre Church Road Hartshill,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.62
939917,Medical Centre Church Road Hartshill,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,14.12
939917,Medical Centre Church Road Hartshill,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.55
939917,Medical Centre Church Road Hartshill,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
939917,Medical Centre Church Road Hartshill,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
939917,Medical Centre Church Road Hartshill,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.55
939917,Medical Centre Church Road Hartshill,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.83
939917,Medical Centre Church Road Hartshill,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
939917,Medical Centre Church Road Hartshill,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
939917,Medical Centre Church Road Hartshill,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
939917,Medical Centre Church Road Hartshill,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
939917,Medical Centre Church Road Hartshill,2024-01-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,40.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,49.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:20:00.000+00:00,busbar,,N Current (Min),A,54.38
939917,Medical Centre Church Road Hartshill,2024-01-27T09:20:00.000+00:00,busbar,,N Current (Max),A,178.38
939917,Medical Centre Church Road Hartshill,2024-01-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,74.75
939917,Medical Centre Church Road Hartshill,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (Min),A,130.25
939917,Medical Centre Church Road Hartshill,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (Max),A,203.88
939917,Medical Centre Church Road Hartshill,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.75
939917,Medical Centre Church Road Hartshill,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (Min),A,164.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (Max),A,239.38
939917,Medical Centre Church Road Hartshill,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.38
939917,Medical Centre Church Road Hartshill,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (Min),A,113.25
939917,Medical Centre Church Road Hartshill,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (Max),A,199.75
939917,Medical Centre Church Road Hartshill,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.62
939917,Medical Centre Church Road Hartshill,2024-01-27T09:20:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:20:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.31
939917,Medical Centre Church Road Hartshill,2024-01-27T09:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.19
939917,Medical Centre Church Road Hartshill,2024-01-27T09:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.75
939917,Medical Centre Church Road Hartshill,2024-01-27T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97513
939917,Medical Centre Church Road Hartshill,2024-01-27T09:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98611
939917,Medical Centre Church Road Hartshill,2024-01-27T09:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99588
939917,Medical Centre Church Road Hartshill,2024-01-27T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,19.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,18.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,30.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:10:00.000+00:00,feeder,6,N Current (Min),A,29.75
939917,Medical Centre Church Road Hartshill,2024-01-27T09:10:00.000+00:00,feeder,6,N Current (Max),A,95.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:10:00.000+00:00,feeder,6,N Current (RMS),A,60.62
939917,Medical Centre Church Road Hartshill,2024-01-27T09:10:00.000+00:00,feeder,6,L3 Current (Min),A,45.25
939917,Medical Centre Church Road Hartshill,2024-01-27T09:10:00.000+00:00,feeder,6,L3 Current (Max),A,114.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,80.38
939917,Medical Centre Church Road Hartshill,2024-01-27T09:10:00.000+00:00,feeder,6,L2 Current (Min),A,61.25
939917,Medical Centre Church Road Hartshill,2024-01-27T09:10:00.000+00:00,feeder,6,L2 Current (Max),A,98.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,74.62
939917,Medical Centre Church Road Hartshill,2024-01-27T09:10:00.000+00:00,feeder,6,L1 Current (Min),A,80.75
939917,Medical Centre Church Road Hartshill,2024-01-27T09:10:00.000+00:00,feeder,6,L1 Current (Max),A,153.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,124.5
939917,Medical Centre Church Road Hartshill,2024-01-27T09:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.37
939917,Medical Centre Church Road Hartshill,2024-01-27T09:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-66.25
939917,Medical Centre Church Road Hartshill,2024-01-27T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93668
939917,Medical Centre Church Road Hartshill,2024-01-27T09:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.67858
939917,Medical Centre Church Road Hartshill,2024-01-27T09:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.28573
939917,Medical Centre Church Road Hartshill,2024-01-27T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:10:00.000+00:00,feeder,5,N Current (Min),A,3.5
939917,Medical Centre Church Road Hartshill,2024-01-27T09:10:00.000+00:00,feeder,5,N Current (Max),A,35.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:10:00.000+00:00,feeder,5,N Current (RMS),A,8.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:10:00.000+00:00,feeder,5,L3 Current (Min),A,5.38
939917,Medical Centre Church Road Hartshill,2024-01-27T09:10:00.000+00:00,feeder,5,L3 Current (Max),A,13.12
939917,Medical Centre Church Road Hartshill,2024-01-27T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.25
939917,Medical Centre Church Road Hartshill,2024-01-27T09:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-27T09:10:00.000+00:00,feeder,5,L2 Current (Max),A,20.5
939917,Medical Centre Church Road Hartshill,2024-01-27T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.38
939917,Medical Centre Church Road Hartshill,2024-01-27T09:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-27T09:10:00.000+00:00,feeder,5,L1 Current (Max),A,11.5
939917,Medical Centre Church Road Hartshill,2024-01-27T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,17.06
939917,Medical Centre Church Road Hartshill,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.69
939917,Medical Centre Church Road Hartshill,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96902
939917,Medical Centre Church Road Hartshill,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9899
939917,Medical Centre Church Road Hartshill,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.983
939917,Medical Centre Church Road Hartshill,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:10:00.000+00:00,feeder,4,N Current (Min),A,13.5
939917,Medical Centre Church Road Hartshill,2024-01-27T09:10:00.000+00:00,feeder,4,N Current (Max),A,52.12
939917,Medical Centre Church Road Hartshill,2024-01-27T09:10:00.000+00:00,feeder,4,N Current (RMS),A,24.88
939917,Medical Centre Church Road Hartshill,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,39.75
939917,Medical Centre Church Road Hartshill,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,64.5
939917,Medical Centre Church Road Hartshill,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.88
939917,Medical Centre Church Road Hartshill,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,22.38
939917,Medical Centre Church Road Hartshill,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,64.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.25
939917,Medical Centre Church Road Hartshill,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,17.75
939917,Medical Centre Church Road Hartshill,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,91.25
939917,Medical Centre Church Road Hartshill,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.88
939917,Medical Centre Church Road Hartshill,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.19
939917,Medical Centre Church Road Hartshill,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
939917,Medical Centre Church Road Hartshill,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94195
939917,Medical Centre Church Road Hartshill,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99091
939917,Medical Centre Church Road Hartshill,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98395
939917,Medical Centre Church Road Hartshill,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:10:00.000+00:00,feeder,3,N Current (Min),A,6.88
939917,Medical Centre Church Road Hartshill,2024-01-27T09:10:00.000+00:00,feeder,3,N Current (Max),A,44.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:10:00.000+00:00,feeder,3,N Current (RMS),A,23.62
939917,Medical Centre Church Road Hartshill,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,9.38
939917,Medical Centre Church Road Hartshill,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,31.75
939917,Medical Centre Church Road Hartshill,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.38
939917,Medical Centre Church Road Hartshill,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,20.62
939917,Medical Centre Church Road Hartshill,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,52.25
939917,Medical Centre Church Road Hartshill,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,9.88
939917,Medical Centre Church Road Hartshill,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,36.38
939917,Medical Centre Church Road Hartshill,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
939917,Medical Centre Church Road Hartshill,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.19
939917,Medical Centre Church Road Hartshill,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.44
939917,Medical Centre Church Road Hartshill,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.44
939917,Medical Centre Church Road Hartshill,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87967
939917,Medical Centre Church Road Hartshill,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95529
939917,Medical Centre Church Road Hartshill,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86145
939917,Medical Centre Church Road Hartshill,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:10:00.000+00:00,feeder,1,N Current (Min),A,27.75
939917,Medical Centre Church Road Hartshill,2024-01-27T09:10:00.000+00:00,feeder,1,N Current (Max),A,3.25
939917,Medical Centre Church Road Hartshill,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,11.88
939917,Medical Centre Church Road Hartshill,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
939917,Medical Centre Church Road Hartshill,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,9.5
939917,Medical Centre Church Road Hartshill,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,10.25
939917,Medical Centre Church Road Hartshill,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
939917,Medical Centre Church Road Hartshill,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.31
939917,Medical Centre Church Road Hartshill,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
939917,Medical Centre Church Road Hartshill,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.11
939917,Medical Centre Church Road Hartshill,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.48
939917,Medical Centre Church Road Hartshill,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
939917,Medical Centre Church Road Hartshill,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
939917,Medical Centre Church Road Hartshill,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.75
939917,Medical Centre Church Road Hartshill,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
939917,Medical Centre Church Road Hartshill,2024-01-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:10:00.000+00:00,busbar,,N Current (Min),A,45.75
939917,Medical Centre Church Road Hartshill,2024-01-27T09:10:00.000+00:00,busbar,,N Current (Max),A,178.75
939917,Medical Centre Church Road Hartshill,2024-01-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
939917,Medical Centre Church Road Hartshill,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (Min),A,106.75
939917,Medical Centre Church Road Hartshill,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (Max),A,200.62
939917,Medical Centre Church Road Hartshill,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.25
939917,Medical Centre Church Road Hartshill,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (Min),A,128.38
939917,Medical Centre Church Road Hartshill,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (Max),A,188.5
939917,Medical Centre Church Road Hartshill,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.12
939917,Medical Centre Church Road Hartshill,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (Min),A,122.25
939917,Medical Centre Church Road Hartshill,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (Max),A,259.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:10:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:10:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.56
939917,Medical Centre Church Road Hartshill,2024-01-27T09:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.31
939917,Medical Centre Church Road Hartshill,2024-01-27T09:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.5
939917,Medical Centre Church Road Hartshill,2024-01-27T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96658
939917,Medical Centre Church Road Hartshill,2024-01-27T09:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98752
939917,Medical Centre Church Road Hartshill,2024-01-27T09:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99319
939917,Medical Centre Church Road Hartshill,2024-01-27T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,17.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,19.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,21.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:00:00.000+00:00,feeder,6,N Current (Min),A,26.12
939917,Medical Centre Church Road Hartshill,2024-01-27T09:00:00.000+00:00,feeder,6,N Current (Max),A,73.12
939917,Medical Centre Church Road Hartshill,2024-01-27T09:00:00.000+00:00,feeder,6,N Current (RMS),A,39.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:00:00.000+00:00,feeder,6,L3 Current (Min),A,45.75
939917,Medical Centre Church Road Hartshill,2024-01-27T09:00:00.000+00:00,feeder,6,L3 Current (Max),A,98.88
939917,Medical Centre Church Road Hartshill,2024-01-27T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,71.38
939917,Medical Centre Church Road Hartshill,2024-01-27T09:00:00.000+00:00,feeder,6,L2 Current (Min),A,58.75
939917,Medical Centre Church Road Hartshill,2024-01-27T09:00:00.000+00:00,feeder,6,L2 Current (Max),A,112.5
939917,Medical Centre Church Road Hartshill,2024-01-27T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,79.38
939917,Medical Centre Church Road Hartshill,2024-01-27T09:00:00.000+00:00,feeder,6,L1 Current (Min),A,73.12
939917,Medical Centre Church Road Hartshill,2024-01-27T09:00:00.000+00:00,feeder,6,L1 Current (Max),A,117.38
939917,Medical Centre Church Road Hartshill,2024-01-27T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,87.88
939917,Medical Centre Church Road Hartshill,2024-01-27T09:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-53.56
939917,Medical Centre Church Road Hartshill,2024-01-27T09:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-76.06
939917,Medical Centre Church Road Hartshill,2024-01-27T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9429
939917,Medical Centre Church Road Hartshill,2024-01-27T09:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92651
939917,Medical Centre Church Road Hartshill,2024-01-27T09:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.23055
939917,Medical Centre Church Road Hartshill,2024-01-27T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:00:00.000+00:00,feeder,5,N Current (Min),A,4.5
939917,Medical Centre Church Road Hartshill,2024-01-27T09:00:00.000+00:00,feeder,5,N Current (Max),A,37.38
939917,Medical Centre Church Road Hartshill,2024-01-27T09:00:00.000+00:00,feeder,5,N Current (RMS),A,21.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:00:00.000+00:00,feeder,5,L3 Current (Min),A,5.25
939917,Medical Centre Church Road Hartshill,2024-01-27T09:00:00.000+00:00,feeder,5,L3 Current (Max),A,15.38
939917,Medical Centre Church Road Hartshill,2024-01-27T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-27T09:00:00.000+00:00,feeder,5,L2 Current (Max),A,30.38
939917,Medical Centre Church Road Hartshill,2024-01-27T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.38
939917,Medical Centre Church Road Hartshill,2024-01-27T09:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-27T09:00:00.000+00:00,feeder,5,L1 Current (Max),A,10.25
939917,Medical Centre Church Road Hartshill,2024-01-27T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,18.94
939917,Medical Centre Church Road Hartshill,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.81
939917,Medical Centre Church Road Hartshill,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.75
939917,Medical Centre Church Road Hartshill,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95807
939917,Medical Centre Church Road Hartshill,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97787
