Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96472
939917,Medical Centre Church Road Hartshill,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:00:00.000+00:00,feeder,4,N Current (Min),A,9.25
939917,Medical Centre Church Road Hartshill,2024-01-27T09:00:00.000+00:00,feeder,4,N Current (Max),A,44.62
939917,Medical Centre Church Road Hartshill,2024-01-27T09:00:00.000+00:00,feeder,4,N Current (RMS),A,25.12
939917,Medical Centre Church Road Hartshill,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,34.38
939917,Medical Centre Church Road Hartshill,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,59.5
939917,Medical Centre Church Road Hartshill,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.12
939917,Medical Centre Church Road Hartshill,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,16.62
939917,Medical Centre Church Road Hartshill,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,43.25
939917,Medical Centre Church Road Hartshill,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.88
939917,Medical Centre Church Road Hartshill,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,11.25
939917,Medical Centre Church Road Hartshill,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,66.25
939917,Medical Centre Church Road Hartshill,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.12
939917,Medical Centre Church Road Hartshill,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.44
939917,Medical Centre Church Road Hartshill,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.31
939917,Medical Centre Church Road Hartshill,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93481
939917,Medical Centre Church Road Hartshill,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98352
939917,Medical Centre Church Road Hartshill,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96445
939917,Medical Centre Church Road Hartshill,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:00:00.000+00:00,feeder,3,N Current (Min),A,7.25
939917,Medical Centre Church Road Hartshill,2024-01-27T09:00:00.000+00:00,feeder,3,N Current (Max),A,56.38
939917,Medical Centre Church Road Hartshill,2024-01-27T09:00:00.000+00:00,feeder,3,N Current (RMS),A,25.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,9.62
939917,Medical Centre Church Road Hartshill,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,19.38
939917,Medical Centre Church Road Hartshill,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.88
939917,Medical Centre Church Road Hartshill,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,19.62
939917,Medical Centre Church Road Hartshill,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,62.62
939917,Medical Centre Church Road Hartshill,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.38
939917,Medical Centre Church Road Hartshill,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
939917,Medical Centre Church Road Hartshill,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,34.38
939917,Medical Centre Church Road Hartshill,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.25
939917,Medical Centre Church Road Hartshill,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.69
939917,Medical Centre Church Road Hartshill,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.19
939917,Medical Centre Church Road Hartshill,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.44
939917,Medical Centre Church Road Hartshill,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89639
939917,Medical Centre Church Road Hartshill,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9024
939917,Medical Centre Church Road Hartshill,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86304
939917,Medical Centre Church Road Hartshill,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:00:00.000+00:00,feeder,1,N Current (Min),A,24.75
939917,Medical Centre Church Road Hartshill,2024-01-27T09:00:00.000+00:00,feeder,1,N Current (Max),A,4.25
939917,Medical Centre Church Road Hartshill,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,11.75
939917,Medical Centre Church Road Hartshill,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.62
939917,Medical Centre Church Road Hartshill,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.62
939917,Medical Centre Church Road Hartshill,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,7.62
939917,Medical Centre Church Road Hartshill,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,8.88
939917,Medical Centre Church Road Hartshill,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.92
939917,Medical Centre Church Road Hartshill,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.02
939917,Medical Centre Church Road Hartshill,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
939917,Medical Centre Church Road Hartshill,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.86
939917,Medical Centre Church Road Hartshill,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.02
939917,Medical Centre Church Road Hartshill,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
939917,Medical Centre Church Road Hartshill,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.2
939917,Medical Centre Church Road Hartshill,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
939917,Medical Centre Church Road Hartshill,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
939917,Medical Centre Church Road Hartshill,2024-01-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,39.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:00:00.000+00:00,busbar,,N Current (Min),A,47.62
939917,Medical Centre Church Road Hartshill,2024-01-27T09:00:00.000+00:00,busbar,,N Current (Max),A,175.88
939917,Medical Centre Church Road Hartshill,2024-01-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,65.88
939917,Medical Centre Church Road Hartshill,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (Min),A,103.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (Max),A,169.5
939917,Medical Centre Church Road Hartshill,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.12
939917,Medical Centre Church Road Hartshill,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (Min),A,112.38
939917,Medical Centre Church Road Hartshill,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (Max),A,203.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.75
939917,Medical Centre Church Road Hartshill,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (Min),A,90.38
939917,Medical Centre Church Road Hartshill,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (Max),A,181.62
939917,Medical Centre Church Road Hartshill,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.25
939917,Medical Centre Church Road Hartshill,2024-01-27T09:00:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T09:00:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.75
939917,Medical Centre Church Road Hartshill,2024-01-27T08:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.19
939917,Medical Centre Church Road Hartshill,2024-01-27T08:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97546
939917,Medical Centre Church Road Hartshill,2024-01-27T08:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98804
939917,Medical Centre Church Road Hartshill,2024-01-27T08:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99533
939917,Medical Centre Church Road Hartshill,2024-01-27T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,17.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,18.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,27.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:50:00.000+00:00,feeder,6,N Current (Min),A,24.88
939917,Medical Centre Church Road Hartshill,2024-01-27T08:50:00.000+00:00,feeder,6,N Current (Max),A,121.38
939917,Medical Centre Church Road Hartshill,2024-01-27T08:50:00.000+00:00,feeder,6,N Current (RMS),A,52.5
939917,Medical Centre Church Road Hartshill,2024-01-27T08:50:00.000+00:00,feeder,6,L3 Current (Min),A,52.25
939917,Medical Centre Church Road Hartshill,2024-01-27T08:50:00.000+00:00,feeder,6,L3 Current (Max),A,98.38
939917,Medical Centre Church Road Hartshill,2024-01-27T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,71.88
939917,Medical Centre Church Road Hartshill,2024-01-27T08:50:00.000+00:00,feeder,6,L2 Current (Min),A,58.38
939917,Medical Centre Church Road Hartshill,2024-01-27T08:50:00.000+00:00,feeder,6,L2 Current (Max),A,105.75
939917,Medical Centre Church Road Hartshill,2024-01-27T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,73.88
939917,Medical Centre Church Road Hartshill,2024-01-27T08:50:00.000+00:00,feeder,6,L1 Current (Min),A,75.62
939917,Medical Centre Church Road Hartshill,2024-01-27T08:50:00.000+00:00,feeder,6,L1 Current (Max),A,186.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,113.25
939917,Medical Centre Church Road Hartshill,2024-01-27T08:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.81
939917,Medical Centre Church Road Hartshill,2024-01-27T08:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.69
939917,Medical Centre Church Road Hartshill,2024-01-27T08:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-87.13
939917,Medical Centre Church Road Hartshill,2024-01-27T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91717
939917,Medical Centre Church Road Hartshill,2024-01-27T08:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.73016
939917,Medical Centre Church Road Hartshill,2024-01-27T08:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.23275
939917,Medical Centre Church Road Hartshill,2024-01-27T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:50:00.000+00:00,feeder,5,N Current (Min),A,3.88
939917,Medical Centre Church Road Hartshill,2024-01-27T08:50:00.000+00:00,feeder,5,N Current (Max),A,43.62
939917,Medical Centre Church Road Hartshill,2024-01-27T08:50:00.000+00:00,feeder,5,N Current (RMS),A,7.75
939917,Medical Centre Church Road Hartshill,2024-01-27T08:50:00.000+00:00,feeder,5,L3 Current (Min),A,4.75
939917,Medical Centre Church Road Hartshill,2024-01-27T08:50:00.000+00:00,feeder,5,L3 Current (Max),A,14.25
939917,Medical Centre Church Road Hartshill,2024-01-27T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.88
939917,Medical Centre Church Road Hartshill,2024-01-27T08:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-27T08:50:00.000+00:00,feeder,5,L2 Current (Max),A,21.25
939917,Medical Centre Church Road Hartshill,2024-01-27T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.12
939917,Medical Centre Church Road Hartshill,2024-01-27T08:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-27T08:50:00.000+00:00,feeder,5,L1 Current (Max),A,14.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.81
939917,Medical Centre Church Road Hartshill,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.56
939917,Medical Centre Church Road Hartshill,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.81
939917,Medical Centre Church Road Hartshill,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98328
939917,Medical Centre Church Road Hartshill,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9722
939917,Medical Centre Church Road Hartshill,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88708
939917,Medical Centre Church Road Hartshill,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:50:00.000+00:00,feeder,4,N Current (Min),A,22.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:50:00.000+00:00,feeder,4,N Current (Max),A,104.88
939917,Medical Centre Church Road Hartshill,2024-01-27T08:50:00.000+00:00,feeder,4,N Current (RMS),A,43.88
939917,Medical Centre Church Road Hartshill,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,34.88
939917,Medical Centre Church Road Hartshill,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,114.75
939917,Medical Centre Church Road Hartshill,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,58.5
939917,Medical Centre Church Road Hartshill,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,13.88
939917,Medical Centre Church Road Hartshill,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,36.12
939917,Medical Centre Church Road Hartshill,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.38
939917,Medical Centre Church Road Hartshill,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.75
939917,Medical Centre Church Road Hartshill,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,41.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.75
939917,Medical Centre Church Road Hartshill,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.25
939917,Medical Centre Church Road Hartshill,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.5
939917,Medical Centre Church Road Hartshill,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.81
939917,Medical Centre Church Road Hartshill,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95377
939917,Medical Centre Church Road Hartshill,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99188
939917,Medical Centre Church Road Hartshill,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94028
939917,Medical Centre Church Road Hartshill,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:50:00.000+00:00,feeder,3,N Current (Min),A,18.62
939917,Medical Centre Church Road Hartshill,2024-01-27T08:50:00.000+00:00,feeder,3,N Current (Max),A,53.62
939917,Medical Centre Church Road Hartshill,2024-01-27T08:50:00.000+00:00,feeder,3,N Current (RMS),A,33.62
939917,Medical Centre Church Road Hartshill,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,9.5
939917,Medical Centre Church Road Hartshill,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,22.5
939917,Medical Centre Church Road Hartshill,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.75
939917,Medical Centre Church Road Hartshill,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,26.75
939917,Medical Centre Church Road Hartshill,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,61.25
939917,Medical Centre Church Road Hartshill,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.38
939917,Medical Centre Church Road Hartshill,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
939917,Medical Centre Church Road Hartshill,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,21.5
939917,Medical Centre Church Road Hartshill,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.62
939917,Medical Centre Church Road Hartshill,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.5
939917,Medical Centre Church Road Hartshill,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.31
939917,Medical Centre Church Road Hartshill,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.13
939917,Medical Centre Church Road Hartshill,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78058
939917,Medical Centre Church Road Hartshill,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89221
939917,Medical Centre Church Road Hartshill,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85425
939917,Medical Centre Church Road Hartshill,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:50:00.000+00:00,feeder,1,N Current (Min),A,33.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:50:00.000+00:00,feeder,1,N Current (Max),A,3.62
939917,Medical Centre Church Road Hartshill,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,11.62
939917,Medical Centre Church Road Hartshill,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.75
939917,Medical Centre Church Road Hartshill,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,10.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,13.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.11
939917,Medical Centre Church Road Hartshill,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.47
939917,Medical Centre Church Road Hartshill,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
939917,Medical Centre Church Road Hartshill,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.91
939917,Medical Centre Church Road Hartshill,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.66
939917,Medical Centre Church Road Hartshill,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
939917,Medical Centre Church Road Hartshill,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.2
939917,Medical Centre Church Road Hartshill,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.12
939917,Medical Centre Church Road Hartshill,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
939917,Medical Centre Church Road Hartshill,2024-01-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:50:00.000+00:00,busbar,,N Current (Min),A,44.25
939917,Medical Centre Church Road Hartshill,2024-01-27T08:50:00.000+00:00,busbar,,N Current (Max),A,200.38
939917,Medical Centre Church Road Hartshill,2024-01-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,57.38
939917,Medical Centre Church Road Hartshill,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (Min),A,116.38
939917,Medical Centre Church Road Hartshill,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (Max),A,198.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (Min),A,121.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (Max),A,177.62
939917,Medical Centre Church Road Hartshill,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
939917,Medical Centre Church Road Hartshill,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (Min),A,95.12
939917,Medical Centre Church Road Hartshill,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (Max),A,217.38
939917,Medical Centre Church Road Hartshill,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.75
939917,Medical Centre Church Road Hartshill,2024-01-27T08:50:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:50:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.69
939917,Medical Centre Church Road Hartshill,2024-01-27T08:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.25
939917,Medical Centre Church Road Hartshill,2024-01-27T08:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.12
939917,Medical Centre Church Road Hartshill,2024-01-27T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98318
939917,Medical Centre Church Road Hartshill,2024-01-27T08:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98938
939917,Medical Centre Church Road Hartshill,2024-01-27T08:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99496
939917,Medical Centre Church Road Hartshill,2024-01-27T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,21.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,20.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,25.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:40:00.000+00:00,feeder,6,N Current (Min),A,25.38
939917,Medical Centre Church Road Hartshill,2024-01-27T08:40:00.000+00:00,feeder,6,N Current (Max),A,86.25
939917,Medical Centre Church Road Hartshill,2024-01-27T08:40:00.000+00:00,feeder,6,N Current (RMS),A,42.12
939917,Medical Centre Church Road Hartshill,2024-01-27T08:40:00.000+00:00,feeder,6,L3 Current (Min),A,69.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:40:00.000+00:00,feeder,6,L3 Current (Max),A,112.25
939917,Medical Centre Church Road Hartshill,2024-01-27T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,86.38
939917,Medical Centre Church Road Hartshill,2024-01-27T08:40:00.000+00:00,feeder,6,L2 Current (Min),A,63.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:40:00.000+00:00,feeder,6,L2 Current (Max),A,110.38
939917,Medical Centre Church Road Hartshill,2024-01-27T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,81.62
939917,Medical Centre Church Road Hartshill,2024-01-27T08:40:00.000+00:00,feeder,6,L1 Current (Min),A,65.75
939917,Medical Centre Church Road Hartshill,2024-01-27T08:40:00.000+00:00,feeder,6,L1 Current (Max),A,151.88
939917,Medical Centre Church Road Hartshill,2024-01-27T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,103.5
939917,Medical Centre Church Road Hartshill,2024-01-27T08:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.5
939917,Medical Centre Church Road Hartshill,2024-01-27T08:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.75
939917,Medical Centre Church Road Hartshill,2024-01-27T08:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-85.13
939917,Medical Centre Church Road Hartshill,2024-01-27T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92987
939917,Medical Centre Church Road Hartshill,2024-01-27T08:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86868
939917,Medical Centre Church Road Hartshill,2024-01-27T08:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.22124
939917,Medical Centre Church Road Hartshill,2024-01-27T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:40:00.000+00:00,feeder,5,N Current (Min),A,4.5
939917,Medical Centre Church Road Hartshill,2024-01-27T08:40:00.000+00:00,feeder,5,N Current (Max),A,69.5
939917,Medical Centre Church Road Hartshill,2024-01-27T08:40:00.000+00:00,feeder,5,N Current (RMS),A,11.5
939917,Medical Centre Church Road Hartshill,2024-01-27T08:40:00.000+00:00,feeder,5,L3 Current (Min),A,4.88
939917,Medical Centre Church Road Hartshill,2024-01-27T08:40:00.000+00:00,feeder,5,L3 Current (Max),A,22.62
939917,Medical Centre Church Road Hartshill,2024-01-27T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-27T08:40:00.000+00:00,feeder,5,L2 Current (Max),A,30.88
939917,Medical Centre Church Road Hartshill,2024-01-27T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.88
939917,Medical Centre Church Road Hartshill,2024-01-27T08:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-27T08:40:00.000+00:00,feeder,5,L1 Current (Max),A,22.25
939917,Medical Centre Church Road Hartshill,2024-01-27T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.31
939917,Medical Centre Church Road Hartshill,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.94
939917,Medical Centre Church Road Hartshill,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.5
939917,Medical Centre Church Road Hartshill,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98163
939917,Medical Centre Church Road Hartshill,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99017
939917,Medical Centre Church Road Hartshill,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8927
939917,Medical Centre Church Road Hartshill,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:40:00.000+00:00,feeder,4,N Current (Min),A,23.38
939917,Medical Centre Church Road Hartshill,2024-01-27T08:40:00.000+00:00,feeder,4,N Current (Max),A,77.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:40:00.000+00:00,feeder,4,N Current (RMS),A,37.75
939917,Medical Centre Church Road Hartshill,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,32.62
939917,Medical Centre Church Road Hartshill,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,75.25
939917,Medical Centre Church Road Hartshill,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.38
939917,Medical Centre Church Road Hartshill,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,14.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,82.12
939917,Medical Centre Church Road Hartshill,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.62
939917,Medical Centre Church Road Hartshill,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,11.25
939917,Medical Centre Church Road Hartshill,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,76.25
939917,Medical Centre Church Road Hartshill,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.62
939917,Medical Centre Church Road Hartshill,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.25
939917,Medical Centre Church Road Hartshill,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.94
939917,Medical Centre Church Road Hartshill,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.81
939917,Medical Centre Church Road Hartshill,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96857
939917,Medical Centre Church Road Hartshill,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99268
939917,Medical Centre Church Road Hartshill,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96954
939917,Medical Centre Church Road Hartshill,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:40:00.000+00:00,feeder,3,N Current (Min),A,7.38
939917,Medical Centre Church Road Hartshill,2024-01-27T08:40:00.000+00:00,feeder,3,N Current (Max),A,62.25
939917,Medical Centre Church Road Hartshill,2024-01-27T08:40:00.000+00:00,feeder,3,N Current (RMS),A,28.25
939917,Medical Centre Church Road Hartshill,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.38
939917,Medical Centre Church Road Hartshill,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,29.62
939917,Medical Centre Church Road Hartshill,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
939917,Medical Centre Church Road Hartshill,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,20.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,55.5
939917,Medical Centre Church Road Hartshill,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.62
939917,Medical Centre Church Road Hartshill,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
939917,Medical Centre Church Road Hartshill,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,34.38
939917,Medical Centre Church Road Hartshill,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.25
939917,Medical Centre Church Road Hartshill,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-41.25
939917,Medical Centre Church Road Hartshill,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.69
939917,Medical Centre Church Road Hartshill,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,36.94
939917,Medical Centre Church Road Hartshill,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77642
939917,Medical Centre Church Road Hartshill,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9147
939917,Medical Centre Church Road Hartshill,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79391
939917,Medical Centre Church Road Hartshill,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:40:00.000+00:00,feeder,1,N Current (Min),A,53.62
939917,Medical Centre Church Road Hartshill,2024-01-27T08:40:00.000+00:00,feeder,1,N Current (Max),A,5.38
939917,Medical Centre Church Road Hartshill,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,23.75
939917,Medical Centre Church Road Hartshill,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.75
939917,Medical Centre Church Road Hartshill,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,16.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,20.5
939917,Medical Centre Church Road Hartshill,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
939917,Medical Centre Church Road Hartshill,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.02
939917,Medical Centre Church Road Hartshill,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.06
939917,Medical Centre Church Road Hartshill,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
939917,Medical Centre Church Road Hartshill,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.81
939917,Medical Centre Church Road Hartshill,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.34
939917,Medical Centre Church Road Hartshill,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
939917,Medical Centre Church Road Hartshill,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.61
939917,Medical Centre Church Road Hartshill,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.86
939917,Medical Centre Church Road Hartshill,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
939917,Medical Centre Church Road Hartshill,2024-01-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,43.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:40:00.000+00:00,busbar,,N Current (Min),A,48.62
939917,Medical Centre Church Road Hartshill,2024-01-27T08:40:00.000+00:00,busbar,,N Current (Max),A,320.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,65.75
939917,Medical Centre Church Road Hartshill,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (Min),A,128.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (Max),A,197.38
939917,Medical Centre Church Road Hartshill,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
939917,Medical Centre Church Road Hartshill,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (Min),A,139.5
939917,Medical Centre Church Road Hartshill,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (Max),A,232.12
939917,Medical Centre Church Road Hartshill,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.12
939917,Medical Centre Church Road Hartshill,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (Min),A,95.5
939917,Medical Centre Church Road Hartshill,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (Max),A,192.25
939917,Medical Centre Church Road Hartshill,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
939917,Medical Centre Church Road Hartshill,2024-01-27T08:40:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:40:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.75
939917,Medical Centre Church Road Hartshill,2024-01-27T08:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.25
939917,Medical Centre Church Road Hartshill,2024-01-27T08:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.19
939917,Medical Centre Church Road Hartshill,2024-01-27T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98126
939917,Medical Centre Church Road Hartshill,2024-01-27T08:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98508
939917,Medical Centre Church Road Hartshill,2024-01-27T08:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99347
939917,Medical Centre Church Road Hartshill,2024-01-27T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,20.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,16.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,22.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:30:00.000+00:00,feeder,6,N Current (Min),A,25.88
