Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-27T08:30:00.000+00:00,feeder,6,N Current (Max),A,56.38
939917,Medical Centre Church Road Hartshill,2024-01-27T08:30:00.000+00:00,feeder,6,N Current (RMS),A,34.88
939917,Medical Centre Church Road Hartshill,2024-01-27T08:30:00.000+00:00,feeder,6,L3 Current (Min),A,72.75
939917,Medical Centre Church Road Hartshill,2024-01-27T08:30:00.000+00:00,feeder,6,L3 Current (Max),A,104.25
939917,Medical Centre Church Road Hartshill,2024-01-27T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,84.25
939917,Medical Centre Church Road Hartshill,2024-01-27T08:30:00.000+00:00,feeder,6,L2 Current (Min),A,50.88
939917,Medical Centre Church Road Hartshill,2024-01-27T08:30:00.000+00:00,feeder,6,L2 Current (Max),A,95.38
939917,Medical Centre Church Road Hartshill,2024-01-27T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,68.38
939917,Medical Centre Church Road Hartshill,2024-01-27T08:30:00.000+00:00,feeder,6,L1 Current (Min),A,70.25
939917,Medical Centre Church Road Hartshill,2024-01-27T08:30:00.000+00:00,feeder,6,L1 Current (Max),A,131.75
939917,Medical Centre Church Road Hartshill,2024-01-27T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,91.12
939917,Medical Centre Church Road Hartshill,2024-01-27T08:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.25
939917,Medical Centre Church Road Hartshill,2024-01-27T08:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,8.13
939917,Medical Centre Church Road Hartshill,2024-01-27T08:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-59.06
939917,Medical Centre Church Road Hartshill,2024-01-27T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93893
939917,Medical Centre Church Road Hartshill,2024-01-27T08:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96582
939917,Medical Centre Church Road Hartshill,2024-01-27T08:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.19265
939917,Medical Centre Church Road Hartshill,2024-01-27T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:30:00.000+00:00,feeder,5,N Current (Min),A,13.25
939917,Medical Centre Church Road Hartshill,2024-01-27T08:30:00.000+00:00,feeder,5,N Current (Max),A,42.62
939917,Medical Centre Church Road Hartshill,2024-01-27T08:30:00.000+00:00,feeder,5,N Current (RMS),A,22.75
939917,Medical Centre Church Road Hartshill,2024-01-27T08:30:00.000+00:00,feeder,5,L3 Current (Min),A,5.62
939917,Medical Centre Church Road Hartshill,2024-01-27T08:30:00.000+00:00,feeder,5,L3 Current (Max),A,13.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.12
939917,Medical Centre Church Road Hartshill,2024-01-27T08:30:00.000+00:00,feeder,5,L2 Current (Min),A,13.88
939917,Medical Centre Church Road Hartshill,2024-01-27T08:30:00.000+00:00,feeder,5,L2 Current (Max),A,30.75
939917,Medical Centre Church Road Hartshill,2024-01-27T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.62
939917,Medical Centre Church Road Hartshill,2024-01-27T08:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.38
939917,Medical Centre Church Road Hartshill,2024-01-27T08:30:00.000+00:00,feeder,5,L1 Current (Max),A,10.38
939917,Medical Centre Church Road Hartshill,2024-01-27T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.62
939917,Medical Centre Church Road Hartshill,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,16.13
939917,Medical Centre Church Road Hartshill,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.12
939917,Medical Centre Church Road Hartshill,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.56
939917,Medical Centre Church Road Hartshill,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97021
939917,Medical Centre Church Road Hartshill,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99106
939917,Medical Centre Church Road Hartshill,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90164
939917,Medical Centre Church Road Hartshill,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:30:00.000+00:00,feeder,4,N Current (Min),A,20.25
939917,Medical Centre Church Road Hartshill,2024-01-27T08:30:00.000+00:00,feeder,4,N Current (Max),A,63.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:30:00.000+00:00,feeder,4,N Current (RMS),A,29.12
939917,Medical Centre Church Road Hartshill,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,31.75
939917,Medical Centre Church Road Hartshill,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,81.75
939917,Medical Centre Church Road Hartshill,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,19.62
939917,Medical Centre Church Road Hartshill,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,75.38
939917,Medical Centre Church Road Hartshill,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,22.62
939917,Medical Centre Church Road Hartshill,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.19
939917,Medical Centre Church Road Hartshill,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.5
939917,Medical Centre Church Road Hartshill,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.5
939917,Medical Centre Church Road Hartshill,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95267
939917,Medical Centre Church Road Hartshill,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99158
939917,Medical Centre Church Road Hartshill,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96014
939917,Medical Centre Church Road Hartshill,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:30:00.000+00:00,feeder,3,N Current (Min),A,12.25
939917,Medical Centre Church Road Hartshill,2024-01-27T08:30:00.000+00:00,feeder,3,N Current (Max),A,42.12
939917,Medical Centre Church Road Hartshill,2024-01-27T08:30:00.000+00:00,feeder,3,N Current (RMS),A,23.38
939917,Medical Centre Church Road Hartshill,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,9.75
939917,Medical Centre Church Road Hartshill,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,30.62
939917,Medical Centre Church Road Hartshill,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.62
939917,Medical Centre Church Road Hartshill,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,22.12
939917,Medical Centre Church Road Hartshill,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,56.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.38
939917,Medical Centre Church Road Hartshill,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,29.38
939917,Medical Centre Church Road Hartshill,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.38
939917,Medical Centre Church Road Hartshill,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-45.62
939917,Medical Centre Church Road Hartshill,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
939917,Medical Centre Church Road Hartshill,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,23.56
939917,Medical Centre Church Road Hartshill,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94159
939917,Medical Centre Church Road Hartshill,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95633
939917,Medical Centre Church Road Hartshill,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86889
939917,Medical Centre Church Road Hartshill,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:30:00.000+00:00,feeder,1,N Current (Min),A,24.5
939917,Medical Centre Church Road Hartshill,2024-01-27T08:30:00.000+00:00,feeder,1,N Current (Max),A,8.25
939917,Medical Centre Church Road Hartshill,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,23.75
939917,Medical Centre Church Road Hartshill,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.38
939917,Medical Centre Church Road Hartshill,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.62
939917,Medical Centre Church Road Hartshill,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,13.38
939917,Medical Centre Church Road Hartshill,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,9.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.86
939917,Medical Centre Church Road Hartshill,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.38
939917,Medical Centre Church Road Hartshill,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
939917,Medical Centre Church Road Hartshill,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.97
939917,Medical Centre Church Road Hartshill,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.41
939917,Medical Centre Church Road Hartshill,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
939917,Medical Centre Church Road Hartshill,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.27
939917,Medical Centre Church Road Hartshill,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.61
939917,Medical Centre Church Road Hartshill,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
939917,Medical Centre Church Road Hartshill,2024-01-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,41.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:30:00.000+00:00,busbar,,N Current (Min),A,49.25
939917,Medical Centre Church Road Hartshill,2024-01-27T08:30:00.000+00:00,busbar,,N Current (Max),A,161.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,69.25
939917,Medical Centre Church Road Hartshill,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (Min),A,124.62
939917,Medical Centre Church Road Hartshill,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (Max),A,194.75
939917,Medical Centre Church Road Hartshill,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.62
939917,Medical Centre Church Road Hartshill,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (Min),A,108.38
939917,Medical Centre Church Road Hartshill,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (Max),A,222.88
939917,Medical Centre Church Road Hartshill,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.38
939917,Medical Centre Church Road Hartshill,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (Min),A,91.38
939917,Medical Centre Church Road Hartshill,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (Max),A,161.12
939917,Medical Centre Church Road Hartshill,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.38
939917,Medical Centre Church Road Hartshill,2024-01-27T08:30:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:30:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.25
939917,Medical Centre Church Road Hartshill,2024-01-27T08:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.12
939917,Medical Centre Church Road Hartshill,2024-01-27T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97943
939917,Medical Centre Church Road Hartshill,2024-01-27T08:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.979
939917,Medical Centre Church Road Hartshill,2024-01-27T08:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99277
939917,Medical Centre Church Road Hartshill,2024-01-27T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,19.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,16.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,21.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:20:00.000+00:00,feeder,6,N Current (Min),A,26.62
939917,Medical Centre Church Road Hartshill,2024-01-27T08:20:00.000+00:00,feeder,6,N Current (Max),A,72.25
939917,Medical Centre Church Road Hartshill,2024-01-27T08:20:00.000+00:00,feeder,6,N Current (RMS),A,36.25
939917,Medical Centre Church Road Hartshill,2024-01-27T08:20:00.000+00:00,feeder,6,L3 Current (Min),A,63.88
939917,Medical Centre Church Road Hartshill,2024-01-27T08:20:00.000+00:00,feeder,6,L3 Current (Max),A,98.5
939917,Medical Centre Church Road Hartshill,2024-01-27T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,80.5
939917,Medical Centre Church Road Hartshill,2024-01-27T08:20:00.000+00:00,feeder,6,L2 Current (Min),A,44.5
939917,Medical Centre Church Road Hartshill,2024-01-27T08:20:00.000+00:00,feeder,6,L2 Current (Max),A,99.88
939917,Medical Centre Church Road Hartshill,2024-01-27T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,67.88
939917,Medical Centre Church Road Hartshill,2024-01-27T08:20:00.000+00:00,feeder,6,L1 Current (Min),A,69.38
939917,Medical Centre Church Road Hartshill,2024-01-27T08:20:00.000+00:00,feeder,6,L1 Current (Max),A,108.5
939917,Medical Centre Church Road Hartshill,2024-01-27T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,86.5
939917,Medical Centre Church Road Hartshill,2024-01-27T08:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.44
939917,Medical Centre Church Road Hartshill,2024-01-27T08:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.19
939917,Medical Centre Church Road Hartshill,2024-01-27T08:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-69.94
939917,Medical Centre Church Road Hartshill,2024-01-27T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93948
939917,Medical Centre Church Road Hartshill,2024-01-27T08:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.66168
939917,Medical Centre Church Road Hartshill,2024-01-27T08:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.81884
939917,Medical Centre Church Road Hartshill,2024-01-27T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:20:00.000+00:00,feeder,5,N Current (Min),A,3.75
939917,Medical Centre Church Road Hartshill,2024-01-27T08:20:00.000+00:00,feeder,5,N Current (Max),A,29.25
939917,Medical Centre Church Road Hartshill,2024-01-27T08:20:00.000+00:00,feeder,5,N Current (RMS),A,7.75
939917,Medical Centre Church Road Hartshill,2024-01-27T08:20:00.000+00:00,feeder,5,L3 Current (Min),A,4.12
939917,Medical Centre Church Road Hartshill,2024-01-27T08:20:00.000+00:00,feeder,5,L3 Current (Max),A,10.62
939917,Medical Centre Church Road Hartshill,2024-01-27T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.12
939917,Medical Centre Church Road Hartshill,2024-01-27T08:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-27T08:20:00.000+00:00,feeder,5,L2 Current (Max),A,19.12
939917,Medical Centre Church Road Hartshill,2024-01-27T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.38
939917,Medical Centre Church Road Hartshill,2024-01-27T08:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.12
939917,Medical Centre Church Road Hartshill,2024-01-27T08:20:00.000+00:00,feeder,5,L1 Current (Max),A,10.25
939917,Medical Centre Church Road Hartshill,2024-01-27T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,13.37
939917,Medical Centre Church Road Hartshill,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.88
939917,Medical Centre Church Road Hartshill,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.93
939917,Medical Centre Church Road Hartshill,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96326
939917,Medical Centre Church Road Hartshill,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96503
939917,Medical Centre Church Road Hartshill,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92712
939917,Medical Centre Church Road Hartshill,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:20:00.000+00:00,feeder,4,N Current (Min),A,16.38
939917,Medical Centre Church Road Hartshill,2024-01-27T08:20:00.000+00:00,feeder,4,N Current (Max),A,63.25
939917,Medical Centre Church Road Hartshill,2024-01-27T08:20:00.000+00:00,feeder,4,N Current (RMS),A,30.12
939917,Medical Centre Church Road Hartshill,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,33.38
939917,Medical Centre Church Road Hartshill,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,83.5
939917,Medical Centre Church Road Hartshill,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.12
939917,Medical Centre Church Road Hartshill,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,12.62
939917,Medical Centre Church Road Hartshill,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,41.38
939917,Medical Centre Church Road Hartshill,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.12
939917,Medical Centre Church Road Hartshill,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.75
939917,Medical Centre Church Road Hartshill,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,68.12
939917,Medical Centre Church Road Hartshill,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.12
939917,Medical Centre Church Road Hartshill,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.31
939917,Medical Centre Church Road Hartshill,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.12
939917,Medical Centre Church Road Hartshill,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.44
939917,Medical Centre Church Road Hartshill,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94195
939917,Medical Centre Church Road Hartshill,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9928
939917,Medical Centre Church Road Hartshill,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96463
939917,Medical Centre Church Road Hartshill,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:20:00.000+00:00,feeder,3,N Current (Min),A,11.38
939917,Medical Centre Church Road Hartshill,2024-01-27T08:20:00.000+00:00,feeder,3,N Current (Max),A,37.25
939917,Medical Centre Church Road Hartshill,2024-01-27T08:20:00.000+00:00,feeder,3,N Current (RMS),A,22.12
939917,Medical Centre Church Road Hartshill,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.88
939917,Medical Centre Church Road Hartshill,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,21.25
939917,Medical Centre Church Road Hartshill,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.25
939917,Medical Centre Church Road Hartshill,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,18.5
939917,Medical Centre Church Road Hartshill,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,45.62
939917,Medical Centre Church Road Hartshill,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.62
939917,Medical Centre Church Road Hartshill,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.88
939917,Medical Centre Church Road Hartshill,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,34.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.38
939917,Medical Centre Church Road Hartshill,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.56
939917,Medical Centre Church Road Hartshill,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
939917,Medical Centre Church Road Hartshill,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,23.88
939917,Medical Centre Church Road Hartshill,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86313
939917,Medical Centre Church Road Hartshill,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91333
939917,Medical Centre Church Road Hartshill,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85159
939917,Medical Centre Church Road Hartshill,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:20:00.000+00:00,feeder,1,N Current (Min),A,22.88
939917,Medical Centre Church Road Hartshill,2024-01-27T08:20:00.000+00:00,feeder,1,N Current (Max),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,12.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,9.25
939917,Medical Centre Church Road Hartshill,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,8.88
939917,Medical Centre Church Road Hartshill,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
939917,Medical Centre Church Road Hartshill,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.78
939917,Medical Centre Church Road Hartshill,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
939917,Medical Centre Church Road Hartshill,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.58
939917,Medical Centre Church Road Hartshill,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.08
939917,Medical Centre Church Road Hartshill,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
939917,Medical Centre Church Road Hartshill,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
939917,Medical Centre Church Road Hartshill,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.11
939917,Medical Centre Church Road Hartshill,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
939917,Medical Centre Church Road Hartshill,2024-01-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:20:00.000+00:00,busbar,,N Current (Min),A,46.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:20:00.000+00:00,busbar,,N Current (Max),A,182.5
939917,Medical Centre Church Road Hartshill,2024-01-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
939917,Medical Centre Church Road Hartshill,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (Min),A,116.75
939917,Medical Centre Church Road Hartshill,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (Max),A,174.5
939917,Medical Centre Church Road Hartshill,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.25
939917,Medical Centre Church Road Hartshill,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (Min),A,79.25
939917,Medical Centre Church Road Hartshill,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (Max),A,181.25
939917,Medical Centre Church Road Hartshill,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
939917,Medical Centre Church Road Hartshill,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (Min),A,90.88
939917,Medical Centre Church Road Hartshill,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (Max),A,174.88
939917,Medical Centre Church Road Hartshill,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:20:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:20:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.19
939917,Medical Centre Church Road Hartshill,2024-01-27T08:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.81
939917,Medical Centre Church Road Hartshill,2024-01-27T08:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.69
939917,Medical Centre Church Road Hartshill,2024-01-27T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97351
939917,Medical Centre Church Road Hartshill,2024-01-27T08:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97507
939917,Medical Centre Church Road Hartshill,2024-01-27T08:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.995
939917,Medical Centre Church Road Hartshill,2024-01-27T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,16.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,25.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:10:00.000+00:00,feeder,6,N Current (Min),A,31.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:10:00.000+00:00,feeder,6,N Current (Max),A,70.25
939917,Medical Centre Church Road Hartshill,2024-01-27T08:10:00.000+00:00,feeder,6,N Current (RMS),A,49.62
939917,Medical Centre Church Road Hartshill,2024-01-27T08:10:00.000+00:00,feeder,6,L3 Current (Min),A,53.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:10:00.000+00:00,feeder,6,L3 Current (Max),A,94.75
939917,Medical Centre Church Road Hartshill,2024-01-27T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,65.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:10:00.000+00:00,feeder,6,L2 Current (Min),A,39.75
939917,Medical Centre Church Road Hartshill,2024-01-27T08:10:00.000+00:00,feeder,6,L2 Current (Max),A,86.88
939917,Medical Centre Church Road Hartshill,2024-01-27T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,55.5
939917,Medical Centre Church Road Hartshill,2024-01-27T08:10:00.000+00:00,feeder,6,L1 Current (Min),A,66.12
939917,Medical Centre Church Road Hartshill,2024-01-27T08:10:00.000+00:00,feeder,6,L1 Current (Max),A,121.38
939917,Medical Centre Church Road Hartshill,2024-01-27T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,101.12
939917,Medical Centre Church Road Hartshill,2024-01-27T08:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.87
939917,Medical Centre Church Road Hartshill,2024-01-27T08:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-64.19
939917,Medical Centre Church Road Hartshill,2024-01-27T08:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-25.38
939917,Medical Centre Church Road Hartshill,2024-01-27T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94369
939917,Medical Centre Church Road Hartshill,2024-01-27T08:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.68972
939917,Medical Centre Church Road Hartshill,2024-01-27T08:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.42675
939917,Medical Centre Church Road Hartshill,2024-01-27T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:10:00.000+00:00,feeder,5,N Current (Min),A,4.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:10:00.000+00:00,feeder,5,N Current (Max),A,41.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:10:00.000+00:00,feeder,5,N Current (RMS),A,9.75
939917,Medical Centre Church Road Hartshill,2024-01-27T08:10:00.000+00:00,feeder,5,L3 Current (Min),A,5.62
939917,Medical Centre Church Road Hartshill,2024-01-27T08:10:00.000+00:00,feeder,5,L3 Current (Max),A,14.25
939917,Medical Centre Church Road Hartshill,2024-01-27T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.25
939917,Medical Centre Church Road Hartshill,2024-01-27T08:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-27T08:10:00.000+00:00,feeder,5,L2 Current (Max),A,25.12
939917,Medical Centre Church Road Hartshill,2024-01-27T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,8.38
939917,Medical Centre Church Road Hartshill,2024-01-27T08:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-27T08:10:00.000+00:00,feeder,5,L1 Current (Max),A,11.75
939917,Medical Centre Church Road Hartshill,2024-01-27T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.62
939917,Medical Centre Church Road Hartshill,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,17.19
939917,Medical Centre Church Road Hartshill,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.19
939917,Medical Centre Church Road Hartshill,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.31
939917,Medical Centre Church Road Hartshill,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96323
939917,Medical Centre Church Road Hartshill,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96078
939917,Medical Centre Church Road Hartshill,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93845
939917,Medical Centre Church Road Hartshill,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:10:00.000+00:00,feeder,4,N Current (Min),A,13.88
939917,Medical Centre Church Road Hartshill,2024-01-27T08:10:00.000+00:00,feeder,4,N Current (Max),A,80.25
939917,Medical Centre Church Road Hartshill,2024-01-27T08:10:00.000+00:00,feeder,4,N Current (RMS),A,32.38
939917,Medical Centre Church Road Hartshill,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,33.88
939917,Medical Centre Church Road Hartshill,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,92.25
939917,Medical Centre Church Road Hartshill,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.88
939917,Medical Centre Church Road Hartshill,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,15.25
939917,Medical Centre Church Road Hartshill,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,32.88
939917,Medical Centre Church Road Hartshill,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,10.25
939917,Medical Centre Church Road Hartshill,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,66.12
939917,Medical Centre Church Road Hartshill,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.12
939917,Medical Centre Church Road Hartshill,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.56
939917,Medical Centre Church Road Hartshill,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.31
939917,Medical Centre Church Road Hartshill,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.62
939917,Medical Centre Church Road Hartshill,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95782
939917,Medical Centre Church Road Hartshill,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98697
939917,Medical Centre Church Road Hartshill,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9881
939917,Medical Centre Church Road Hartshill,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:10:00.000+00:00,feeder,3,N Current (Min),A,6.88
939917,Medical Centre Church Road Hartshill,2024-01-27T08:10:00.000+00:00,feeder,3,N Current (Max),A,33.5
939917,Medical Centre Church Road Hartshill,2024-01-27T08:10:00.000+00:00,feeder,3,N Current (RMS),A,15.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.88
939917,Medical Centre Church Road Hartshill,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,40.12
939917,Medical Centre Church Road Hartshill,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.25
939917,Medical Centre Church Road Hartshill,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,15.12
939917,Medical Centre Church Road Hartshill,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,38.38
939917,Medical Centre Church Road Hartshill,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.38
939917,Medical Centre Church Road Hartshill,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.25
939917,Medical Centre Church Road Hartshill,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,33.75
939917,Medical Centre Church Road Hartshill,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.12
939917,Medical Centre Church Road Hartshill,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.81
939917,Medical Centre Church Road Hartshill,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.56
939917,Medical Centre Church Road Hartshill,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.06
939917,Medical Centre Church Road Hartshill,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.56921
939917,Medical Centre Church Road Hartshill,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82818
939917,Medical Centre Church Road Hartshill,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84213
939917,Medical Centre Church Road Hartshill,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:10:00.000+00:00,feeder,1,N Current (Min),A,27.38
939917,Medical Centre Church Road Hartshill,2024-01-27T08:10:00.000+00:00,feeder,1,N Current (Max),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,13.12
939917,Medical Centre Church Road Hartshill,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.38
