Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,8.5
939917,Medical Centre Church Road Hartshill,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,10.38
939917,Medical Centre Church Road Hartshill,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.8
939917,Medical Centre Church Road Hartshill,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.33
939917,Medical Centre Church Road Hartshill,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
939917,Medical Centre Church Road Hartshill,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.83
939917,Medical Centre Church Road Hartshill,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.41
939917,Medical Centre Church Road Hartshill,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
939917,Medical Centre Church Road Hartshill,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.55
939917,Medical Centre Church Road Hartshill,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.55
939917,Medical Centre Church Road Hartshill,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
939917,Medical Centre Church Road Hartshill,2024-01-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:10:00.000+00:00,busbar,,N Current (Min),A,44.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:10:00.000+00:00,busbar,,N Current (Max),A,174.12
939917,Medical Centre Church Road Hartshill,2024-01-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,64.5
939917,Medical Centre Church Road Hartshill,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (Min),A,94.75
939917,Medical Centre Church Road Hartshill,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (Max),A,195.75
939917,Medical Centre Church Road Hartshill,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
939917,Medical Centre Church Road Hartshill,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (Min),A,83.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (Max),A,149.12
939917,Medical Centre Church Road Hartshill,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.25
939917,Medical Centre Church Road Hartshill,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (Min),A,78.88
939917,Medical Centre Church Road Hartshill,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (Max),A,166.25
939917,Medical Centre Church Road Hartshill,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.12
939917,Medical Centre Church Road Hartshill,2024-01-27T08:10:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:10:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.87
939917,Medical Centre Church Road Hartshill,2024-01-27T08:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.56
939917,Medical Centre Church Road Hartshill,2024-01-27T08:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.94
939917,Medical Centre Church Road Hartshill,2024-01-27T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97
939917,Medical Centre Church Road Hartshill,2024-01-27T08:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96701
939917,Medical Centre Church Road Hartshill,2024-01-27T08:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99109
939917,Medical Centre Church Road Hartshill,2024-01-27T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,15.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:00:00.000+00:00,feeder,6,N Current (Min),A,26.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:00:00.000+00:00,feeder,6,N Current (Max),A,51.5
939917,Medical Centre Church Road Hartshill,2024-01-27T08:00:00.000+00:00,feeder,6,N Current (RMS),A,32.62
939917,Medical Centre Church Road Hartshill,2024-01-27T08:00:00.000+00:00,feeder,6,L3 Current (Min),A,56.12
939917,Medical Centre Church Road Hartshill,2024-01-27T08:00:00.000+00:00,feeder,6,L3 Current (Max),A,75.88
939917,Medical Centre Church Road Hartshill,2024-01-27T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,62.12
939917,Medical Centre Church Road Hartshill,2024-01-27T08:00:00.000+00:00,feeder,6,L2 Current (Min),A,38.38
939917,Medical Centre Church Road Hartshill,2024-01-27T08:00:00.000+00:00,feeder,6,L2 Current (Max),A,64.5
939917,Medical Centre Church Road Hartshill,2024-01-27T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,48.62
939917,Medical Centre Church Road Hartshill,2024-01-27T08:00:00.000+00:00,feeder,6,L1 Current (Min),A,69.25
939917,Medical Centre Church Road Hartshill,2024-01-27T08:00:00.000+00:00,feeder,6,L1 Current (Max),A,78.38
939917,Medical Centre Church Road Hartshill,2024-01-27T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,72.12
939917,Medical Centre Church Road Hartshill,2024-01-27T08:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.93
939917,Medical Centre Church Road Hartshill,2024-01-27T08:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.25
939917,Medical Centre Church Road Hartshill,2024-01-27T08:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-76.44
939917,Medical Centre Church Road Hartshill,2024-01-27T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94205
939917,Medical Centre Church Road Hartshill,2024-01-27T08:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96692
939917,Medical Centre Church Road Hartshill,2024-01-27T08:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.1888
939917,Medical Centre Church Road Hartshill,2024-01-27T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:00:00.000+00:00,feeder,5,N Current (Min),A,14.75
939917,Medical Centre Church Road Hartshill,2024-01-27T08:00:00.000+00:00,feeder,5,N Current (Max),A,46.38
939917,Medical Centre Church Road Hartshill,2024-01-27T08:00:00.000+00:00,feeder,5,N Current (RMS),A,22.25
939917,Medical Centre Church Road Hartshill,2024-01-27T08:00:00.000+00:00,feeder,5,L3 Current (Min),A,5.5
939917,Medical Centre Church Road Hartshill,2024-01-27T08:00:00.000+00:00,feeder,5,L3 Current (Max),A,14.88
939917,Medical Centre Church Road Hartshill,2024-01-27T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.38
939917,Medical Centre Church Road Hartshill,2024-01-27T08:00:00.000+00:00,feeder,5,L2 Current (Min),A,15.38
939917,Medical Centre Church Road Hartshill,2024-01-27T08:00:00.000+00:00,feeder,5,L2 Current (Max),A,29.62
939917,Medical Centre Church Road Hartshill,2024-01-27T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.25
939917,Medical Centre Church Road Hartshill,2024-01-27T08:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.38
939917,Medical Centre Church Road Hartshill,2024-01-27T08:00:00.000+00:00,feeder,5,L1 Current (Max),A,12.75
939917,Medical Centre Church Road Hartshill,2024-01-27T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.62
939917,Medical Centre Church Road Hartshill,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,13.75
939917,Medical Centre Church Road Hartshill,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.25
939917,Medical Centre Church Road Hartshill,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.06
939917,Medical Centre Church Road Hartshill,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96768
939917,Medical Centre Church Road Hartshill,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96732
939917,Medical Centre Church Road Hartshill,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89435
939917,Medical Centre Church Road Hartshill,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:00:00.000+00:00,feeder,4,N Current (Min),A,19.62
939917,Medical Centre Church Road Hartshill,2024-01-27T08:00:00.000+00:00,feeder,4,N Current (Max),A,64.5
939917,Medical Centre Church Road Hartshill,2024-01-27T08:00:00.000+00:00,feeder,4,N Current (RMS),A,36.62
939917,Medical Centre Church Road Hartshill,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,33.75
939917,Medical Centre Church Road Hartshill,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,74.62
939917,Medical Centre Church Road Hartshill,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.25
939917,Medical Centre Church Road Hartshill,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,15.75
939917,Medical Centre Church Road Hartshill,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,34.38
939917,Medical Centre Church Road Hartshill,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.38
939917,Medical Centre Church Road Hartshill,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,11.5
939917,Medical Centre Church Road Hartshill,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,25.5
939917,Medical Centre Church Road Hartshill,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.75
939917,Medical Centre Church Road Hartshill,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.94
939917,Medical Centre Church Road Hartshill,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.25
939917,Medical Centre Church Road Hartshill,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.44
939917,Medical Centre Church Road Hartshill,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89346
939917,Medical Centre Church Road Hartshill,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98138
939917,Medical Centre Church Road Hartshill,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95325
939917,Medical Centre Church Road Hartshill,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:00:00.000+00:00,feeder,3,N Current (Min),A,10.38
939917,Medical Centre Church Road Hartshill,2024-01-27T08:00:00.000+00:00,feeder,3,N Current (Max),A,37.5
939917,Medical Centre Church Road Hartshill,2024-01-27T08:00:00.000+00:00,feeder,3,N Current (RMS),A,15.75
939917,Medical Centre Church Road Hartshill,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.25
939917,Medical Centre Church Road Hartshill,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,14.38
939917,Medical Centre Church Road Hartshill,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
939917,Medical Centre Church Road Hartshill,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,13.12
939917,Medical Centre Church Road Hartshill,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,28.25
939917,Medical Centre Church Road Hartshill,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.38
939917,Medical Centre Church Road Hartshill,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.5
939917,Medical Centre Church Road Hartshill,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,22.25
939917,Medical Centre Church Road Hartshill,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.38
939917,Medical Centre Church Road Hartshill,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-48.5
939917,Medical Centre Church Road Hartshill,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.13
939917,Medical Centre Church Road Hartshill,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.44
939917,Medical Centre Church Road Hartshill,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.64199
939917,Medical Centre Church Road Hartshill,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84018
939917,Medical Centre Church Road Hartshill,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86838
939917,Medical Centre Church Road Hartshill,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:00:00.000+00:00,feeder,1,N Current (Min),A,28.5
939917,Medical Centre Church Road Hartshill,2024-01-27T08:00:00.000+00:00,feeder,1,N Current (Max),A,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.62
939917,Medical Centre Church Road Hartshill,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,13.12
939917,Medical Centre Church Road Hartshill,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.75
939917,Medical Centre Church Road Hartshill,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,8.62
939917,Medical Centre Church Road Hartshill,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,10.25
939917,Medical Centre Church Road Hartshill,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.75
939917,Medical Centre Church Road Hartshill,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
939917,Medical Centre Church Road Hartshill,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
939917,Medical Centre Church Road Hartshill,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.69
939917,Medical Centre Church Road Hartshill,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.33
939917,Medical Centre Church Road Hartshill,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
939917,Medical Centre Church Road Hartshill,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.41
939917,Medical Centre Church Road Hartshill,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
939917,Medical Centre Church Road Hartshill,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
939917,Medical Centre Church Road Hartshill,2024-01-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:00:00.000+00:00,busbar,,N Current (Min),A,47.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:00:00.000+00:00,busbar,,N Current (Max),A,190.25
939917,Medical Centre Church Road Hartshill,2024-01-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,54.75
939917,Medical Centre Church Road Hartshill,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (Min),A,108.38
939917,Medical Centre Church Road Hartshill,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (Max),A,152.12
939917,Medical Centre Church Road Hartshill,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.25
939917,Medical Centre Church Road Hartshill,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (Min),A,86.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (Max),A,135.75
939917,Medical Centre Church Road Hartshill,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.38
939917,Medical Centre Church Road Hartshill,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (Min),A,79.75
939917,Medical Centre Church Road Hartshill,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (Max),A,119.5
939917,Medical Centre Church Road Hartshill,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.38
939917,Medical Centre Church Road Hartshill,2024-01-27T08:00:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T08:00:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.25
939917,Medical Centre Church Road Hartshill,2024-01-27T07:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.19
939917,Medical Centre Church Road Hartshill,2024-01-27T07:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.88
939917,Medical Centre Church Road Hartshill,2024-01-27T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97415
939917,Medical Centre Church Road Hartshill,2024-01-27T07:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96805
939917,Medical Centre Church Road Hartshill,2024-01-27T07:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99078
939917,Medical Centre Church Road Hartshill,2024-01-27T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,16.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,18.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:50:00.000+00:00,feeder,6,N Current (Min),A,25.75
939917,Medical Centre Church Road Hartshill,2024-01-27T07:50:00.000+00:00,feeder,6,N Current (Max),A,61.12
939917,Medical Centre Church Road Hartshill,2024-01-27T07:50:00.000+00:00,feeder,6,N Current (RMS),A,34.25
939917,Medical Centre Church Road Hartshill,2024-01-27T07:50:00.000+00:00,feeder,6,L3 Current (Min),A,54.38
939917,Medical Centre Church Road Hartshill,2024-01-27T07:50:00.000+00:00,feeder,6,L3 Current (Max),A,82.75
939917,Medical Centre Church Road Hartshill,2024-01-27T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,67.75
939917,Medical Centre Church Road Hartshill,2024-01-27T07:50:00.000+00:00,feeder,6,L2 Current (Min),A,38.12
939917,Medical Centre Church Road Hartshill,2024-01-27T07:50:00.000+00:00,feeder,6,L2 Current (Max),A,62.12
939917,Medical Centre Church Road Hartshill,2024-01-27T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,48.5
939917,Medical Centre Church Road Hartshill,2024-01-27T07:50:00.000+00:00,feeder,6,L1 Current (Min),A,65.88
939917,Medical Centre Church Road Hartshill,2024-01-27T07:50:00.000+00:00,feeder,6,L1 Current (Max),A,87.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,74.88
939917,Medical Centre Church Road Hartshill,2024-01-27T07:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.06
939917,Medical Centre Church Road Hartshill,2024-01-27T07:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.94
939917,Medical Centre Church Road Hartshill,2024-01-27T07:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-76.56
939917,Medical Centre Church Road Hartshill,2024-01-27T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93603
939917,Medical Centre Church Road Hartshill,2024-01-27T07:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.6715
939917,Medical Centre Church Road Hartshill,2024-01-27T07:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.32943
939917,Medical Centre Church Road Hartshill,2024-01-27T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:50:00.000+00:00,feeder,5,N Current (Min),A,4.12
939917,Medical Centre Church Road Hartshill,2024-01-27T07:50:00.000+00:00,feeder,5,N Current (Max),A,40.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:50:00.000+00:00,feeder,5,N Current (RMS),A,8.12
939917,Medical Centre Church Road Hartshill,2024-01-27T07:50:00.000+00:00,feeder,5,L3 Current (Min),A,5.88
939917,Medical Centre Church Road Hartshill,2024-01-27T07:50:00.000+00:00,feeder,5,L3 Current (Max),A,15.62
939917,Medical Centre Church Road Hartshill,2024-01-27T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.38
939917,Medical Centre Church Road Hartshill,2024-01-27T07:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-27T07:50:00.000+00:00,feeder,5,L2 Current (Max),A,21.5
939917,Medical Centre Church Road Hartshill,2024-01-27T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.5
939917,Medical Centre Church Road Hartshill,2024-01-27T07:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.38
939917,Medical Centre Church Road Hartshill,2024-01-27T07:50:00.000+00:00,feeder,5,L1 Current (Max),A,12.88
939917,Medical Centre Church Road Hartshill,2024-01-27T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,11.81
939917,Medical Centre Church Road Hartshill,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.81
939917,Medical Centre Church Road Hartshill,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.31
939917,Medical Centre Church Road Hartshill,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97089
939917,Medical Centre Church Road Hartshill,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96277
939917,Medical Centre Church Road Hartshill,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95114
939917,Medical Centre Church Road Hartshill,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:50:00.000+00:00,feeder,4,N Current (Min),A,19.12
939917,Medical Centre Church Road Hartshill,2024-01-27T07:50:00.000+00:00,feeder,4,N Current (Max),A,74.25
939917,Medical Centre Church Road Hartshill,2024-01-27T07:50:00.000+00:00,feeder,4,N Current (RMS),A,34.62
939917,Medical Centre Church Road Hartshill,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,30.88
939917,Medical Centre Church Road Hartshill,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,87.75
939917,Medical Centre Church Road Hartshill,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.75
939917,Medical Centre Church Road Hartshill,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,16.12
939917,Medical Centre Church Road Hartshill,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,24.75
939917,Medical Centre Church Road Hartshill,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.38
939917,Medical Centre Church Road Hartshill,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,11.25
939917,Medical Centre Church Road Hartshill,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,77.88
939917,Medical Centre Church Road Hartshill,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.88
939917,Medical Centre Church Road Hartshill,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.69
939917,Medical Centre Church Road Hartshill,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.62
939917,Medical Centre Church Road Hartshill,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84683
939917,Medical Centre Church Road Hartshill,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98935
939917,Medical Centre Church Road Hartshill,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94131
939917,Medical Centre Church Road Hartshill,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:50:00.000+00:00,feeder,3,N Current (Min),A,8.38
939917,Medical Centre Church Road Hartshill,2024-01-27T07:50:00.000+00:00,feeder,3,N Current (Max),A,44.62
939917,Medical Centre Church Road Hartshill,2024-01-27T07:50:00.000+00:00,feeder,3,N Current (RMS),A,22.75
939917,Medical Centre Church Road Hartshill,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.12
939917,Medical Centre Church Road Hartshill,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,17.5
939917,Medical Centre Church Road Hartshill,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.75
939917,Medical Centre Church Road Hartshill,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.88
939917,Medical Centre Church Road Hartshill,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,49.25
939917,Medical Centre Church Road Hartshill,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
939917,Medical Centre Church Road Hartshill,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,19.25
939917,Medical Centre Church Road Hartshill,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.25
939917,Medical Centre Church Road Hartshill,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-42.44
939917,Medical Centre Church Road Hartshill,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.44
939917,Medical Centre Church Road Hartshill,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,20.44
939917,Medical Centre Church Road Hartshill,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.5632
939917,Medical Centre Church Road Hartshill,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87295
939917,Medical Centre Church Road Hartshill,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88406
939917,Medical Centre Church Road Hartshill,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:50:00.000+00:00,feeder,1,N Current (Min),A,29.25
939917,Medical Centre Church Road Hartshill,2024-01-27T07:50:00.000+00:00,feeder,1,N Current (Max),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.62
939917,Medical Centre Church Road Hartshill,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,9.62
939917,Medical Centre Church Road Hartshill,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.62
939917,Medical Centre Church Road Hartshill,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,9.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,14.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.3
939917,Medical Centre Church Road Hartshill,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
939917,Medical Centre Church Road Hartshill,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
939917,Medical Centre Church Road Hartshill,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.23
939917,Medical Centre Church Road Hartshill,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.55
939917,Medical Centre Church Road Hartshill,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
939917,Medical Centre Church Road Hartshill,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.67
939917,Medical Centre Church Road Hartshill,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.2
939917,Medical Centre Church Road Hartshill,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
939917,Medical Centre Church Road Hartshill,2024-01-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:50:00.000+00:00,busbar,,N Current (Min),A,47.5
939917,Medical Centre Church Road Hartshill,2024-01-27T07:50:00.000+00:00,busbar,,N Current (Max),A,187.75
939917,Medical Centre Church Road Hartshill,2024-01-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,56.62
939917,Medical Centre Church Road Hartshill,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (Min),A,105.12
939917,Medical Centre Church Road Hartshill,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (Max),A,156.25
939917,Medical Centre Church Road Hartshill,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (Min),A,75.38
939917,Medical Centre Church Road Hartshill,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (Max),A,132.75
939917,Medical Centre Church Road Hartshill,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.12
939917,Medical Centre Church Road Hartshill,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (Min),A,89.38
939917,Medical Centre Church Road Hartshill,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (Max),A,170.62
939917,Medical Centre Church Road Hartshill,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.38
939917,Medical Centre Church Road Hartshill,2024-01-27T07:50:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:50:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.37
939917,Medical Centre Church Road Hartshill,2024-01-27T07:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.56
939917,Medical Centre Church Road Hartshill,2024-01-27T07:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.75
939917,Medical Centre Church Road Hartshill,2024-01-27T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9761
939917,Medical Centre Church Road Hartshill,2024-01-27T07:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97382
939917,Medical Centre Church Road Hartshill,2024-01-27T07:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99475
939917,Medical Centre Church Road Hartshill,2024-01-27T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,17.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,23.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:40:00.000+00:00,feeder,6,N Current (Min),A,27.62
939917,Medical Centre Church Road Hartshill,2024-01-27T07:40:00.000+00:00,feeder,6,N Current (Max),A,67.75
939917,Medical Centre Church Road Hartshill,2024-01-27T07:40:00.000+00:00,feeder,6,N Current (RMS),A,42.38
939917,Medical Centre Church Road Hartshill,2024-01-27T07:40:00.000+00:00,feeder,6,L3 Current (Min),A,53.25
939917,Medical Centre Church Road Hartshill,2024-01-27T07:40:00.000+00:00,feeder,6,L3 Current (Max),A,87.38
939917,Medical Centre Church Road Hartshill,2024-01-27T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,71.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:40:00.000+00:00,feeder,6,L2 Current (Min),A,40.88
939917,Medical Centre Church Road Hartshill,2024-01-27T07:40:00.000+00:00,feeder,6,L2 Current (Max),A,76.88
939917,Medical Centre Church Road Hartshill,2024-01-27T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,54.5
939917,Medical Centre Church Road Hartshill,2024-01-27T07:40:00.000+00:00,feeder,6,L1 Current (Min),A,78.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:40:00.000+00:00,feeder,6,L1 Current (Max),A,115.75
939917,Medical Centre Church Road Hartshill,2024-01-27T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,94.5
939917,Medical Centre Church Road Hartshill,2024-01-27T07:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.63
939917,Medical Centre Church Road Hartshill,2024-01-27T07:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-58.19
939917,Medical Centre Church Road Hartshill,2024-01-27T07:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-43.56
939917,Medical Centre Church Road Hartshill,2024-01-27T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92477
939917,Medical Centre Church Road Hartshill,2024-01-27T07:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.72833
939917,Medical Centre Church Road Hartshill,2024-01-27T07:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.63272
939917,Medical Centre Church Road Hartshill,2024-01-27T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:40:00.000+00:00,feeder,5,N Current (Min),A,3.88
939917,Medical Centre Church Road Hartshill,2024-01-27T07:40:00.000+00:00,feeder,5,N Current (Max),A,34.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:40:00.000+00:00,feeder,5,N Current (RMS),A,8.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:40:00.000+00:00,feeder,5,L3 Current (Min),A,5.62
939917,Medical Centre Church Road Hartshill,2024-01-27T07:40:00.000+00:00,feeder,5,L3 Current (Max),A,12.62
939917,Medical Centre Church Road Hartshill,2024-01-27T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.25
939917,Medical Centre Church Road Hartshill,2024-01-27T07:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-27T07:40:00.000+00:00,feeder,5,L2 Current (Max),A,18.5
939917,Medical Centre Church Road Hartshill,2024-01-27T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.75
939917,Medical Centre Church Road Hartshill,2024-01-27T07:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-27T07:40:00.000+00:00,feeder,5,L1 Current (Max),A,10.62
939917,Medical Centre Church Road Hartshill,2024-01-27T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,14.5
939917,Medical Centre Church Road Hartshill,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.69
939917,Medical Centre Church Road Hartshill,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.31
939917,Medical Centre Church Road Hartshill,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96249
939917,Medical Centre Church Road Hartshill,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98257
939917,Medical Centre Church Road Hartshill,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97162
939917,Medical Centre Church Road Hartshill,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:40:00.000+00:00,feeder,4,N Current (Min),A,14.88
939917,Medical Centre Church Road Hartshill,2024-01-27T07:40:00.000+00:00,feeder,4,N Current (Max),A,59.5
939917,Medical Centre Church Road Hartshill,2024-01-27T07:40:00.000+00:00,feeder,4,N Current (RMS),A,27.12
939917,Medical Centre Church Road Hartshill,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,38.88
939917,Medical Centre Church Road Hartshill,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,78.5
939917,Medical Centre Church Road Hartshill,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.75
939917,Medical Centre Church Road Hartshill,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,16.62
939917,Medical Centre Church Road Hartshill,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,47.38
939917,Medical Centre Church Road Hartshill,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.75
939917,Medical Centre Church Road Hartshill,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.5
939917,Medical Centre Church Road Hartshill,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,38.75
