Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.38
939917,Medical Centre Church Road Hartshill,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.25
939917,Medical Centre Church Road Hartshill,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.31
939917,Medical Centre Church Road Hartshill,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90143
939917,Medical Centre Church Road Hartshill,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98322
939917,Medical Centre Church Road Hartshill,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93445
939917,Medical Centre Church Road Hartshill,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:40:00.000+00:00,feeder,3,N Current (Min),A,10.38
939917,Medical Centre Church Road Hartshill,2024-01-27T07:40:00.000+00:00,feeder,3,N Current (Max),A,31.38
939917,Medical Centre Church Road Hartshill,2024-01-27T07:40:00.000+00:00,feeder,3,N Current (RMS),A,17.62
939917,Medical Centre Church Road Hartshill,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.5
939917,Medical Centre Church Road Hartshill,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,27.5
939917,Medical Centre Church Road Hartshill,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.62
939917,Medical Centre Church Road Hartshill,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.38
939917,Medical Centre Church Road Hartshill,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,33.75
939917,Medical Centre Church Road Hartshill,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.88
939917,Medical Centre Church Road Hartshill,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
939917,Medical Centre Church Road Hartshill,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,13.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.75
939917,Medical Centre Church Road Hartshill,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-63.81
939917,Medical Centre Church Road Hartshill,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.44
939917,Medical Centre Church Road Hartshill,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.12
939917,Medical Centre Church Road Hartshill,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.62158
939917,Medical Centre Church Road Hartshill,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94775
939917,Medical Centre Church Road Hartshill,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8854
939917,Medical Centre Church Road Hartshill,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:40:00.000+00:00,feeder,1,N Current (Min),A,22.88
939917,Medical Centre Church Road Hartshill,2024-01-27T07:40:00.000+00:00,feeder,1,N Current (Max),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.62
939917,Medical Centre Church Road Hartshill,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,7.5
939917,Medical Centre Church Road Hartshill,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,7.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,8.5
939917,Medical Centre Church Road Hartshill,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.25
939917,Medical Centre Church Road Hartshill,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.95
939917,Medical Centre Church Road Hartshill,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
939917,Medical Centre Church Road Hartshill,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.61
939917,Medical Centre Church Road Hartshill,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.95
939917,Medical Centre Church Road Hartshill,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
939917,Medical Centre Church Road Hartshill,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.42
939917,Medical Centre Church Road Hartshill,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
939917,Medical Centre Church Road Hartshill,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
939917,Medical Centre Church Road Hartshill,2024-01-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:40:00.000+00:00,busbar,,N Current (Min),A,44.38
939917,Medical Centre Church Road Hartshill,2024-01-27T07:40:00.000+00:00,busbar,,N Current (Max),A,156.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,54.25
939917,Medical Centre Church Road Hartshill,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (Min),A,114.38
939917,Medical Centre Church Road Hartshill,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (Max),A,158.25
939917,Medical Centre Church Road Hartshill,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.88
939917,Medical Centre Church Road Hartshill,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (Min),A,79.12
939917,Medical Centre Church Road Hartshill,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (Max),A,137.12
939917,Medical Centre Church Road Hartshill,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.12
939917,Medical Centre Church Road Hartshill,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (Min),A,104.88
939917,Medical Centre Church Road Hartshill,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (Max),A,167.62
939917,Medical Centre Church Road Hartshill,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.25
939917,Medical Centre Church Road Hartshill,2024-01-27T07:40:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:40:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.88
939917,Medical Centre Church Road Hartshill,2024-01-27T07:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.69
939917,Medical Centre Church Road Hartshill,2024-01-27T07:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.44
939917,Medical Centre Church Road Hartshill,2024-01-27T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98825
939917,Medical Centre Church Road Hartshill,2024-01-27T07:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97729
939917,Medical Centre Church Road Hartshill,2024-01-27T07:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99136
939917,Medical Centre Church Road Hartshill,2024-01-27T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,21.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,20.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:30:00.000+00:00,feeder,6,N Current (Min),A,24.38
939917,Medical Centre Church Road Hartshill,2024-01-27T07:30:00.000+00:00,feeder,6,N Current (Max),A,60.88
939917,Medical Centre Church Road Hartshill,2024-01-27T07:30:00.000+00:00,feeder,6,N Current (RMS),A,40.62
939917,Medical Centre Church Road Hartshill,2024-01-27T07:30:00.000+00:00,feeder,6,L3 Current (Min),A,66.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:30:00.000+00:00,feeder,6,L3 Current (Max),A,111.88
939917,Medical Centre Church Road Hartshill,2024-01-27T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,85.38
939917,Medical Centre Church Road Hartshill,2024-01-27T07:30:00.000+00:00,feeder,6,L2 Current (Min),A,40.12
939917,Medical Centre Church Road Hartshill,2024-01-27T07:30:00.000+00:00,feeder,6,L2 Current (Max),A,79.62
939917,Medical Centre Church Road Hartshill,2024-01-27T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,58.38
939917,Medical Centre Church Road Hartshill,2024-01-27T07:30:00.000+00:00,feeder,6,L1 Current (Min),A,53.75
939917,Medical Centre Church Road Hartshill,2024-01-27T07:30:00.000+00:00,feeder,6,L1 Current (Max),A,111.25
939917,Medical Centre Church Road Hartshill,2024-01-27T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,81.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.62
939917,Medical Centre Church Road Hartshill,2024-01-27T07:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-51.32
939917,Medical Centre Church Road Hartshill,2024-01-27T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92779
939917,Medical Centre Church Road Hartshill,2024-01-27T07:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96161
939917,Medical Centre Church Road Hartshill,2024-01-27T07:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.56875
939917,Medical Centre Church Road Hartshill,2024-01-27T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:30:00.000+00:00,feeder,5,N Current (Min),A,10.12
939917,Medical Centre Church Road Hartshill,2024-01-27T07:30:00.000+00:00,feeder,5,N Current (Max),A,47.62
939917,Medical Centre Church Road Hartshill,2024-01-27T07:30:00.000+00:00,feeder,5,N Current (RMS),A,12.75
939917,Medical Centre Church Road Hartshill,2024-01-27T07:30:00.000+00:00,feeder,5,L3 Current (Min),A,5.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:30:00.000+00:00,feeder,5,L3 Current (Max),A,15.38
939917,Medical Centre Church Road Hartshill,2024-01-27T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.5
939917,Medical Centre Church Road Hartshill,2024-01-27T07:30:00.000+00:00,feeder,5,L2 Current (Min),A,11.5
939917,Medical Centre Church Road Hartshill,2024-01-27T07:30:00.000+00:00,feeder,5,L2 Current (Max),A,21.12
939917,Medical Centre Church Road Hartshill,2024-01-27T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,14.12
939917,Medical Centre Church Road Hartshill,2024-01-27T07:30:00.000+00:00,feeder,5,L1 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-27T07:30:00.000+00:00,feeder,5,L1 Current (Max),A,15.75
939917,Medical Centre Church Road Hartshill,2024-01-27T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,11.44
939917,Medical Centre Church Road Hartshill,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.81
939917,Medical Centre Church Road Hartshill,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.31
939917,Medical Centre Church Road Hartshill,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96664
939917,Medical Centre Church Road Hartshill,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98511
939917,Medical Centre Church Road Hartshill,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96146
939917,Medical Centre Church Road Hartshill,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:30:00.000+00:00,feeder,4,N Current (Min),A,17.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:30:00.000+00:00,feeder,4,N Current (Max),A,70.12
939917,Medical Centre Church Road Hartshill,2024-01-27T07:30:00.000+00:00,feeder,4,N Current (RMS),A,29.88
939917,Medical Centre Church Road Hartshill,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,40.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,87.25
939917,Medical Centre Church Road Hartshill,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.5
939917,Medical Centre Church Road Hartshill,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,23.88
939917,Medical Centre Church Road Hartshill,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,40.5
939917,Medical Centre Church Road Hartshill,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.5
939917,Medical Centre Church Road Hartshill,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,17.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,75.12
939917,Medical Centre Church Road Hartshill,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.88
939917,Medical Centre Church Road Hartshill,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.06
939917,Medical Centre Church Road Hartshill,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.06
939917,Medical Centre Church Road Hartshill,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8797
939917,Medical Centre Church Road Hartshill,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98578
939917,Medical Centre Church Road Hartshill,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93912
939917,Medical Centre Church Road Hartshill,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:30:00.000+00:00,feeder,3,N Current (Min),A,10.75
939917,Medical Centre Church Road Hartshill,2024-01-27T07:30:00.000+00:00,feeder,3,N Current (Max),A,50.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:30:00.000+00:00,feeder,3,N Current (RMS),A,21.75
939917,Medical Centre Church Road Hartshill,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.25
939917,Medical Centre Church Road Hartshill,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,15.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.75
939917,Medical Centre Church Road Hartshill,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.62
939917,Medical Centre Church Road Hartshill,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,55.75
939917,Medical Centre Church Road Hartshill,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.25
939917,Medical Centre Church Road Hartshill,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
939917,Medical Centre Church Road Hartshill,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,15.88
939917,Medical Centre Church Road Hartshill,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.38
939917,Medical Centre Church Road Hartshill,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-47.75
939917,Medical Centre Church Road Hartshill,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.56
939917,Medical Centre Church Road Hartshill,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
939917,Medical Centre Church Road Hartshill,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.64959
939917,Medical Centre Church Road Hartshill,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92215
939917,Medical Centre Church Road Hartshill,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86477
939917,Medical Centre Church Road Hartshill,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:30:00.000+00:00,feeder,1,N Current (Min),A,37.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:30:00.000+00:00,feeder,1,N Current (Max),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,11.25
939917,Medical Centre Church Road Hartshill,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.62
939917,Medical Centre Church Road Hartshill,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,11.88
939917,Medical Centre Church Road Hartshill,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,14.25
939917,Medical Centre Church Road Hartshill,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.06
939917,Medical Centre Church Road Hartshill,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.22
939917,Medical Centre Church Road Hartshill,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
939917,Medical Centre Church Road Hartshill,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.36
939917,Medical Centre Church Road Hartshill,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
939917,Medical Centre Church Road Hartshill,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.64
939917,Medical Centre Church Road Hartshill,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
939917,Medical Centre Church Road Hartshill,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
939917,Medical Centre Church Road Hartshill,2024-01-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:30:00.000+00:00,busbar,,N Current (Min),A,46.25
939917,Medical Centre Church Road Hartshill,2024-01-27T07:30:00.000+00:00,busbar,,N Current (Max),A,218.75
939917,Medical Centre Church Road Hartshill,2024-01-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (Min),A,123.88
939917,Medical Centre Church Road Hartshill,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (Max),A,203.25
939917,Medical Centre Church Road Hartshill,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.75
939917,Medical Centre Church Road Hartshill,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (Min),A,94.75
939917,Medical Centre Church Road Hartshill,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (Max),A,175.5
939917,Medical Centre Church Road Hartshill,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.62
939917,Medical Centre Church Road Hartshill,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (Min),A,82.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (Max),A,172.38
939917,Medical Centre Church Road Hartshill,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.12
939917,Medical Centre Church Road Hartshill,2024-01-27T07:30:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:30:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.75
939917,Medical Centre Church Road Hartshill,2024-01-27T07:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.69
939917,Medical Centre Church Road Hartshill,2024-01-27T07:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.12
939917,Medical Centre Church Road Hartshill,2024-01-27T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98422
939917,Medical Centre Church Road Hartshill,2024-01-27T07:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98697
939917,Medical Centre Church Road Hartshill,2024-01-27T07:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99136
939917,Medical Centre Church Road Hartshill,2024-01-27T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,18.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,17.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,19.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:20:00.000+00:00,feeder,6,N Current (Min),A,24.75
939917,Medical Centre Church Road Hartshill,2024-01-27T07:20:00.000+00:00,feeder,6,N Current (Max),A,60.38
939917,Medical Centre Church Road Hartshill,2024-01-27T07:20:00.000+00:00,feeder,6,N Current (RMS),A,32.5
939917,Medical Centre Church Road Hartshill,2024-01-27T07:20:00.000+00:00,feeder,6,L3 Current (Min),A,56.75
939917,Medical Centre Church Road Hartshill,2024-01-27T07:20:00.000+00:00,feeder,6,L3 Current (Max),A,103.5
939917,Medical Centre Church Road Hartshill,2024-01-27T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,76.25
939917,Medical Centre Church Road Hartshill,2024-01-27T07:20:00.000+00:00,feeder,6,L2 Current (Min),A,50.38
939917,Medical Centre Church Road Hartshill,2024-01-27T07:20:00.000+00:00,feeder,6,L2 Current (Max),A,89.38
939917,Medical Centre Church Road Hartshill,2024-01-27T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,68.5
939917,Medical Centre Church Road Hartshill,2024-01-27T07:20:00.000+00:00,feeder,6,L1 Current (Min),A,62.25
939917,Medical Centre Church Road Hartshill,2024-01-27T07:20:00.000+00:00,feeder,6,L1 Current (Max),A,100.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,77.38
939917,Medical Centre Church Road Hartshill,2024-01-27T07:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.94
939917,Medical Centre Church Road Hartshill,2024-01-27T07:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.56
939917,Medical Centre Church Road Hartshill,2024-01-27T07:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-46.06
939917,Medical Centre Church Road Hartshill,2024-01-27T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92892
939917,Medical Centre Church Road Hartshill,2024-01-27T07:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95758
939917,Medical Centre Church Road Hartshill,2024-01-27T07:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.56356
939917,Medical Centre Church Road Hartshill,2024-01-27T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:20:00.000+00:00,feeder,5,N Current (Min),A,8.38
939917,Medical Centre Church Road Hartshill,2024-01-27T07:20:00.000+00:00,feeder,5,N Current (Max),A,52.62
939917,Medical Centre Church Road Hartshill,2024-01-27T07:20:00.000+00:00,feeder,5,N Current (RMS),A,13.25
939917,Medical Centre Church Road Hartshill,2024-01-27T07:20:00.000+00:00,feeder,5,L3 Current (Min),A,6.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:20:00.000+00:00,feeder,5,L3 Current (Max),A,18.12
939917,Medical Centre Church Road Hartshill,2024-01-27T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.62
939917,Medical Centre Church Road Hartshill,2024-01-27T07:20:00.000+00:00,feeder,5,L2 Current (Min),A,9.5
939917,Medical Centre Church Road Hartshill,2024-01-27T07:20:00.000+00:00,feeder,5,L2 Current (Max),A,22.62
939917,Medical Centre Church Road Hartshill,2024-01-27T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.62
939917,Medical Centre Church Road Hartshill,2024-01-27T07:20:00.000+00:00,feeder,5,L1 Current (Min),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:20:00.000+00:00,feeder,5,L1 Current (Max),A,16.75
939917,Medical Centre Church Road Hartshill,2024-01-27T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,13.56
939917,Medical Centre Church Road Hartshill,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.19
939917,Medical Centre Church Road Hartshill,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.56
939917,Medical Centre Church Road Hartshill,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98804
939917,Medical Centre Church Road Hartshill,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99115
939917,Medical Centre Church Road Hartshill,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93671
939917,Medical Centre Church Road Hartshill,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:20:00.000+00:00,feeder,4,N Current (Min),A,15.5
939917,Medical Centre Church Road Hartshill,2024-01-27T07:20:00.000+00:00,feeder,4,N Current (Max),A,61.12
939917,Medical Centre Church Road Hartshill,2024-01-27T07:20:00.000+00:00,feeder,4,N Current (RMS),A,31.38
939917,Medical Centre Church Road Hartshill,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,32.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,66.75
939917,Medical Centre Church Road Hartshill,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.12
939917,Medical Centre Church Road Hartshill,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,16.62
939917,Medical Centre Church Road Hartshill,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,57.25
939917,Medical Centre Church Road Hartshill,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.25
939917,Medical Centre Church Road Hartshill,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.5
939917,Medical Centre Church Road Hartshill,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,66.38
939917,Medical Centre Church Road Hartshill,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.88
939917,Medical Centre Church Road Hartshill,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.87
939917,Medical Centre Church Road Hartshill,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.12
939917,Medical Centre Church Road Hartshill,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.62
939917,Medical Centre Church Road Hartshill,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88711
939917,Medical Centre Church Road Hartshill,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98944
939917,Medical Centre Church Road Hartshill,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92944
939917,Medical Centre Church Road Hartshill,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:20:00.000+00:00,feeder,3,N Current (Min),A,13.5
939917,Medical Centre Church Road Hartshill,2024-01-27T07:20:00.000+00:00,feeder,3,N Current (Max),A,60.12
939917,Medical Centre Church Road Hartshill,2024-01-27T07:20:00.000+00:00,feeder,3,N Current (RMS),A,22.75
939917,Medical Centre Church Road Hartshill,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
939917,Medical Centre Church Road Hartshill,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,17.88
939917,Medical Centre Church Road Hartshill,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,17.62
939917,Medical Centre Church Road Hartshill,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,47.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.62
939917,Medical Centre Church Road Hartshill,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
939917,Medical Centre Church Road Hartshill,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,19.38
939917,Medical Centre Church Road Hartshill,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.25
939917,Medical Centre Church Road Hartshill,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-51.19
939917,Medical Centre Church Road Hartshill,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.75
939917,Medical Centre Church Road Hartshill,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,24.62
939917,Medical Centre Church Road Hartshill,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77639
939917,Medical Centre Church Road Hartshill,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8627
939917,Medical Centre Church Road Hartshill,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85495
939917,Medical Centre Church Road Hartshill,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:20:00.000+00:00,feeder,1,N Current (Min),A,38.88
939917,Medical Centre Church Road Hartshill,2024-01-27T07:20:00.000+00:00,feeder,1,N Current (Max),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,12.75
939917,Medical Centre Church Road Hartshill,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,11.75
939917,Medical Centre Church Road Hartshill,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,14.62
939917,Medical Centre Church Road Hartshill,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.98
939917,Medical Centre Church Road Hartshill,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
939917,Medical Centre Church Road Hartshill,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
939917,Medical Centre Church Road Hartshill,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.86
939917,Medical Centre Church Road Hartshill,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.16
939917,Medical Centre Church Road Hartshill,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
939917,Medical Centre Church Road Hartshill,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
939917,Medical Centre Church Road Hartshill,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
939917,Medical Centre Church Road Hartshill,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
939917,Medical Centre Church Road Hartshill,2024-01-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:20:00.000+00:00,busbar,,N Current (Min),A,47.75
939917,Medical Centre Church Road Hartshill,2024-01-27T07:20:00.000+00:00,busbar,,N Current (Max),A,248.88
939917,Medical Centre Church Road Hartshill,2024-01-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
939917,Medical Centre Church Road Hartshill,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (Min),A,118.25
939917,Medical Centre Church Road Hartshill,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (Max),A,177.88
939917,Medical Centre Church Road Hartshill,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.75
939917,Medical Centre Church Road Hartshill,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (Min),A,126.12
939917,Medical Centre Church Road Hartshill,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (Max),A,190.5
939917,Medical Centre Church Road Hartshill,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.12
939917,Medical Centre Church Road Hartshill,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (Min),A,88.88
939917,Medical Centre Church Road Hartshill,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (Max),A,166.75
939917,Medical Centre Church Road Hartshill,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.12
939917,Medical Centre Church Road Hartshill,2024-01-27T07:20:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:20:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.56
939917,Medical Centre Church Road Hartshill,2024-01-27T07:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.19
939917,Medical Centre Church Road Hartshill,2024-01-27T07:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.62
939917,Medical Centre Church Road Hartshill,2024-01-27T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98526
939917,Medical Centre Church Road Hartshill,2024-01-27T07:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98514
939917,Medical Centre Church Road Hartshill,2024-01-27T07:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99045
939917,Medical Centre Church Road Hartshill,2024-01-27T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,18.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,16.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,18.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:10:00.000+00:00,feeder,6,N Current (Min),A,23.62
939917,Medical Centre Church Road Hartshill,2024-01-27T07:10:00.000+00:00,feeder,6,N Current (Max),A,48.38
939917,Medical Centre Church Road Hartshill,2024-01-27T07:10:00.000+00:00,feeder,6,N Current (RMS),A,29.75
939917,Medical Centre Church Road Hartshill,2024-01-27T07:10:00.000+00:00,feeder,6,L3 Current (Min),A,57.25
939917,Medical Centre Church Road Hartshill,2024-01-27T07:10:00.000+00:00,feeder,6,L3 Current (Max),A,92.12
939917,Medical Centre Church Road Hartshill,2024-01-27T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,75.62
939917,Medical Centre Church Road Hartshill,2024-01-27T07:10:00.000+00:00,feeder,6,L2 Current (Min),A,56.25
939917,Medical Centre Church Road Hartshill,2024-01-27T07:10:00.000+00:00,feeder,6,L2 Current (Max),A,80.25
939917,Medical Centre Church Road Hartshill,2024-01-27T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,65.12
939917,Medical Centre Church Road Hartshill,2024-01-27T07:10:00.000+00:00,feeder,6,L1 Current (Min),A,58.62
939917,Medical Centre Church Road Hartshill,2024-01-27T07:10:00.000+00:00,feeder,6,L1 Current (Max),A,92.12
939917,Medical Centre Church Road Hartshill,2024-01-27T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,73.75
939917,Medical Centre Church Road Hartshill,2024-01-27T07:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.63
939917,Medical Centre Church Road Hartshill,2024-01-27T07:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
