Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-27T07:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.75
939917,Medical Centre Church Road Hartshill,2024-01-27T07:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-51.25
939917,Medical Centre Church Road Hartshill,2024-01-27T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92804
939917,Medical Centre Church Road Hartshill,2024-01-27T07:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96191
939917,Medical Centre Church Road Hartshill,2024-01-27T07:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.56744
939917,Medical Centre Church Road Hartshill,2024-01-27T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:10:00.000+00:00,feeder,5,N Current (Min),A,9.88
939917,Medical Centre Church Road Hartshill,2024-01-27T07:10:00.000+00:00,feeder,5,N Current (Max),A,41.38
939917,Medical Centre Church Road Hartshill,2024-01-27T07:10:00.000+00:00,feeder,5,N Current (RMS),A,14.75
939917,Medical Centre Church Road Hartshill,2024-01-27T07:10:00.000+00:00,feeder,5,L3 Current (Min),A,4.88
939917,Medical Centre Church Road Hartshill,2024-01-27T07:10:00.000+00:00,feeder,5,L3 Current (Max),A,15.12
939917,Medical Centre Church Road Hartshill,2024-01-27T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.62
939917,Medical Centre Church Road Hartshill,2024-01-27T07:10:00.000+00:00,feeder,5,L2 Current (Min),A,10.5
939917,Medical Centre Church Road Hartshill,2024-01-27T07:10:00.000+00:00,feeder,5,L2 Current (Max),A,23.12
939917,Medical Centre Church Road Hartshill,2024-01-27T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.25
939917,Medical Centre Church Road Hartshill,2024-01-27T07:10:00.000+00:00,feeder,5,L1 Current (Min),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:10:00.000+00:00,feeder,5,L1 Current (Max),A,13.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.12
939917,Medical Centre Church Road Hartshill,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.38
939917,Medical Centre Church Road Hartshill,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97562
939917,Medical Centre Church Road Hartshill,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98914
939917,Medical Centre Church Road Hartshill,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95474
939917,Medical Centre Church Road Hartshill,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:10:00.000+00:00,feeder,4,N Current (Min),A,18.88
939917,Medical Centre Church Road Hartshill,2024-01-27T07:10:00.000+00:00,feeder,4,N Current (Max),A,53.75
939917,Medical Centre Church Road Hartshill,2024-01-27T07:10:00.000+00:00,feeder,4,N Current (RMS),A,30.88
939917,Medical Centre Church Road Hartshill,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,27.12
939917,Medical Centre Church Road Hartshill,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,74.25
939917,Medical Centre Church Road Hartshill,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.5
939917,Medical Centre Church Road Hartshill,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,13.88
939917,Medical Centre Church Road Hartshill,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,53.75
939917,Medical Centre Church Road Hartshill,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.75
939917,Medical Centre Church Road Hartshill,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,10.75
939917,Medical Centre Church Road Hartshill,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,33.88
939917,Medical Centre Church Road Hartshill,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.94
939917,Medical Centre Church Road Hartshill,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.12
939917,Medical Centre Church Road Hartshill,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.56
939917,Medical Centre Church Road Hartshill,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88138
939917,Medical Centre Church Road Hartshill,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9866
939917,Medical Centre Church Road Hartshill,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8826
939917,Medical Centre Church Road Hartshill,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:10:00.000+00:00,feeder,3,N Current (Min),A,9.38
939917,Medical Centre Church Road Hartshill,2024-01-27T07:10:00.000+00:00,feeder,3,N Current (Max),A,45.62
939917,Medical Centre Church Road Hartshill,2024-01-27T07:10:00.000+00:00,feeder,3,N Current (RMS),A,24.12
939917,Medical Centre Church Road Hartshill,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
939917,Medical Centre Church Road Hartshill,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,14.38
939917,Medical Centre Church Road Hartshill,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.75
939917,Medical Centre Church Road Hartshill,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,13.5
939917,Medical Centre Church Road Hartshill,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,52.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.38
939917,Medical Centre Church Road Hartshill,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.75
939917,Medical Centre Church Road Hartshill,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,19.62
939917,Medical Centre Church Road Hartshill,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.25
939917,Medical Centre Church Road Hartshill,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.69
939917,Medical Centre Church Road Hartshill,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.63
939917,Medical Centre Church Road Hartshill,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,32.43
939917,Medical Centre Church Road Hartshill,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.71945
939917,Medical Centre Church Road Hartshill,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86365
939917,Medical Centre Church Road Hartshill,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81045
939917,Medical Centre Church Road Hartshill,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:10:00.000+00:00,feeder,1,N Current (Min),A,29.88
939917,Medical Centre Church Road Hartshill,2024-01-27T07:10:00.000+00:00,feeder,1,N Current (Max),A,2.12
939917,Medical Centre Church Road Hartshill,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,11.5
939917,Medical Centre Church Road Hartshill,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.62
939917,Medical Centre Church Road Hartshill,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,9.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,11.12
939917,Medical Centre Church Road Hartshill,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.62
939917,Medical Centre Church Road Hartshill,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.38
939917,Medical Centre Church Road Hartshill,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.16
939917,Medical Centre Church Road Hartshill,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
939917,Medical Centre Church Road Hartshill,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.2
939917,Medical Centre Church Road Hartshill,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.14
939917,Medical Centre Church Road Hartshill,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
939917,Medical Centre Church Road Hartshill,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.47
939917,Medical Centre Church Road Hartshill,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
939917,Medical Centre Church Road Hartshill,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
939917,Medical Centre Church Road Hartshill,2024-01-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:10:00.000+00:00,busbar,,N Current (Min),A,46.88
939917,Medical Centre Church Road Hartshill,2024-01-27T07:10:00.000+00:00,busbar,,N Current (Max),A,189.5
939917,Medical Centre Church Road Hartshill,2024-01-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,58.75
939917,Medical Centre Church Road Hartshill,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (Min),A,89.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (Max),A,177.5
939917,Medical Centre Church Road Hartshill,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.88
939917,Medical Centre Church Road Hartshill,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (Min),A,107.62
939917,Medical Centre Church Road Hartshill,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (Max),A,171.5
939917,Medical Centre Church Road Hartshill,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.75
939917,Medical Centre Church Road Hartshill,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (Min),A,78.88
939917,Medical Centre Church Road Hartshill,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (Max),A,125.12
939917,Medical Centre Church Road Hartshill,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.38
939917,Medical Centre Church Road Hartshill,2024-01-27T07:10:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:10:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.88
939917,Medical Centre Church Road Hartshill,2024-01-27T07:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.94
939917,Medical Centre Church Road Hartshill,2024-01-27T07:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.62
939917,Medical Centre Church Road Hartshill,2024-01-27T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97858
939917,Medical Centre Church Road Hartshill,2024-01-27T07:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98172
939917,Medical Centre Church Road Hartshill,2024-01-27T07:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99115
939917,Medical Centre Church Road Hartshill,2024-01-27T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,14.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:00:00.000+00:00,feeder,6,N Current (Min),A,23.38
939917,Medical Centre Church Road Hartshill,2024-01-27T07:00:00.000+00:00,feeder,6,N Current (Max),A,57.5
939917,Medical Centre Church Road Hartshill,2024-01-27T07:00:00.000+00:00,feeder,6,N Current (RMS),A,29.88
939917,Medical Centre Church Road Hartshill,2024-01-27T07:00:00.000+00:00,feeder,6,L3 Current (Min),A,42.38
939917,Medical Centre Church Road Hartshill,2024-01-27T07:00:00.000+00:00,feeder,6,L3 Current (Max),A,79.88
939917,Medical Centre Church Road Hartshill,2024-01-27T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,59.25
939917,Medical Centre Church Road Hartshill,2024-01-27T07:00:00.000+00:00,feeder,6,L2 Current (Min),A,47.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:00:00.000+00:00,feeder,6,L2 Current (Max),A,75.25
939917,Medical Centre Church Road Hartshill,2024-01-27T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,58.75
939917,Medical Centre Church Road Hartshill,2024-01-27T07:00:00.000+00:00,feeder,6,L1 Current (Min),A,60.12
939917,Medical Centre Church Road Hartshill,2024-01-27T07:00:00.000+00:00,feeder,6,L1 Current (Max),A,83.5
939917,Medical Centre Church Road Hartshill,2024-01-27T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,69.12
939917,Medical Centre Church Road Hartshill,2024-01-27T07:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.69
939917,Medical Centre Church Road Hartshill,2024-01-27T07:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.75
939917,Medical Centre Church Road Hartshill,2024-01-27T07:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-58.13
939917,Medical Centre Church Road Hartshill,2024-01-27T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93869
939917,Medical Centre Church Road Hartshill,2024-01-27T07:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96564
939917,Medical Centre Church Road Hartshill,2024-01-27T07:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.56588
939917,Medical Centre Church Road Hartshill,2024-01-27T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:00:00.000+00:00,feeder,5,N Current (Min),A,9.12
939917,Medical Centre Church Road Hartshill,2024-01-27T07:00:00.000+00:00,feeder,5,N Current (Max),A,36.88
939917,Medical Centre Church Road Hartshill,2024-01-27T07:00:00.000+00:00,feeder,5,N Current (RMS),A,20.88
939917,Medical Centre Church Road Hartshill,2024-01-27T07:00:00.000+00:00,feeder,5,L3 Current (Min),A,5.5
939917,Medical Centre Church Road Hartshill,2024-01-27T07:00:00.000+00:00,feeder,5,L3 Current (Max),A,15.38
939917,Medical Centre Church Road Hartshill,2024-01-27T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.88
939917,Medical Centre Church Road Hartshill,2024-01-27T07:00:00.000+00:00,feeder,5,L2 Current (Min),A,9.38
939917,Medical Centre Church Road Hartshill,2024-01-27T07:00:00.000+00:00,feeder,5,L2 Current (Max),A,28.88
939917,Medical Centre Church Road Hartshill,2024-01-27T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,22.5
939917,Medical Centre Church Road Hartshill,2024-01-27T07:00:00.000+00:00,feeder,5,L1 Current (Min),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:00:00.000+00:00,feeder,5,L1 Current (Max),A,10.88
939917,Medical Centre Church Road Hartshill,2024-01-27T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.56
939917,Medical Centre Church Road Hartshill,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.44
939917,Medical Centre Church Road Hartshill,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.94
939917,Medical Centre Church Road Hartshill,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9779
939917,Medical Centre Church Road Hartshill,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9722
939917,Medical Centre Church Road Hartshill,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97092
939917,Medical Centre Church Road Hartshill,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:00:00.000+00:00,feeder,4,N Current (Min),A,16.62
939917,Medical Centre Church Road Hartshill,2024-01-27T07:00:00.000+00:00,feeder,4,N Current (Max),A,62.62
939917,Medical Centre Church Road Hartshill,2024-01-27T07:00:00.000+00:00,feeder,4,N Current (RMS),A,27.5
939917,Medical Centre Church Road Hartshill,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,30.38
939917,Medical Centre Church Road Hartshill,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,72.25
939917,Medical Centre Church Road Hartshill,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.88
939917,Medical Centre Church Road Hartshill,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,12.88
939917,Medical Centre Church Road Hartshill,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,40.38
939917,Medical Centre Church Road Hartshill,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.25
939917,Medical Centre Church Road Hartshill,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,16.38
939917,Medical Centre Church Road Hartshill,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,85.38
939917,Medical Centre Church Road Hartshill,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.12
939917,Medical Centre Church Road Hartshill,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.06
939917,Medical Centre Church Road Hartshill,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.81
939917,Medical Centre Church Road Hartshill,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87582
939917,Medical Centre Church Road Hartshill,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98129
939917,Medical Centre Church Road Hartshill,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87082
939917,Medical Centre Church Road Hartshill,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:00:00.000+00:00,feeder,3,N Current (Min),A,9.12
939917,Medical Centre Church Road Hartshill,2024-01-27T07:00:00.000+00:00,feeder,3,N Current (Max),A,39.5
939917,Medical Centre Church Road Hartshill,2024-01-27T07:00:00.000+00:00,feeder,3,N Current (RMS),A,17.62
939917,Medical Centre Church Road Hartshill,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.12
939917,Medical Centre Church Road Hartshill,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,12.88
939917,Medical Centre Church Road Hartshill,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.62
939917,Medical Centre Church Road Hartshill,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,13.38
939917,Medical Centre Church Road Hartshill,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,36.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.25
939917,Medical Centre Church Road Hartshill,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,11.25
939917,Medical Centre Church Road Hartshill,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.75
939917,Medical Centre Church Road Hartshill,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.31
939917,Medical Centre Church Road Hartshill,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.69
939917,Medical Centre Church Road Hartshill,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,21.31
939917,Medical Centre Church Road Hartshill,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74505
939917,Medical Centre Church Road Hartshill,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86191
939917,Medical Centre Church Road Hartshill,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85013
939917,Medical Centre Church Road Hartshill,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:00:00.000+00:00,feeder,1,N Current (Min),A,26.12
939917,Medical Centre Church Road Hartshill,2024-01-27T07:00:00.000+00:00,feeder,1,N Current (Max),A,3.88
939917,Medical Centre Church Road Hartshill,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,13.38
939917,Medical Centre Church Road Hartshill,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.12
939917,Medical Centre Church Road Hartshill,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.62
939917,Medical Centre Church Road Hartshill,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,8.5
939917,Medical Centre Church Road Hartshill,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,9.62
939917,Medical Centre Church Road Hartshill,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.83
939917,Medical Centre Church Road Hartshill,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
939917,Medical Centre Church Road Hartshill,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
939917,Medical Centre Church Road Hartshill,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
939917,Medical Centre Church Road Hartshill,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
939917,Medical Centre Church Road Hartshill,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
939917,Medical Centre Church Road Hartshill,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.56
939917,Medical Centre Church Road Hartshill,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
939917,Medical Centre Church Road Hartshill,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
939917,Medical Centre Church Road Hartshill,2024-01-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:00:00.000+00:00,busbar,,N Current (Min),A,42.38
939917,Medical Centre Church Road Hartshill,2024-01-27T07:00:00.000+00:00,busbar,,N Current (Max),A,156.5
939917,Medical Centre Church Road Hartshill,2024-01-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,51.88
939917,Medical Centre Church Road Hartshill,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (Min),A,94.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (Max),A,166.62
939917,Medical Centre Church Road Hartshill,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.88
939917,Medical Centre Church Road Hartshill,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (Min),A,92.25
939917,Medical Centre Church Road Hartshill,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (Max),A,155.5
939917,Medical Centre Church Road Hartshill,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.62
939917,Medical Centre Church Road Hartshill,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (Min),A,89.75
939917,Medical Centre Church Road Hartshill,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (Max),A,160.38
939917,Medical Centre Church Road Hartshill,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.62
939917,Medical Centre Church Road Hartshill,2024-01-27T07:00:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T07:00:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.5
939917,Medical Centre Church Road Hartshill,2024-01-27T06:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.44
939917,Medical Centre Church Road Hartshill,2024-01-27T06:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.31
939917,Medical Centre Church Road Hartshill,2024-01-27T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97473
939917,Medical Centre Church Road Hartshill,2024-01-27T06:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98175
939917,Medical Centre Church Road Hartshill,2024-01-27T06:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99106
939917,Medical Centre Church Road Hartshill,2024-01-27T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:50:00.000+00:00,feeder,6,N Current (Min),A,22.75
939917,Medical Centre Church Road Hartshill,2024-01-27T06:50:00.000+00:00,feeder,6,N Current (Max),A,74.5
939917,Medical Centre Church Road Hartshill,2024-01-27T06:50:00.000+00:00,feeder,6,N Current (RMS),A,31.75
939917,Medical Centre Church Road Hartshill,2024-01-27T06:50:00.000+00:00,feeder,6,L3 Current (Min),A,45.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:50:00.000+00:00,feeder,6,L3 Current (Max),A,94.88
939917,Medical Centre Church Road Hartshill,2024-01-27T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,52.25
939917,Medical Centre Church Road Hartshill,2024-01-27T06:50:00.000+00:00,feeder,6,L2 Current (Min),A,47.38
939917,Medical Centre Church Road Hartshill,2024-01-27T06:50:00.000+00:00,feeder,6,L2 Current (Max),A,80.38
939917,Medical Centre Church Road Hartshill,2024-01-27T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,63.38
939917,Medical Centre Church Road Hartshill,2024-01-27T06:50:00.000+00:00,feeder,6,L1 Current (Min),A,53.12
939917,Medical Centre Church Road Hartshill,2024-01-27T06:50:00.000+00:00,feeder,6,L1 Current (Max),A,84.75
939917,Medical Centre Church Road Hartshill,2024-01-27T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,66.25
939917,Medical Centre Church Road Hartshill,2024-01-27T06:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.63
939917,Medical Centre Church Road Hartshill,2024-01-27T06:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.44
939917,Medical Centre Church Road Hartshill,2024-01-27T06:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-53.75
939917,Medical Centre Church Road Hartshill,2024-01-27T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93408
939917,Medical Centre Church Road Hartshill,2024-01-27T06:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80673
939917,Medical Centre Church Road Hartshill,2024-01-27T06:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.56732
939917,Medical Centre Church Road Hartshill,2024-01-27T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:50:00.000+00:00,feeder,5,N Current (Min),A,4.38
939917,Medical Centre Church Road Hartshill,2024-01-27T06:50:00.000+00:00,feeder,5,N Current (Max),A,65.5
939917,Medical Centre Church Road Hartshill,2024-01-27T06:50:00.000+00:00,feeder,5,N Current (RMS),A,7.75
939917,Medical Centre Church Road Hartshill,2024-01-27T06:50:00.000+00:00,feeder,5,L3 Current (Min),A,5.75
939917,Medical Centre Church Road Hartshill,2024-01-27T06:50:00.000+00:00,feeder,5,L3 Current (Max),A,22.25
939917,Medical Centre Church Road Hartshill,2024-01-27T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.38
939917,Medical Centre Church Road Hartshill,2024-01-27T06:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-27T06:50:00.000+00:00,feeder,5,L2 Current (Max),A,23.12
939917,Medical Centre Church Road Hartshill,2024-01-27T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,7.12
939917,Medical Centre Church Road Hartshill,2024-01-27T06:50:00.000+00:00,feeder,5,L1 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-27T06:50:00.000+00:00,feeder,5,L1 Current (Max),A,21.88
939917,Medical Centre Church Road Hartshill,2024-01-27T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,12.37
939917,Medical Centre Church Road Hartshill,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.13
939917,Medical Centre Church Road Hartshill,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.13
939917,Medical Centre Church Road Hartshill,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98352
939917,Medical Centre Church Road Hartshill,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96887
939917,Medical Centre Church Road Hartshill,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9761
939917,Medical Centre Church Road Hartshill,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:50:00.000+00:00,feeder,4,N Current (Min),A,18.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:50:00.000+00:00,feeder,4,N Current (Max),A,69.88
939917,Medical Centre Church Road Hartshill,2024-01-27T06:50:00.000+00:00,feeder,4,N Current (RMS),A,25.62
939917,Medical Centre Church Road Hartshill,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,32.5
939917,Medical Centre Church Road Hartshill,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,63.62
939917,Medical Centre Church Road Hartshill,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.38
939917,Medical Centre Church Road Hartshill,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,12.25
939917,Medical Centre Church Road Hartshill,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,25.38
939917,Medical Centre Church Road Hartshill,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.38
939917,Medical Centre Church Road Hartshill,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,9.62
939917,Medical Centre Church Road Hartshill,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,76.88
939917,Medical Centre Church Road Hartshill,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.25
939917,Medical Centre Church Road Hartshill,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.63
939917,Medical Centre Church Road Hartshill,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.5
939917,Medical Centre Church Road Hartshill,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.5
939917,Medical Centre Church Road Hartshill,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86236
939917,Medical Centre Church Road Hartshill,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98547
939917,Medical Centre Church Road Hartshill,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89392
939917,Medical Centre Church Road Hartshill,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:50:00.000+00:00,feeder,3,N Current (Min),A,11.88
939917,Medical Centre Church Road Hartshill,2024-01-27T06:50:00.000+00:00,feeder,3,N Current (Max),A,61.12
939917,Medical Centre Church Road Hartshill,2024-01-27T06:50:00.000+00:00,feeder,3,N Current (RMS),A,19.88
939917,Medical Centre Church Road Hartshill,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.5
939917,Medical Centre Church Road Hartshill,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,20.75
939917,Medical Centre Church Road Hartshill,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
939917,Medical Centre Church Road Hartshill,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.25
939917,Medical Centre Church Road Hartshill,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,43.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.62
939917,Medical Centre Church Road Hartshill,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
939917,Medical Centre Church Road Hartshill,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,18.62
939917,Medical Centre Church Road Hartshill,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.12
939917,Medical Centre Church Road Hartshill,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-48.88
939917,Medical Centre Church Road Hartshill,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
939917,Medical Centre Church Road Hartshill,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.43
939917,Medical Centre Church Road Hartshill,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.70486
939917,Medical Centre Church Road Hartshill,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94675
939917,Medical Centre Church Road Hartshill,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87396
939917,Medical Centre Church Road Hartshill,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:50:00.000+00:00,feeder,1,N Current (Min),A,50.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:50:00.000+00:00,feeder,1,N Current (Max),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,15.88
939917,Medical Centre Church Road Hartshill,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,15.62
939917,Medical Centre Church Road Hartshill,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,18.5
939917,Medical Centre Church Road Hartshill,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.56
939917,Medical Centre Church Road Hartshill,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
939917,Medical Centre Church Road Hartshill,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
939917,Medical Centre Church Road Hartshill,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.56
939917,Medical Centre Church Road Hartshill,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.81
939917,Medical Centre Church Road Hartshill,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
939917,Medical Centre Church Road Hartshill,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.86
939917,Medical Centre Church Road Hartshill,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
939917,Medical Centre Church Road Hartshill,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
