Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:50:00.000+00:00,busbar,,N Current (Min),A,40.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:50:00.000+00:00,busbar,,N Current (Max),A,305.62
939917,Medical Centre Church Road Hartshill,2024-01-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,45.75
939917,Medical Centre Church Road Hartshill,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (Min),A,94.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (Max),A,146.62
939917,Medical Centre Church Road Hartshill,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.38
939917,Medical Centre Church Road Hartshill,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (Min),A,88.5
939917,Medical Centre Church Road Hartshill,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (Max),A,149.25
939917,Medical Centre Church Road Hartshill,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.75
939917,Medical Centre Church Road Hartshill,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (Min),A,82.5
939917,Medical Centre Church Road Hartshill,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (Max),A,143.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.25
939917,Medical Centre Church Road Hartshill,2024-01-27T06:50:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:50:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.25
939917,Medical Centre Church Road Hartshill,2024-01-27T06:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.44
939917,Medical Centre Church Road Hartshill,2024-01-27T06:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.5
939917,Medical Centre Church Road Hartshill,2024-01-27T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97855
939917,Medical Centre Church Road Hartshill,2024-01-27T06:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97742
939917,Medical Centre Church Road Hartshill,2024-01-27T06:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99469
939917,Medical Centre Church Road Hartshill,2024-01-27T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,14.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,20.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:40:00.000+00:00,feeder,6,N Current (Min),A,24.88
939917,Medical Centre Church Road Hartshill,2024-01-27T06:40:00.000+00:00,feeder,6,N Current (Max),A,53.62
939917,Medical Centre Church Road Hartshill,2024-01-27T06:40:00.000+00:00,feeder,6,N Current (RMS),A,37.75
939917,Medical Centre Church Road Hartshill,2024-01-27T06:40:00.000+00:00,feeder,6,L3 Current (Min),A,50.38
939917,Medical Centre Church Road Hartshill,2024-01-27T06:40:00.000+00:00,feeder,6,L3 Current (Max),A,73.88
939917,Medical Centre Church Road Hartshill,2024-01-27T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,57.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:40:00.000+00:00,feeder,6,L2 Current (Min),A,44.75
939917,Medical Centre Church Road Hartshill,2024-01-27T06:40:00.000+00:00,feeder,6,L2 Current (Max),A,69.12
939917,Medical Centre Church Road Hartshill,2024-01-27T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,55.12
939917,Medical Centre Church Road Hartshill,2024-01-27T06:40:00.000+00:00,feeder,6,L1 Current (Min),A,63.12
939917,Medical Centre Church Road Hartshill,2024-01-27T06:40:00.000+00:00,feeder,6,L1 Current (Max),A,95.62
939917,Medical Centre Church Road Hartshill,2024-01-27T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,81.25
939917,Medical Centre Church Road Hartshill,2024-01-27T06:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.31
939917,Medical Centre Church Road Hartshill,2024-01-27T06:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-54.37
939917,Medical Centre Church Road Hartshill,2024-01-27T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93915
939917,Medical Centre Church Road Hartshill,2024-01-27T06:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96286
939917,Medical Centre Church Road Hartshill,2024-01-27T06:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.55972
939917,Medical Centre Church Road Hartshill,2024-01-27T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:40:00.000+00:00,feeder,5,N Current (Min),A,5.88
939917,Medical Centre Church Road Hartshill,2024-01-27T06:40:00.000+00:00,feeder,5,N Current (Max),A,47.25
939917,Medical Centre Church Road Hartshill,2024-01-27T06:40:00.000+00:00,feeder,5,N Current (RMS),A,16.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:40:00.000+00:00,feeder,5,L3 Current (Min),A,3.62
939917,Medical Centre Church Road Hartshill,2024-01-27T06:40:00.000+00:00,feeder,5,L3 Current (Max),A,16.62
939917,Medical Centre Church Road Hartshill,2024-01-27T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.25
939917,Medical Centre Church Road Hartshill,2024-01-27T06:40:00.000+00:00,feeder,5,L2 Current (Min),A,5.5
939917,Medical Centre Church Road Hartshill,2024-01-27T06:40:00.000+00:00,feeder,5,L2 Current (Max),A,26.62
939917,Medical Centre Church Road Hartshill,2024-01-27T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.88
939917,Medical Centre Church Road Hartshill,2024-01-27T06:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-27T06:40:00.000+00:00,feeder,5,L1 Current (Max),A,13.88
939917,Medical Centre Church Road Hartshill,2024-01-27T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,13.19
939917,Medical Centre Church Road Hartshill,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.25
939917,Medical Centre Church Road Hartshill,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.56
939917,Medical Centre Church Road Hartshill,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96493
939917,Medical Centre Church Road Hartshill,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9624
939917,Medical Centre Church Road Hartshill,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95004
939917,Medical Centre Church Road Hartshill,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:40:00.000+00:00,feeder,4,N Current (Min),A,20.5
939917,Medical Centre Church Road Hartshill,2024-01-27T06:40:00.000+00:00,feeder,4,N Current (Max),A,69.5
939917,Medical Centre Church Road Hartshill,2024-01-27T06:40:00.000+00:00,feeder,4,N Current (RMS),A,33.38
939917,Medical Centre Church Road Hartshill,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,33.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,78.88
939917,Medical Centre Church Road Hartshill,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.5
939917,Medical Centre Church Road Hartshill,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,12.88
939917,Medical Centre Church Road Hartshill,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,21.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.25
939917,Medical Centre Church Road Hartshill,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,8.88
939917,Medical Centre Church Road Hartshill,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,26.88
939917,Medical Centre Church Road Hartshill,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.88
939917,Medical Centre Church Road Hartshill,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.19
939917,Medical Centre Church Road Hartshill,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.75
939917,Medical Centre Church Road Hartshill,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88495
939917,Medical Centre Church Road Hartshill,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97092
939917,Medical Centre Church Road Hartshill,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90716
939917,Medical Centre Church Road Hartshill,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:40:00.000+00:00,feeder,3,N Current (Min),A,7.88
939917,Medical Centre Church Road Hartshill,2024-01-27T06:40:00.000+00:00,feeder,3,N Current (Max),A,37.38
939917,Medical Centre Church Road Hartshill,2024-01-27T06:40:00.000+00:00,feeder,3,N Current (RMS),A,13.12
939917,Medical Centre Church Road Hartshill,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
939917,Medical Centre Church Road Hartshill,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,16.88
939917,Medical Centre Church Road Hartshill,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.12
939917,Medical Centre Church Road Hartshill,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,29.88
939917,Medical Centre Church Road Hartshill,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
939917,Medical Centre Church Road Hartshill,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
939917,Medical Centre Church Road Hartshill,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,13.75
939917,Medical Centre Church Road Hartshill,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.25
939917,Medical Centre Church Road Hartshill,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.62
939917,Medical Centre Church Road Hartshill,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.13
939917,Medical Centre Church Road Hartshill,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74774
939917,Medical Centre Church Road Hartshill,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90756
939917,Medical Centre Church Road Hartshill,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91183
939917,Medical Centre Church Road Hartshill,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:40:00.000+00:00,feeder,1,N Current (Min),A,31.62
939917,Medical Centre Church Road Hartshill,2024-01-27T06:40:00.000+00:00,feeder,1,N Current (Max),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,11.75
939917,Medical Centre Church Road Hartshill,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.62
939917,Medical Centre Church Road Hartshill,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,9.5
939917,Medical Centre Church Road Hartshill,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,11.38
939917,Medical Centre Church Road Hartshill,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.92
939917,Medical Centre Church Road Hartshill,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.94
939917,Medical Centre Church Road Hartshill,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
939917,Medical Centre Church Road Hartshill,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.94
939917,Medical Centre Church Road Hartshill,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.94
939917,Medical Centre Church Road Hartshill,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
939917,Medical Centre Church Road Hartshill,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
939917,Medical Centre Church Road Hartshill,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.47
939917,Medical Centre Church Road Hartshill,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
939917,Medical Centre Church Road Hartshill,2024-01-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:40:00.000+00:00,busbar,,N Current (Min),A,41.38
939917,Medical Centre Church Road Hartshill,2024-01-27T06:40:00.000+00:00,busbar,,N Current (Max),A,193.62
939917,Medical Centre Church Road Hartshill,2024-01-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,47.25
939917,Medical Centre Church Road Hartshill,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (Min),A,97.25
939917,Medical Centre Church Road Hartshill,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (Max),A,145.5
939917,Medical Centre Church Road Hartshill,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.88
939917,Medical Centre Church Road Hartshill,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (Min),A,86.75
939917,Medical Centre Church Road Hartshill,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (Max),A,127.88
939917,Medical Centre Church Road Hartshill,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (Min),A,89.38
939917,Medical Centre Church Road Hartshill,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (Max),A,137.25
939917,Medical Centre Church Road Hartshill,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.88
939917,Medical Centre Church Road Hartshill,2024-01-27T06:40:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:40:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.12
939917,Medical Centre Church Road Hartshill,2024-01-27T06:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.5
939917,Medical Centre Church Road Hartshill,2024-01-27T06:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.25
939917,Medical Centre Church Road Hartshill,2024-01-27T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9758
939917,Medical Centre Church Road Hartshill,2024-01-27T06:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97784
939917,Medical Centre Church Road Hartshill,2024-01-27T06:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.995
939917,Medical Centre Church Road Hartshill,2024-01-27T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,22.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:30:00.000+00:00,feeder,6,N Current (Min),A,36.5
939917,Medical Centre Church Road Hartshill,2024-01-27T06:30:00.000+00:00,feeder,6,N Current (Max),A,70.12
939917,Medical Centre Church Road Hartshill,2024-01-27T06:30:00.000+00:00,feeder,6,N Current (RMS),A,48.12
939917,Medical Centre Church Road Hartshill,2024-01-27T06:30:00.000+00:00,feeder,6,L3 Current (Min),A,46.62
939917,Medical Centre Church Road Hartshill,2024-01-27T06:30:00.000+00:00,feeder,6,L3 Current (Max),A,73.5
939917,Medical Centre Church Road Hartshill,2024-01-27T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,52.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:30:00.000+00:00,feeder,6,L2 Current (Min),A,39.62
939917,Medical Centre Church Road Hartshill,2024-01-27T06:30:00.000+00:00,feeder,6,L2 Current (Max),A,64.62
939917,Medical Centre Church Road Hartshill,2024-01-27T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,51.5
939917,Medical Centre Church Road Hartshill,2024-01-27T06:30:00.000+00:00,feeder,6,L1 Current (Min),A,85.5
939917,Medical Centre Church Road Hartshill,2024-01-27T06:30:00.000+00:00,feeder,6,L1 Current (Max),A,98.5
939917,Medical Centre Church Road Hartshill,2024-01-27T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,89.62
939917,Medical Centre Church Road Hartshill,2024-01-27T06:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.37
939917,Medical Centre Church Road Hartshill,2024-01-27T06:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.62
939917,Medical Centre Church Road Hartshill,2024-01-27T06:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-72.19
939917,Medical Centre Church Road Hartshill,2024-01-27T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92981
939917,Medical Centre Church Road Hartshill,2024-01-27T06:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96551
939917,Medical Centre Church Road Hartshill,2024-01-27T06:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.4887
939917,Medical Centre Church Road Hartshill,2024-01-27T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:30:00.000+00:00,feeder,5,N Current (Min),A,11.75
939917,Medical Centre Church Road Hartshill,2024-01-27T06:30:00.000+00:00,feeder,5,N Current (Max),A,50.12
939917,Medical Centre Church Road Hartshill,2024-01-27T06:30:00.000+00:00,feeder,5,N Current (RMS),A,17.25
939917,Medical Centre Church Road Hartshill,2024-01-27T06:30:00.000+00:00,feeder,5,L3 Current (Min),A,5.38
939917,Medical Centre Church Road Hartshill,2024-01-27T06:30:00.000+00:00,feeder,5,L3 Current (Max),A,14.25
939917,Medical Centre Church Road Hartshill,2024-01-27T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.12
939917,Medical Centre Church Road Hartshill,2024-01-27T06:30:00.000+00:00,feeder,5,L2 Current (Min),A,13.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:30:00.000+00:00,feeder,5,L2 Current (Max),A,35.88
939917,Medical Centre Church Road Hartshill,2024-01-27T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.38
939917,Medical Centre Church Road Hartshill,2024-01-27T06:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.38
939917,Medical Centre Church Road Hartshill,2024-01-27T06:30:00.000+00:00,feeder,5,L1 Current (Max),A,13.75
939917,Medical Centre Church Road Hartshill,2024-01-27T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,13.5
939917,Medical Centre Church Road Hartshill,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.69
939917,Medical Centre Church Road Hartshill,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.94
939917,Medical Centre Church Road Hartshill,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97214
939917,Medical Centre Church Road Hartshill,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95013
939917,Medical Centre Church Road Hartshill,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94476
939917,Medical Centre Church Road Hartshill,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:30:00.000+00:00,feeder,4,N Current (Min),A,16.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:30:00.000+00:00,feeder,4,N Current (Max),A,75.25
939917,Medical Centre Church Road Hartshill,2024-01-27T06:30:00.000+00:00,feeder,4,N Current (RMS),A,29.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,32.38
939917,Medical Centre Church Road Hartshill,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,83.12
939917,Medical Centre Church Road Hartshill,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.62
939917,Medical Centre Church Road Hartshill,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,12.25
939917,Medical Centre Church Road Hartshill,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,20.88
939917,Medical Centre Church Road Hartshill,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
939917,Medical Centre Church Road Hartshill,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,14.25
939917,Medical Centre Church Road Hartshill,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,72.12
939917,Medical Centre Church Road Hartshill,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.12
939917,Medical Centre Church Road Hartshill,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.31
939917,Medical Centre Church Road Hartshill,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.06
939917,Medical Centre Church Road Hartshill,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.87
939917,Medical Centre Church Road Hartshill,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86416
939917,Medical Centre Church Road Hartshill,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98242
939917,Medical Centre Church Road Hartshill,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91321
939917,Medical Centre Church Road Hartshill,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:30:00.000+00:00,feeder,3,N Current (Min),A,7.75
939917,Medical Centre Church Road Hartshill,2024-01-27T06:30:00.000+00:00,feeder,3,N Current (Max),A,39.25
939917,Medical Centre Church Road Hartshill,2024-01-27T06:30:00.000+00:00,feeder,3,N Current (RMS),A,15.62
939917,Medical Centre Church Road Hartshill,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
939917,Medical Centre Church Road Hartshill,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,15.12
939917,Medical Centre Church Road Hartshill,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.88
939917,Medical Centre Church Road Hartshill,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.88
939917,Medical Centre Church Road Hartshill,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,35.75
939917,Medical Centre Church Road Hartshill,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.38
939917,Medical Centre Church Road Hartshill,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
939917,Medical Centre Church Road Hartshill,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,14.88
939917,Medical Centre Church Road Hartshill,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
939917,Medical Centre Church Road Hartshill,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-42.56
939917,Medical Centre Church Road Hartshill,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.81
939917,Medical Centre Church Road Hartshill,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.13
939917,Medical Centre Church Road Hartshill,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75463
939917,Medical Centre Church Road Hartshill,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86368
939917,Medical Centre Church Road Hartshill,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88336
939917,Medical Centre Church Road Hartshill,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:30:00.000+00:00,feeder,1,N Current (Min),A,30.75
939917,Medical Centre Church Road Hartshill,2024-01-27T06:30:00.000+00:00,feeder,1,N Current (Max),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,9.75
939917,Medical Centre Church Road Hartshill,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.62
939917,Medical Centre Church Road Hartshill,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,9.25
939917,Medical Centre Church Road Hartshill,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,11.75
939917,Medical Centre Church Road Hartshill,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.77
939917,Medical Centre Church Road Hartshill,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
939917,Medical Centre Church Road Hartshill,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
939917,Medical Centre Church Road Hartshill,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.67
939917,Medical Centre Church Road Hartshill,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.94
939917,Medical Centre Church Road Hartshill,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
939917,Medical Centre Church Road Hartshill,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
939917,Medical Centre Church Road Hartshill,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
939917,Medical Centre Church Road Hartshill,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
939917,Medical Centre Church Road Hartshill,2024-01-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:30:00.000+00:00,busbar,,N Current (Min),A,42.25
939917,Medical Centre Church Road Hartshill,2024-01-27T06:30:00.000+00:00,busbar,,N Current (Max),A,194.62
939917,Medical Centre Church Road Hartshill,2024-01-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,49.38
939917,Medical Centre Church Road Hartshill,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (Min),A,94.38
939917,Medical Centre Church Road Hartshill,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (Max),A,147.75
939917,Medical Centre Church Road Hartshill,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (Min),A,86.88
939917,Medical Centre Church Road Hartshill,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (Max),A,135.12
939917,Medical Centre Church Road Hartshill,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.88
939917,Medical Centre Church Road Hartshill,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (Min),A,103.12
939917,Medical Centre Church Road Hartshill,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (Max),A,167.25
939917,Medical Centre Church Road Hartshill,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.12
939917,Medical Centre Church Road Hartshill,2024-01-27T06:30:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:30:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.69
939917,Medical Centre Church Road Hartshill,2024-01-27T06:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.13
939917,Medical Centre Church Road Hartshill,2024-01-27T06:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.38
939917,Medical Centre Church Road Hartshill,2024-01-27T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97082
939917,Medical Centre Church Road Hartshill,2024-01-27T06:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97092
939917,Medical Centre Church Road Hartshill,2024-01-27T06:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99554
939917,Medical Centre Church Road Hartshill,2024-01-27T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,21.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:20:00.000+00:00,feeder,6,N Current (Min),A,33.25
939917,Medical Centre Church Road Hartshill,2024-01-27T06:20:00.000+00:00,feeder,6,N Current (Max),A,67.88
939917,Medical Centre Church Road Hartshill,2024-01-27T06:20:00.000+00:00,feeder,6,N Current (RMS),A,48.12
939917,Medical Centre Church Road Hartshill,2024-01-27T06:20:00.000+00:00,feeder,6,L3 Current (Min),A,43.38
939917,Medical Centre Church Road Hartshill,2024-01-27T06:20:00.000+00:00,feeder,6,L3 Current (Max),A,58.62
939917,Medical Centre Church Road Hartshill,2024-01-27T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,46.88
939917,Medical Centre Church Road Hartshill,2024-01-27T06:20:00.000+00:00,feeder,6,L2 Current (Min),A,41.5
939917,Medical Centre Church Road Hartshill,2024-01-27T06:20:00.000+00:00,feeder,6,L2 Current (Max),A,66.62
939917,Medical Centre Church Road Hartshill,2024-01-27T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,49.88
939917,Medical Centre Church Road Hartshill,2024-01-27T06:20:00.000+00:00,feeder,6,L1 Current (Min),A,76.5
939917,Medical Centre Church Road Hartshill,2024-01-27T06:20:00.000+00:00,feeder,6,L1 Current (Max),A,107.62
939917,Medical Centre Church Road Hartshill,2024-01-27T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,85.12
939917,Medical Centre Church Road Hartshill,2024-01-27T06:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.44
939917,Medical Centre Church Road Hartshill,2024-01-27T06:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.12
939917,Medical Centre Church Road Hartshill,2024-01-27T06:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-53.06
939917,Medical Centre Church Road Hartshill,2024-01-27T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93591
939917,Medical Centre Church Road Hartshill,2024-01-27T06:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97018
939917,Medical Centre Church Road Hartshill,2024-01-27T06:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.50973
939917,Medical Centre Church Road Hartshill,2024-01-27T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:20:00.000+00:00,feeder,5,N Current (Min),A,15.25
939917,Medical Centre Church Road Hartshill,2024-01-27T06:20:00.000+00:00,feeder,5,N Current (Max),A,45.5
939917,Medical Centre Church Road Hartshill,2024-01-27T06:20:00.000+00:00,feeder,5,N Current (RMS),A,26.62
939917,Medical Centre Church Road Hartshill,2024-01-27T06:20:00.000+00:00,feeder,5,L3 Current (Min),A,5.75
939917,Medical Centre Church Road Hartshill,2024-01-27T06:20:00.000+00:00,feeder,5,L3 Current (Max),A,13.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.25
939917,Medical Centre Church Road Hartshill,2024-01-27T06:20:00.000+00:00,feeder,5,L2 Current (Min),A,19.88
939917,Medical Centre Church Road Hartshill,2024-01-27T06:20:00.000+00:00,feeder,5,L2 Current (Max),A,33.5
939917,Medical Centre Church Road Hartshill,2024-01-27T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,27.88
939917,Medical Centre Church Road Hartshill,2024-01-27T06:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-27T06:20:00.000+00:00,feeder,5,L1 Current (Max),A,11.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,14.81
939917,Medical Centre Church Road Hartshill,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.81
939917,Medical Centre Church Road Hartshill,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.56
939917,Medical Centre Church Road Hartshill,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97201
939917,Medical Centre Church Road Hartshill,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96283
939917,Medical Centre Church Road Hartshill,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94659
939917,Medical Centre Church Road Hartshill,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:20:00.000+00:00,feeder,4,N Current (Min),A,12.5
939917,Medical Centre Church Road Hartshill,2024-01-27T06:20:00.000+00:00,feeder,4,N Current (Max),A,72.62
939917,Medical Centre Church Road Hartshill,2024-01-27T06:20:00.000+00:00,feeder,4,N Current (RMS),A,27.25
939917,Medical Centre Church Road Hartshill,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,29.88
939917,Medical Centre Church Road Hartshill,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,82.75
939917,Medical Centre Church Road Hartshill,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.62
939917,Medical Centre Church Road Hartshill,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,12.25
939917,Medical Centre Church Road Hartshill,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,29.62
939917,Medical Centre Church Road Hartshill,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.88
939917,Medical Centre Church Road Hartshill,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,13.5
939917,Medical Centre Church Road Hartshill,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,24.88
939917,Medical Centre Church Road Hartshill,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.12
939917,Medical Centre Church Road Hartshill,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.81
939917,Medical Centre Church Road Hartshill,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.06
939917,Medical Centre Church Road Hartshill,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.44
939917,Medical Centre Church Road Hartshill,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85464
939917,Medical Centre Church Road Hartshill,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98788
939917,Medical Centre Church Road Hartshill,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90475
