Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:20:00.000+00:00,feeder,3,N Current (Min),A,9.5
939917,Medical Centre Church Road Hartshill,2024-01-27T06:20:00.000+00:00,feeder,3,N Current (Max),A,43.62
939917,Medical Centre Church Road Hartshill,2024-01-27T06:20:00.000+00:00,feeder,3,N Current (RMS),A,16.38
939917,Medical Centre Church Road Hartshill,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.88
939917,Medical Centre Church Road Hartshill,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,16.12
939917,Medical Centre Church Road Hartshill,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.38
939917,Medical Centre Church Road Hartshill,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,14.38
939917,Medical Centre Church Road Hartshill,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,36.75
939917,Medical Centre Church Road Hartshill,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.12
939917,Medical Centre Church Road Hartshill,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
939917,Medical Centre Church Road Hartshill,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,15.12
939917,Medical Centre Church Road Hartshill,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.38
939917,Medical Centre Church Road Hartshill,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.38
939917,Medical Centre Church Road Hartshill,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.44
939917,Medical Centre Church Road Hartshill,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,21.94
939917,Medical Centre Church Road Hartshill,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86715
939917,Medical Centre Church Road Hartshill,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86462
939917,Medical Centre Church Road Hartshill,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85931
939917,Medical Centre Church Road Hartshill,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:20:00.000+00:00,feeder,1,N Current (Min),A,26.25
939917,Medical Centre Church Road Hartshill,2024-01-27T06:20:00.000+00:00,feeder,1,N Current (Max),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,8.62
939917,Medical Centre Church Road Hartshill,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,7.88
939917,Medical Centre Church Road Hartshill,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,10.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.88
939917,Medical Centre Church Road Hartshill,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.16
939917,Medical Centre Church Road Hartshill,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
939917,Medical Centre Church Road Hartshill,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.55
939917,Medical Centre Church Road Hartshill,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.89
939917,Medical Centre Church Road Hartshill,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
939917,Medical Centre Church Road Hartshill,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.14
939917,Medical Centre Church Road Hartshill,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.33
939917,Medical Centre Church Road Hartshill,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
939917,Medical Centre Church Road Hartshill,2024-01-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:20:00.000+00:00,busbar,,N Current (Min),A,40.38
939917,Medical Centre Church Road Hartshill,2024-01-27T06:20:00.000+00:00,busbar,,N Current (Max),A,167.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
939917,Medical Centre Church Road Hartshill,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (Min),A,88.12
939917,Medical Centre Church Road Hartshill,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (Max),A,141.88
939917,Medical Centre Church Road Hartshill,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.75
939917,Medical Centre Church Road Hartshill,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (Min),A,98.5
939917,Medical Centre Church Road Hartshill,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (Max),A,144.5
939917,Medical Centre Church Road Hartshill,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.25
939917,Medical Centre Church Road Hartshill,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (Min),A,99.88
939917,Medical Centre Church Road Hartshill,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (Max),A,131.88
939917,Medical Centre Church Road Hartshill,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.75
939917,Medical Centre Church Road Hartshill,2024-01-27T06:20:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:20:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.94
939917,Medical Centre Church Road Hartshill,2024-01-27T06:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.87
939917,Medical Centre Church Road Hartshill,2024-01-27T06:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.25
939917,Medical Centre Church Road Hartshill,2024-01-27T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97433
939917,Medical Centre Church Road Hartshill,2024-01-27T06:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96936
939917,Medical Centre Church Road Hartshill,2024-01-27T06:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98865
939917,Medical Centre Church Road Hartshill,2024-01-27T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:10:00.000+00:00,feeder,6,N Current (Min),A,22.62
939917,Medical Centre Church Road Hartshill,2024-01-27T06:10:00.000+00:00,feeder,6,N Current (Max),A,49.75
939917,Medical Centre Church Road Hartshill,2024-01-27T06:10:00.000+00:00,feeder,6,N Current (RMS),A,30.38
939917,Medical Centre Church Road Hartshill,2024-01-27T06:10:00.000+00:00,feeder,6,L3 Current (Min),A,43.75
939917,Medical Centre Church Road Hartshill,2024-01-27T06:10:00.000+00:00,feeder,6,L3 Current (Max),A,56.75
939917,Medical Centre Church Road Hartshill,2024-01-27T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,48.12
939917,Medical Centre Church Road Hartshill,2024-01-27T06:10:00.000+00:00,feeder,6,L2 Current (Min),A,41.12
939917,Medical Centre Church Road Hartshill,2024-01-27T06:10:00.000+00:00,feeder,6,L2 Current (Max),A,76.38
939917,Medical Centre Church Road Hartshill,2024-01-27T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,51.12
939917,Medical Centre Church Road Hartshill,2024-01-27T06:10:00.000+00:00,feeder,6,L1 Current (Min),A,47.38
939917,Medical Centre Church Road Hartshill,2024-01-27T06:10:00.000+00:00,feeder,6,L1 Current (Max),A,79.62
939917,Medical Centre Church Road Hartshill,2024-01-27T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,56.5
939917,Medical Centre Church Road Hartshill,2024-01-27T06:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.5
939917,Medical Centre Church Road Hartshill,2024-01-27T06:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.5
939917,Medical Centre Church Road Hartshill,2024-01-27T06:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-74.88
939917,Medical Centre Church Road Hartshill,2024-01-27T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94195
939917,Medical Centre Church Road Hartshill,2024-01-27T06:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96716
939917,Medical Centre Church Road Hartshill,2024-01-27T06:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.23119
939917,Medical Centre Church Road Hartshill,2024-01-27T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:10:00.000+00:00,feeder,5,N Current (Min),A,9.62
939917,Medical Centre Church Road Hartshill,2024-01-27T06:10:00.000+00:00,feeder,5,N Current (Max),A,46.75
939917,Medical Centre Church Road Hartshill,2024-01-27T06:10:00.000+00:00,feeder,5,N Current (RMS),A,20.38
939917,Medical Centre Church Road Hartshill,2024-01-27T06:10:00.000+00:00,feeder,5,L3 Current (Min),A,6.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:10:00.000+00:00,feeder,5,L3 Current (Max),A,13.25
939917,Medical Centre Church Road Hartshill,2024-01-27T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.62
939917,Medical Centre Church Road Hartshill,2024-01-27T06:10:00.000+00:00,feeder,5,L2 Current (Min),A,10.62
939917,Medical Centre Church Road Hartshill,2024-01-27T06:10:00.000+00:00,feeder,5,L2 Current (Max),A,31.5
939917,Medical Centre Church Road Hartshill,2024-01-27T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.75
939917,Medical Centre Church Road Hartshill,2024-01-27T06:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.62
939917,Medical Centre Church Road Hartshill,2024-01-27T06:10:00.000+00:00,feeder,5,L1 Current (Max),A,10.88
939917,Medical Centre Church Road Hartshill,2024-01-27T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.38
939917,Medical Centre Church Road Hartshill,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.5
939917,Medical Centre Church Road Hartshill,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.38
939917,Medical Centre Church Road Hartshill,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96875
939917,Medical Centre Church Road Hartshill,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97891
939917,Medical Centre Church Road Hartshill,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88769
939917,Medical Centre Church Road Hartshill,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:10:00.000+00:00,feeder,4,N Current (Min),A,12.75
939917,Medical Centre Church Road Hartshill,2024-01-27T06:10:00.000+00:00,feeder,4,N Current (Max),A,64.38
939917,Medical Centre Church Road Hartshill,2024-01-27T06:10:00.000+00:00,feeder,4,N Current (RMS),A,26.5
939917,Medical Centre Church Road Hartshill,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,30.12
939917,Medical Centre Church Road Hartshill,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,84.88
939917,Medical Centre Church Road Hartshill,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.5
939917,Medical Centre Church Road Hartshill,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,13.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,32.75
939917,Medical Centre Church Road Hartshill,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.12
939917,Medical Centre Church Road Hartshill,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,6.88
939917,Medical Centre Church Road Hartshill,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,61.88
939917,Medical Centre Church Road Hartshill,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.38
939917,Medical Centre Church Road Hartshill,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.44
939917,Medical Centre Church Road Hartshill,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.94
939917,Medical Centre Church Road Hartshill,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.06
939917,Medical Centre Church Road Hartshill,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89279
939917,Medical Centre Church Road Hartshill,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97708
939917,Medical Centre Church Road Hartshill,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8836
939917,Medical Centre Church Road Hartshill,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:10:00.000+00:00,feeder,3,N Current (Min),A,6.88
939917,Medical Centre Church Road Hartshill,2024-01-27T06:10:00.000+00:00,feeder,3,N Current (Max),A,30.5
939917,Medical Centre Church Road Hartshill,2024-01-27T06:10:00.000+00:00,feeder,3,N Current (RMS),A,12.12
939917,Medical Centre Church Road Hartshill,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.12
939917,Medical Centre Church Road Hartshill,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,15.38
939917,Medical Centre Church Road Hartshill,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.88
939917,Medical Centre Church Road Hartshill,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
939917,Medical Centre Church Road Hartshill,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,33.75
939917,Medical Centre Church Road Hartshill,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
939917,Medical Centre Church Road Hartshill,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,13.5
939917,Medical Centre Church Road Hartshill,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.88
939917,Medical Centre Church Road Hartshill,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.12
939917,Medical Centre Church Road Hartshill,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.5
939917,Medical Centre Church Road Hartshill,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
939917,Medical Centre Church Road Hartshill,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92129
939917,Medical Centre Church Road Hartshill,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86203
939917,Medical Centre Church Road Hartshill,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85663
939917,Medical Centre Church Road Hartshill,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:10:00.000+00:00,feeder,1,N Current (Min),A,24.62
939917,Medical Centre Church Road Hartshill,2024-01-27T06:10:00.000+00:00,feeder,1,N Current (Max),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,8.38
939917,Medical Centre Church Road Hartshill,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.62
939917,Medical Centre Church Road Hartshill,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,7.88
939917,Medical Centre Church Road Hartshill,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,9.12
939917,Medical Centre Church Road Hartshill,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.64
939917,Medical Centre Church Road Hartshill,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
939917,Medical Centre Church Road Hartshill,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
939917,Medical Centre Church Road Hartshill,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.69
939917,Medical Centre Church Road Hartshill,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.38
939917,Medical Centre Church Road Hartshill,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
939917,Medical Centre Church Road Hartshill,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.44
939917,Medical Centre Church Road Hartshill,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
939917,Medical Centre Church Road Hartshill,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
939917,Medical Centre Church Road Hartshill,2024-01-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:10:00.000+00:00,busbar,,N Current (Min),A,42.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:10:00.000+00:00,busbar,,N Current (Max),A,178.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,53.25
939917,Medical Centre Church Road Hartshill,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (Min),A,88.62
939917,Medical Centre Church Road Hartshill,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (Max),A,143.62
939917,Medical Centre Church Road Hartshill,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (Min),A,79.12
939917,Medical Centre Church Road Hartshill,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (Max),A,151.25
939917,Medical Centre Church Road Hartshill,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.38
939917,Medical Centre Church Road Hartshill,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (Min),A,56.88
939917,Medical Centre Church Road Hartshill,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (Max),A,129.38
939917,Medical Centre Church Road Hartshill,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.75
939917,Medical Centre Church Road Hartshill,2024-01-27T06:10:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:10:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.06
939917,Medical Centre Church Road Hartshill,2024-01-27T06:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.13
939917,Medical Centre Church Road Hartshill,2024-01-27T06:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.56
939917,Medical Centre Church Road Hartshill,2024-01-27T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97195
939917,Medical Centre Church Road Hartshill,2024-01-27T06:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96902
939917,Medical Centre Church Road Hartshill,2024-01-27T06:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9895
939917,Medical Centre Church Road Hartshill,2024-01-27T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:00:00.000+00:00,feeder,6,N Current (Min),A,21.5
939917,Medical Centre Church Road Hartshill,2024-01-27T06:00:00.000+00:00,feeder,6,N Current (Max),A,50.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:00:00.000+00:00,feeder,6,N Current (RMS),A,32.25
939917,Medical Centre Church Road Hartshill,2024-01-27T06:00:00.000+00:00,feeder,6,L3 Current (Min),A,43.12
939917,Medical Centre Church Road Hartshill,2024-01-27T06:00:00.000+00:00,feeder,6,L3 Current (Max),A,73.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,46.5
939917,Medical Centre Church Road Hartshill,2024-01-27T06:00:00.000+00:00,feeder,6,L2 Current (Min),A,32.88
939917,Medical Centre Church Road Hartshill,2024-01-27T06:00:00.000+00:00,feeder,6,L2 Current (Max),A,74.5
939917,Medical Centre Church Road Hartshill,2024-01-27T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,46.5
939917,Medical Centre Church Road Hartshill,2024-01-27T06:00:00.000+00:00,feeder,6,L1 Current (Min),A,47.88
939917,Medical Centre Church Road Hartshill,2024-01-27T06:00:00.000+00:00,feeder,6,L1 Current (Max),A,80.12
939917,Medical Centre Church Road Hartshill,2024-01-27T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,59.5
939917,Medical Centre Church Road Hartshill,2024-01-27T06:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.37
939917,Medical Centre Church Road Hartshill,2024-01-27T06:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.81
939917,Medical Centre Church Road Hartshill,2024-01-27T06:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-77.31
939917,Medical Centre Church Road Hartshill,2024-01-27T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93744
939917,Medical Centre Church Road Hartshill,2024-01-27T06:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96786
939917,Medical Centre Church Road Hartshill,2024-01-27T06:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.2347
939917,Medical Centre Church Road Hartshill,2024-01-27T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:00:00.000+00:00,feeder,5,N Current (Min),A,10.12
939917,Medical Centre Church Road Hartshill,2024-01-27T06:00:00.000+00:00,feeder,5,N Current (Max),A,39.75
939917,Medical Centre Church Road Hartshill,2024-01-27T06:00:00.000+00:00,feeder,5,N Current (RMS),A,24.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:00:00.000+00:00,feeder,5,L3 Current (Min),A,5.88
939917,Medical Centre Church Road Hartshill,2024-01-27T06:00:00.000+00:00,feeder,5,L3 Current (Max),A,13.5
939917,Medical Centre Church Road Hartshill,2024-01-27T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.38
939917,Medical Centre Church Road Hartshill,2024-01-27T06:00:00.000+00:00,feeder,5,L2 Current (Min),A,13.25
939917,Medical Centre Church Road Hartshill,2024-01-27T06:00:00.000+00:00,feeder,5,L2 Current (Max),A,30.12
939917,Medical Centre Church Road Hartshill,2024-01-27T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,25.25
939917,Medical Centre Church Road Hartshill,2024-01-27T06:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.62
939917,Medical Centre Church Road Hartshill,2024-01-27T06:00:00.000+00:00,feeder,5,L1 Current (Max),A,10.5
939917,Medical Centre Church Road Hartshill,2024-01-27T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.31
939917,Medical Centre Church Road Hartshill,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.19
939917,Medical Centre Church Road Hartshill,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-36.5
939917,Medical Centre Church Road Hartshill,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97708
939917,Medical Centre Church Road Hartshill,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97125
939917,Medical Centre Church Road Hartshill,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85614
939917,Medical Centre Church Road Hartshill,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:00:00.000+00:00,feeder,4,N Current (Min),A,14.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:00:00.000+00:00,feeder,4,N Current (Max),A,50.5
939917,Medical Centre Church Road Hartshill,2024-01-27T06:00:00.000+00:00,feeder,4,N Current (RMS),A,27.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,30.12
939917,Medical Centre Church Road Hartshill,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,59.75
939917,Medical Centre Church Road Hartshill,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.5
939917,Medical Centre Church Road Hartshill,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,35.12
939917,Medical Centre Church Road Hartshill,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.88
939917,Medical Centre Church Road Hartshill,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,7.12
939917,Medical Centre Church Road Hartshill,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,59.88
939917,Medical Centre Church Road Hartshill,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.12
939917,Medical Centre Church Road Hartshill,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.37
939917,Medical Centre Church Road Hartshill,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.44
939917,Medical Centre Church Road Hartshill,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.81
939917,Medical Centre Church Road Hartshill,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88345
939917,Medical Centre Church Road Hartshill,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98721
939917,Medical Centre Church Road Hartshill,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88748
939917,Medical Centre Church Road Hartshill,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:00:00.000+00:00,feeder,3,N Current (Min),A,7.12
939917,Medical Centre Church Road Hartshill,2024-01-27T06:00:00.000+00:00,feeder,3,N Current (Max),A,34.62
939917,Medical Centre Church Road Hartshill,2024-01-27T06:00:00.000+00:00,feeder,3,N Current (RMS),A,17.75
939917,Medical Centre Church Road Hartshill,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,13.38
939917,Medical Centre Church Road Hartshill,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
939917,Medical Centre Church Road Hartshill,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,39.88
939917,Medical Centre Church Road Hartshill,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.38
939917,Medical Centre Church Road Hartshill,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
939917,Medical Centre Church Road Hartshill,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,14.12
939917,Medical Centre Church Road Hartshill,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.88
939917,Medical Centre Church Road Hartshill,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.44
939917,Medical Centre Church Road Hartshill,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.63
939917,Medical Centre Church Road Hartshill,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,19.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74707
939917,Medical Centre Church Road Hartshill,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93542
939917,Medical Centre Church Road Hartshill,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86047
939917,Medical Centre Church Road Hartshill,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:00:00.000+00:00,feeder,1,N Current (Min),A,24.62
939917,Medical Centre Church Road Hartshill,2024-01-27T06:00:00.000+00:00,feeder,1,N Current (Max),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,11.62
939917,Medical Centre Church Road Hartshill,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.62
939917,Medical Centre Church Road Hartshill,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,7.5
939917,Medical Centre Church Road Hartshill,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,9.25
939917,Medical Centre Church Road Hartshill,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.45
939917,Medical Centre Church Road Hartshill,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.91
939917,Medical Centre Church Road Hartshill,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
939917,Medical Centre Church Road Hartshill,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.33
939917,Medical Centre Church Road Hartshill,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.7
939917,Medical Centre Church Road Hartshill,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
939917,Medical Centre Church Road Hartshill,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.86
939917,Medical Centre Church Road Hartshill,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.5
939917,Medical Centre Church Road Hartshill,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
939917,Medical Centre Church Road Hartshill,2024-01-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:00:00.000+00:00,busbar,,N Current (Min),A,41.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:00:00.000+00:00,busbar,,N Current (Max),A,154.88
939917,Medical Centre Church Road Hartshill,2024-01-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
939917,Medical Centre Church Road Hartshill,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (Min),A,88.5
939917,Medical Centre Church Road Hartshill,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (Max),A,129.12
939917,Medical Centre Church Road Hartshill,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.38
939917,Medical Centre Church Road Hartshill,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (Min),A,77.88
939917,Medical Centre Church Road Hartshill,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (Max),A,141.75
939917,Medical Centre Church Road Hartshill,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (Min),A,63.12
939917,Medical Centre Church Road Hartshill,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (Max),A,143.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.38
939917,Medical Centre Church Road Hartshill,2024-01-27T06:00:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T06:00:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.12
939917,Medical Centre Church Road Hartshill,2024-01-27T05:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.56
939917,Medical Centre Church Road Hartshill,2024-01-27T05:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.88
939917,Medical Centre Church Road Hartshill,2024-01-27T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97586
939917,Medical Centre Church Road Hartshill,2024-01-27T05:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96078
939917,Medical Centre Church Road Hartshill,2024-01-27T05:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99261
939917,Medical Centre Church Road Hartshill,2024-01-27T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:50:00.000+00:00,feeder,6,N Current (Min),A,23.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:50:00.000+00:00,feeder,6,N Current (Max),A,58.88
939917,Medical Centre Church Road Hartshill,2024-01-27T05:50:00.000+00:00,feeder,6,N Current (RMS),A,40.88
939917,Medical Centre Church Road Hartshill,2024-01-27T05:50:00.000+00:00,feeder,6,L3 Current (Min),A,45.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:50:00.000+00:00,feeder,6,L3 Current (Max),A,81.12
939917,Medical Centre Church Road Hartshill,2024-01-27T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,52.62
939917,Medical Centre Church Road Hartshill,2024-01-27T05:50:00.000+00:00,feeder,6,L2 Current (Min),A,36.25
939917,Medical Centre Church Road Hartshill,2024-01-27T05:50:00.000+00:00,feeder,6,L2 Current (Max),A,61.38
939917,Medical Centre Church Road Hartshill,2024-01-27T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,42.12
939917,Medical Centre Church Road Hartshill,2024-01-27T05:50:00.000+00:00,feeder,6,L1 Current (Min),A,53.5
939917,Medical Centre Church Road Hartshill,2024-01-27T05:50:00.000+00:00,feeder,6,L1 Current (Max),A,84.88
939917,Medical Centre Church Road Hartshill,2024-01-27T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,69.88
939917,Medical Centre Church Road Hartshill,2024-01-27T05:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.69
939917,Medical Centre Church Road Hartshill,2024-01-27T05:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.5
939917,Medical Centre Church Road Hartshill,2024-01-27T05:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-87.44
939917,Medical Centre Church Road Hartshill,2024-01-27T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95178
939917,Medical Centre Church Road Hartshill,2024-01-27T05:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.70681
939917,Medical Centre Church Road Hartshill,2024-01-27T05:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.23317
939917,Medical Centre Church Road Hartshill,2024-01-27T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:50:00.000+00:00,feeder,5,N Current (Min),A,4.62
939917,Medical Centre Church Road Hartshill,2024-01-27T05:50:00.000+00:00,feeder,5,N Current (Max),A,37.12
