Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-27T05:50:00.000+00:00,feeder,5,N Current (RMS),A,10.88
939917,Medical Centre Church Road Hartshill,2024-01-27T05:50:00.000+00:00,feeder,5,L3 Current (Min),A,4.38
939917,Medical Centre Church Road Hartshill,2024-01-27T05:50:00.000+00:00,feeder,5,L3 Current (Max),A,17.38
939917,Medical Centre Church Road Hartshill,2024-01-27T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.12
939917,Medical Centre Church Road Hartshill,2024-01-27T05:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-27T05:50:00.000+00:00,feeder,5,L2 Current (Max),A,17.62
939917,Medical Centre Church Road Hartshill,2024-01-27T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,7.62
939917,Medical Centre Church Road Hartshill,2024-01-27T05:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.62
939917,Medical Centre Church Road Hartshill,2024-01-27T05:50:00.000+00:00,feeder,5,L1 Current (Max),A,12.62
939917,Medical Centre Church Road Hartshill,2024-01-27T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,14.25
939917,Medical Centre Church Road Hartshill,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.31
939917,Medical Centre Church Road Hartshill,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.37
939917,Medical Centre Church Road Hartshill,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97031
939917,Medical Centre Church Road Hartshill,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92566
939917,Medical Centre Church Road Hartshill,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86593
939917,Medical Centre Church Road Hartshill,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:50:00.000+00:00,feeder,4,N Current (Min),A,16.5
939917,Medical Centre Church Road Hartshill,2024-01-27T05:50:00.000+00:00,feeder,4,N Current (Max),A,51.25
939917,Medical Centre Church Road Hartshill,2024-01-27T05:50:00.000+00:00,feeder,4,N Current (RMS),A,31.88
939917,Medical Centre Church Road Hartshill,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,29.62
939917,Medical Centre Church Road Hartshill,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,60.38
939917,Medical Centre Church Road Hartshill,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.62
939917,Medical Centre Church Road Hartshill,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,12.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,20.75
939917,Medical Centre Church Road Hartshill,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.12
939917,Medical Centre Church Road Hartshill,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,7.25
939917,Medical Centre Church Road Hartshill,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,18.25
939917,Medical Centre Church Road Hartshill,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.25
939917,Medical Centre Church Road Hartshill,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.19
939917,Medical Centre Church Road Hartshill,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.19
939917,Medical Centre Church Road Hartshill,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.75
939917,Medical Centre Church Road Hartshill,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90893
939917,Medical Centre Church Road Hartshill,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98495
939917,Medical Centre Church Road Hartshill,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.879
939917,Medical Centre Church Road Hartshill,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:50:00.000+00:00,feeder,3,N Current (Min),A,7.88
939917,Medical Centre Church Road Hartshill,2024-01-27T05:50:00.000+00:00,feeder,3,N Current (Max),A,41.75
939917,Medical Centre Church Road Hartshill,2024-01-27T05:50:00.000+00:00,feeder,3,N Current (RMS),A,15.38
939917,Medical Centre Church Road Hartshill,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
939917,Medical Centre Church Road Hartshill,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,15.25
939917,Medical Centre Church Road Hartshill,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.25
939917,Medical Centre Church Road Hartshill,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.38
939917,Medical Centre Church Road Hartshill,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,38.12
939917,Medical Centre Church Road Hartshill,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.38
939917,Medical Centre Church Road Hartshill,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
939917,Medical Centre Church Road Hartshill,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,11.62
939917,Medical Centre Church Road Hartshill,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-49.5
939917,Medical Centre Church Road Hartshill,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.69
939917,Medical Centre Church Road Hartshill,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,22.94
939917,Medical Centre Church Road Hartshill,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.65899
939917,Medical Centre Church Road Hartshill,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90478
939917,Medical Centre Church Road Hartshill,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85898
939917,Medical Centre Church Road Hartshill,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:50:00.000+00:00,feeder,1,N Current (Min),A,28.88
939917,Medical Centre Church Road Hartshill,2024-01-27T05:50:00.000+00:00,feeder,1,N Current (Max),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,9.25
939917,Medical Centre Church Road Hartshill,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,12.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,10.88
939917,Medical Centre Church Road Hartshill,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.31
939917,Medical Centre Church Road Hartshill,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.34
939917,Medical Centre Church Road Hartshill,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
939917,Medical Centre Church Road Hartshill,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.34
939917,Medical Centre Church Road Hartshill,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.45
939917,Medical Centre Church Road Hartshill,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
939917,Medical Centre Church Road Hartshill,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.95
939917,Medical Centre Church Road Hartshill,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
939917,Medical Centre Church Road Hartshill,2024-01-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:50:00.000+00:00,busbar,,N Current (Min),A,39.38
939917,Medical Centre Church Road Hartshill,2024-01-27T05:50:00.000+00:00,busbar,,N Current (Max),A,173.5
939917,Medical Centre Church Road Hartshill,2024-01-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,54.25
939917,Medical Centre Church Road Hartshill,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (Min),A,94.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (Max),A,136.88
939917,Medical Centre Church Road Hartshill,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.25
939917,Medical Centre Church Road Hartshill,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (Min),A,62.88
939917,Medical Centre Church Road Hartshill,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (Max),A,107.88
939917,Medical Centre Church Road Hartshill,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.38
939917,Medical Centre Church Road Hartshill,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (Min),A,69.5
939917,Medical Centre Church Road Hartshill,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (Max),A,106.38
939917,Medical Centre Church Road Hartshill,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:50:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:50:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,1.94
939917,Medical Centre Church Road Hartshill,2024-01-27T05:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.75
939917,Medical Centre Church Road Hartshill,2024-01-27T05:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.44
939917,Medical Centre Church Road Hartshill,2024-01-27T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97824
939917,Medical Centre Church Road Hartshill,2024-01-27T05:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95508
939917,Medical Centre Church Road Hartshill,2024-01-27T05:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99329
939917,Medical Centre Church Road Hartshill,2024-01-27T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,18.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:40:00.000+00:00,feeder,6,N Current (Min),A,30.75
939917,Medical Centre Church Road Hartshill,2024-01-27T05:40:00.000+00:00,feeder,6,N Current (Max),A,50.75
939917,Medical Centre Church Road Hartshill,2024-01-27T05:40:00.000+00:00,feeder,6,N Current (RMS),A,41.5
939917,Medical Centre Church Road Hartshill,2024-01-27T05:40:00.000+00:00,feeder,6,L3 Current (Min),A,45.75
939917,Medical Centre Church Road Hartshill,2024-01-27T05:40:00.000+00:00,feeder,6,L3 Current (Max),A,72.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,54.62
939917,Medical Centre Church Road Hartshill,2024-01-27T05:40:00.000+00:00,feeder,6,L2 Current (Min),A,35.62
939917,Medical Centre Church Road Hartshill,2024-01-27T05:40:00.000+00:00,feeder,6,L2 Current (Max),A,51.75
939917,Medical Centre Church Road Hartshill,2024-01-27T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,40.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:40:00.000+00:00,feeder,6,L1 Current (Min),A,63.12
939917,Medical Centre Church Road Hartshill,2024-01-27T05:40:00.000+00:00,feeder,6,L1 Current (Max),A,82.88
939917,Medical Centre Church Road Hartshill,2024-01-27T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,71.75
939917,Medical Centre Church Road Hartshill,2024-01-27T05:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.44
939917,Medical Centre Church Road Hartshill,2024-01-27T05:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-56.69
939917,Medical Centre Church Road Hartshill,2024-01-27T05:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-74.19
939917,Medical Centre Church Road Hartshill,2024-01-27T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9321
939917,Medical Centre Church Road Hartshill,2024-01-27T05:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.4931
939917,Medical Centre Church Road Hartshill,2024-01-27T05:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.25325
939917,Medical Centre Church Road Hartshill,2024-01-27T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:40:00.000+00:00,feeder,5,N Current (Min),A,4.38
939917,Medical Centre Church Road Hartshill,2024-01-27T05:40:00.000+00:00,feeder,5,N Current (Max),A,33.25
939917,Medical Centre Church Road Hartshill,2024-01-27T05:40:00.000+00:00,feeder,5,N Current (RMS),A,5.38
939917,Medical Centre Church Road Hartshill,2024-01-27T05:40:00.000+00:00,feeder,5,L3 Current (Min),A,5.5
939917,Medical Centre Church Road Hartshill,2024-01-27T05:40:00.000+00:00,feeder,5,L3 Current (Max),A,14.12
939917,Medical Centre Church Road Hartshill,2024-01-27T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.25
939917,Medical Centre Church Road Hartshill,2024-01-27T05:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-27T05:40:00.000+00:00,feeder,5,L2 Current (Max),A,10.88
939917,Medical Centre Church Road Hartshill,2024-01-27T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-27T05:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-27T05:40:00.000+00:00,feeder,5,L1 Current (Max),A,10.88
939917,Medical Centre Church Road Hartshill,2024-01-27T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.62
939917,Medical Centre Church Road Hartshill,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.62
939917,Medical Centre Church Road Hartshill,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.63
939917,Medical Centre Church Road Hartshill,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97235
939917,Medical Centre Church Road Hartshill,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89957
939917,Medical Centre Church Road Hartshill,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96811
939917,Medical Centre Church Road Hartshill,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:40:00.000+00:00,feeder,4,N Current (Min),A,19.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:40:00.000+00:00,feeder,4,N Current (Max),A,78.75
939917,Medical Centre Church Road Hartshill,2024-01-27T05:40:00.000+00:00,feeder,4,N Current (RMS),A,37.5
939917,Medical Centre Church Road Hartshill,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,30.88
939917,Medical Centre Church Road Hartshill,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,82.25
939917,Medical Centre Church Road Hartshill,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.12
939917,Medical Centre Church Road Hartshill,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,11.62
939917,Medical Centre Church Road Hartshill,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,19.12
939917,Medical Centre Church Road Hartshill,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.62
939917,Medical Centre Church Road Hartshill,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,8.25
939917,Medical Centre Church Road Hartshill,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,90.75
939917,Medical Centre Church Road Hartshill,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.5
939917,Medical Centre Church Road Hartshill,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.19
939917,Medical Centre Church Road Hartshill,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.44
939917,Medical Centre Church Road Hartshill,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85983
939917,Medical Centre Church Road Hartshill,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97937
939917,Medical Centre Church Road Hartshill,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87536
939917,Medical Centre Church Road Hartshill,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:40:00.000+00:00,feeder,3,N Current (Min),A,7.25
939917,Medical Centre Church Road Hartshill,2024-01-27T05:40:00.000+00:00,feeder,3,N Current (Max),A,31.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:40:00.000+00:00,feeder,3,N Current (RMS),A,13.62
939917,Medical Centre Church Road Hartshill,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
939917,Medical Centre Church Road Hartshill,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,14.38
939917,Medical Centre Church Road Hartshill,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.38
939917,Medical Centre Church Road Hartshill,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.5
939917,Medical Centre Church Road Hartshill,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,36.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,21.12
939917,Medical Centre Church Road Hartshill,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.12
939917,Medical Centre Church Road Hartshill,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-50.69
939917,Medical Centre Church Road Hartshill,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.37
939917,Medical Centre Church Road Hartshill,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,25.19
939917,Medical Centre Church Road Hartshill,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.72293
939917,Medical Centre Church Road Hartshill,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83447
939917,Medical Centre Church Road Hartshill,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86267
939917,Medical Centre Church Road Hartshill,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:40:00.000+00:00,feeder,1,N Current (Min),A,25.62
939917,Medical Centre Church Road Hartshill,2024-01-27T05:40:00.000+00:00,feeder,1,N Current (Max),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,8.38
939917,Medical Centre Church Road Hartshill,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,7.88
939917,Medical Centre Church Road Hartshill,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,16.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.58
939917,Medical Centre Church Road Hartshill,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.7
939917,Medical Centre Church Road Hartshill,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
939917,Medical Centre Church Road Hartshill,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.75
939917,Medical Centre Church Road Hartshill,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.81
939917,Medical Centre Church Road Hartshill,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
939917,Medical Centre Church Road Hartshill,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.73
939917,Medical Centre Church Road Hartshill,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.03
939917,Medical Centre Church Road Hartshill,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
939917,Medical Centre Church Road Hartshill,2024-01-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:40:00.000+00:00,busbar,,N Current (Min),A,43.12
939917,Medical Centre Church Road Hartshill,2024-01-27T05:40:00.000+00:00,busbar,,N Current (Max),A,162.38
939917,Medical Centre Church Road Hartshill,2024-01-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,70.25
939917,Medical Centre Church Road Hartshill,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (Min),A,93.38
939917,Medical Centre Church Road Hartshill,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (Max),A,142.75
939917,Medical Centre Church Road Hartshill,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.62
939917,Medical Centre Church Road Hartshill,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (Min),A,63.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (Max),A,96.88
939917,Medical Centre Church Road Hartshill,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.25
939917,Medical Centre Church Road Hartshill,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (Min),A,81.12
939917,Medical Centre Church Road Hartshill,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (Max),A,163.25
939917,Medical Centre Church Road Hartshill,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
939917,Medical Centre Church Road Hartshill,2024-01-27T05:40:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:40:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.44
939917,Medical Centre Church Road Hartshill,2024-01-27T05:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.93
939917,Medical Centre Church Road Hartshill,2024-01-27T05:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.94
939917,Medical Centre Church Road Hartshill,2024-01-27T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97379
939917,Medical Centre Church Road Hartshill,2024-01-27T05:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96759
939917,Medical Centre Church Road Hartshill,2024-01-27T05:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99438
939917,Medical Centre Church Road Hartshill,2024-01-27T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,18.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:30:00.000+00:00,feeder,6,N Current (Min),A,30.5
939917,Medical Centre Church Road Hartshill,2024-01-27T05:30:00.000+00:00,feeder,6,N Current (Max),A,66.38
939917,Medical Centre Church Road Hartshill,2024-01-27T05:30:00.000+00:00,feeder,6,N Current (RMS),A,42.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:30:00.000+00:00,feeder,6,L3 Current (Min),A,43.75
939917,Medical Centre Church Road Hartshill,2024-01-27T05:30:00.000+00:00,feeder,6,L3 Current (Max),A,87.62
939917,Medical Centre Church Road Hartshill,2024-01-27T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,49.62
939917,Medical Centre Church Road Hartshill,2024-01-27T05:30:00.000+00:00,feeder,6,L2 Current (Min),A,35.12
939917,Medical Centre Church Road Hartshill,2024-01-27T05:30:00.000+00:00,feeder,6,L2 Current (Max),A,71.25
939917,Medical Centre Church Road Hartshill,2024-01-27T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,47.62
939917,Medical Centre Church Road Hartshill,2024-01-27T05:30:00.000+00:00,feeder,6,L1 Current (Min),A,65.12
939917,Medical Centre Church Road Hartshill,2024-01-27T05:30:00.000+00:00,feeder,6,L1 Current (Max),A,108.12
939917,Medical Centre Church Road Hartshill,2024-01-27T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,75.62
939917,Medical Centre Church Road Hartshill,2024-01-27T05:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.56
939917,Medical Centre Church Road Hartshill,2024-01-27T05:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-53.94
939917,Medical Centre Church Road Hartshill,2024-01-27T05:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-76.44
939917,Medical Centre Church Road Hartshill,2024-01-27T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93436
939917,Medical Centre Church Road Hartshill,2024-01-27T05:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.58752
939917,Medical Centre Church Road Hartshill,2024-01-27T05:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.23668
939917,Medical Centre Church Road Hartshill,2024-01-27T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:30:00.000+00:00,feeder,5,N Current (Min),A,4.38
939917,Medical Centre Church Road Hartshill,2024-01-27T05:30:00.000+00:00,feeder,5,N Current (Max),A,47.62
939917,Medical Centre Church Road Hartshill,2024-01-27T05:30:00.000+00:00,feeder,5,N Current (RMS),A,6.75
939917,Medical Centre Church Road Hartshill,2024-01-27T05:30:00.000+00:00,feeder,5,L3 Current (Min),A,5.5
939917,Medical Centre Church Road Hartshill,2024-01-27T05:30:00.000+00:00,feeder,5,L3 Current (Max),A,17.38
939917,Medical Centre Church Road Hartshill,2024-01-27T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-27T05:30:00.000+00:00,feeder,5,L2 Current (Max),A,18.25
939917,Medical Centre Church Road Hartshill,2024-01-27T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,4.25
939917,Medical Centre Church Road Hartshill,2024-01-27T05:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-27T05:30:00.000+00:00,feeder,5,L1 Current (Max),A,14.75
939917,Medical Centre Church Road Hartshill,2024-01-27T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.75
939917,Medical Centre Church Road Hartshill,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.69
939917,Medical Centre Church Road Hartshill,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97021
939917,Medical Centre Church Road Hartshill,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89209
939917,Medical Centre Church Road Hartshill,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.75967
939917,Medical Centre Church Road Hartshill,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:30:00.000+00:00,feeder,4,N Current (Min),A,18.75
939917,Medical Centre Church Road Hartshill,2024-01-27T05:30:00.000+00:00,feeder,4,N Current (Max),A,61.75
939917,Medical Centre Church Road Hartshill,2024-01-27T05:30:00.000+00:00,feeder,4,N Current (RMS),A,32.5
939917,Medical Centre Church Road Hartshill,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,31.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,74.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.5
939917,Medical Centre Church Road Hartshill,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,11.38
939917,Medical Centre Church Road Hartshill,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,19.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,6.12
939917,Medical Centre Church Road Hartshill,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,63.62
939917,Medical Centre Church Road Hartshill,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.38
939917,Medical Centre Church Road Hartshill,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.19
939917,Medical Centre Church Road Hartshill,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.44
939917,Medical Centre Church Road Hartshill,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.19
939917,Medical Centre Church Road Hartshill,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85397
939917,Medical Centre Church Road Hartshill,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98672
939917,Medical Centre Church Road Hartshill,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87518
939917,Medical Centre Church Road Hartshill,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:30:00.000+00:00,feeder,3,N Current (Min),A,9.5
939917,Medical Centre Church Road Hartshill,2024-01-27T05:30:00.000+00:00,feeder,3,N Current (Max),A,49.12
939917,Medical Centre Church Road Hartshill,2024-01-27T05:30:00.000+00:00,feeder,3,N Current (RMS),A,19.88
939917,Medical Centre Church Road Hartshill,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.5
939917,Medical Centre Church Road Hartshill,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,16.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.25
939917,Medical Centre Church Road Hartshill,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,14.75
939917,Medical Centre Church Road Hartshill,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,54.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.12
939917,Medical Centre Church Road Hartshill,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,4.75
939917,Medical Centre Church Road Hartshill,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,18.75
939917,Medical Centre Church Road Hartshill,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.88
939917,Medical Centre Church Road Hartshill,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.69
939917,Medical Centre Church Road Hartshill,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-34.44
939917,Medical Centre Church Road Hartshill,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.94
939917,Medical Centre Church Road Hartshill,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90359
939917,Medical Centre Church Road Hartshill,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.65667
939917,Medical Centre Church Road Hartshill,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86276
939917,Medical Centre Church Road Hartshill,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:30:00.000+00:00,feeder,1,N Current (Min),A,34.5
939917,Medical Centre Church Road Hartshill,2024-01-27T05:30:00.000+00:00,feeder,1,N Current (Max),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,12.25
939917,Medical Centre Church Road Hartshill,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,10.5
939917,Medical Centre Church Road Hartshill,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.38
939917,Medical Centre Church Road Hartshill,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,12.62
939917,Medical Centre Church Road Hartshill,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.42
939917,Medical Centre Church Road Hartshill,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.19
939917,Medical Centre Church Road Hartshill,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
939917,Medical Centre Church Road Hartshill,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.3
939917,Medical Centre Church Road Hartshill,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.41
939917,Medical Centre Church Road Hartshill,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
939917,Medical Centre Church Road Hartshill,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.61
939917,Medical Centre Church Road Hartshill,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.56
939917,Medical Centre Church Road Hartshill,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
939917,Medical Centre Church Road Hartshill,2024-01-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:30:00.000+00:00,busbar,,N Current (Min),A,37.5
939917,Medical Centre Church Road Hartshill,2024-01-27T05:30:00.000+00:00,busbar,,N Current (Max),A,213.38
939917,Medical Centre Church Road Hartshill,2024-01-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,48.25
939917,Medical Centre Church Road Hartshill,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (Min),A,90.5
939917,Medical Centre Church Road Hartshill,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (Max),A,138.62
939917,Medical Centre Church Road Hartshill,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.12
939917,Medical Centre Church Road Hartshill,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (Min),A,67.62
939917,Medical Centre Church Road Hartshill,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (Max),A,119.62
939917,Medical Centre Church Road Hartshill,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.75
