Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (Min),A,73.88
939917,Medical Centre Church Road Hartshill,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (Max),A,140.75
939917,Medical Centre Church Road Hartshill,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
939917,Medical Centre Church Road Hartshill,2024-01-27T05:30:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:30:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.81
939917,Medical Centre Church Road Hartshill,2024-01-27T05:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.87
939917,Medical Centre Church Road Hartshill,2024-01-27T05:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.06
939917,Medical Centre Church Road Hartshill,2024-01-27T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97699
939917,Medical Centre Church Road Hartshill,2024-01-27T05:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96252
939917,Medical Centre Church Road Hartshill,2024-01-27T05:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99533
939917,Medical Centre Church Road Hartshill,2024-01-27T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,19.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:20:00.000+00:00,feeder,6,N Current (Min),A,33.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:20:00.000+00:00,feeder,6,N Current (Max),A,61.5
939917,Medical Centre Church Road Hartshill,2024-01-27T05:20:00.000+00:00,feeder,6,N Current (RMS),A,42.38
939917,Medical Centre Church Road Hartshill,2024-01-27T05:20:00.000+00:00,feeder,6,L3 Current (Min),A,42.12
939917,Medical Centre Church Road Hartshill,2024-01-27T05:20:00.000+00:00,feeder,6,L3 Current (Max),A,89.88
939917,Medical Centre Church Road Hartshill,2024-01-27T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,52.75
939917,Medical Centre Church Road Hartshill,2024-01-27T05:20:00.000+00:00,feeder,6,L2 Current (Min),A,35.88
939917,Medical Centre Church Road Hartshill,2024-01-27T05:20:00.000+00:00,feeder,6,L2 Current (Max),A,76.38
939917,Medical Centre Church Road Hartshill,2024-01-27T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,47.38
939917,Medical Centre Church Road Hartshill,2024-01-27T05:20:00.000+00:00,feeder,6,L1 Current (Min),A,66.25
939917,Medical Centre Church Road Hartshill,2024-01-27T05:20:00.000+00:00,feeder,6,L1 Current (Max),A,87.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,76.88
939917,Medical Centre Church Road Hartshill,2024-01-27T05:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-76.94
939917,Medical Centre Church Road Hartshill,2024-01-27T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93579
939917,Medical Centre Church Road Hartshill,2024-01-27T05:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.76971
939917,Medical Centre Church Road Hartshill,2024-01-27T05:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.23021
939917,Medical Centre Church Road Hartshill,2024-01-27T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:20:00.000+00:00,feeder,5,N Current (Min),A,9.38
939917,Medical Centre Church Road Hartshill,2024-01-27T05:20:00.000+00:00,feeder,5,N Current (Max),A,55.88
939917,Medical Centre Church Road Hartshill,2024-01-27T05:20:00.000+00:00,feeder,5,N Current (RMS),A,10.12
939917,Medical Centre Church Road Hartshill,2024-01-27T05:20:00.000+00:00,feeder,5,L3 Current (Min),A,5.12
939917,Medical Centre Church Road Hartshill,2024-01-27T05:20:00.000+00:00,feeder,5,L3 Current (Max),A,19.5
939917,Medical Centre Church Road Hartshill,2024-01-27T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:20:00.000+00:00,feeder,5,L2 Current (Min),A,8.75
939917,Medical Centre Church Road Hartshill,2024-01-27T05:20:00.000+00:00,feeder,5,L2 Current (Max),A,20.5
939917,Medical Centre Church Road Hartshill,2024-01-27T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.62
939917,Medical Centre Church Road Hartshill,2024-01-27T05:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-27T05:20:00.000+00:00,feeder,5,L1 Current (Max),A,18.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.62
939917,Medical Centre Church Road Hartshill,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.07
939917,Medical Centre Church Road Hartshill,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-38.13
939917,Medical Centre Church Road Hartshill,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97406
939917,Medical Centre Church Road Hartshill,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94385
939917,Medical Centre Church Road Hartshill,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.70257
939917,Medical Centre Church Road Hartshill,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:20:00.000+00:00,feeder,4,N Current (Min),A,23.75
939917,Medical Centre Church Road Hartshill,2024-01-27T05:20:00.000+00:00,feeder,4,N Current (Max),A,66.75
939917,Medical Centre Church Road Hartshill,2024-01-27T05:20:00.000+00:00,feeder,4,N Current (RMS),A,36.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,30.75
939917,Medical Centre Church Road Hartshill,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,61.5
939917,Medical Centre Church Road Hartshill,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.62
939917,Medical Centre Church Road Hartshill,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.38
939917,Medical Centre Church Road Hartshill,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,24.88
939917,Medical Centre Church Road Hartshill,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.12
939917,Medical Centre Church Road Hartshill,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,7.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,18.12
939917,Medical Centre Church Road Hartshill,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.62
939917,Medical Centre Church Road Hartshill,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.75
939917,Medical Centre Church Road Hartshill,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.19
939917,Medical Centre Church Road Hartshill,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.63
939917,Medical Centre Church Road Hartshill,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86978
939917,Medical Centre Church Road Hartshill,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98267
939917,Medical Centre Church Road Hartshill,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93481
939917,Medical Centre Church Road Hartshill,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:20:00.000+00:00,feeder,3,N Current (Min),A,6.62
939917,Medical Centre Church Road Hartshill,2024-01-27T05:20:00.000+00:00,feeder,3,N Current (Max),A,51.5
939917,Medical Centre Church Road Hartshill,2024-01-27T05:20:00.000+00:00,feeder,3,N Current (RMS),A,15.38
939917,Medical Centre Church Road Hartshill,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.38
939917,Medical Centre Church Road Hartshill,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,19.12
939917,Medical Centre Church Road Hartshill,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
939917,Medical Centre Church Road Hartshill,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,38.38
939917,Medical Centre Church Road Hartshill,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.25
939917,Medical Centre Church Road Hartshill,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
939917,Medical Centre Church Road Hartshill,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,15.62
939917,Medical Centre Church Road Hartshill,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.56
939917,Medical Centre Church Road Hartshill,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-35.81
939917,Medical Centre Church Road Hartshill,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
939917,Medical Centre Church Road Hartshill,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87036
939917,Medical Centre Church Road Hartshill,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.65774
939917,Medical Centre Church Road Hartshill,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90152
939917,Medical Centre Church Road Hartshill,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:20:00.000+00:00,feeder,1,N Current (Min),A,43.12
939917,Medical Centre Church Road Hartshill,2024-01-27T05:20:00.000+00:00,feeder,1,N Current (Max),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,14.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,12.88
939917,Medical Centre Church Road Hartshill,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.38
939917,Medical Centre Church Road Hartshill,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,16.25
939917,Medical Centre Church Road Hartshill,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.42
939917,Medical Centre Church Road Hartshill,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.09
939917,Medical Centre Church Road Hartshill,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
939917,Medical Centre Church Road Hartshill,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.55
939917,Medical Centre Church Road Hartshill,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.97
939917,Medical Centre Church Road Hartshill,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
939917,Medical Centre Church Road Hartshill,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.98
939917,Medical Centre Church Road Hartshill,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.25
939917,Medical Centre Church Road Hartshill,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
939917,Medical Centre Church Road Hartshill,2024-01-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:20:00.000+00:00,busbar,,N Current (Min),A,38.5
939917,Medical Centre Church Road Hartshill,2024-01-27T05:20:00.000+00:00,busbar,,N Current (Max),A,257.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,47.75
939917,Medical Centre Church Road Hartshill,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (Min),A,94.5
939917,Medical Centre Church Road Hartshill,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (Max),A,143.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
939917,Medical Centre Church Road Hartshill,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (Min),A,73.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (Max),A,127.12
939917,Medical Centre Church Road Hartshill,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
939917,Medical Centre Church Road Hartshill,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (Min),A,79.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (Max),A,110.75
939917,Medical Centre Church Road Hartshill,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.12
939917,Medical Centre Church Road Hartshill,2024-01-27T05:20:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:20:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.81
939917,Medical Centre Church Road Hartshill,2024-01-27T05:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.87
939917,Medical Centre Church Road Hartshill,2024-01-27T05:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.38
939917,Medical Centre Church Road Hartshill,2024-01-27T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9646
939917,Medical Centre Church Road Hartshill,2024-01-27T05:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97339
939917,Medical Centre Church Road Hartshill,2024-01-27T05:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.995
939917,Medical Centre Church Road Hartshill,2024-01-27T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,19.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:10:00.000+00:00,feeder,6,N Current (Min),A,30.5
939917,Medical Centre Church Road Hartshill,2024-01-27T05:10:00.000+00:00,feeder,6,N Current (Max),A,67.25
939917,Medical Centre Church Road Hartshill,2024-01-27T05:10:00.000+00:00,feeder,6,N Current (RMS),A,43.62
939917,Medical Centre Church Road Hartshill,2024-01-27T05:10:00.000+00:00,feeder,6,L3 Current (Min),A,34.62
939917,Medical Centre Church Road Hartshill,2024-01-27T05:10:00.000+00:00,feeder,6,L3 Current (Max),A,63.75
939917,Medical Centre Church Road Hartshill,2024-01-27T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,47.12
939917,Medical Centre Church Road Hartshill,2024-01-27T05:10:00.000+00:00,feeder,6,L2 Current (Min),A,37.12
939917,Medical Centre Church Road Hartshill,2024-01-27T05:10:00.000+00:00,feeder,6,L2 Current (Max),A,95.75
939917,Medical Centre Church Road Hartshill,2024-01-27T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,61.25
939917,Medical Centre Church Road Hartshill,2024-01-27T05:10:00.000+00:00,feeder,6,L1 Current (Min),A,65.5
939917,Medical Centre Church Road Hartshill,2024-01-27T05:10:00.000+00:00,feeder,6,L1 Current (Max),A,92.12
939917,Medical Centre Church Road Hartshill,2024-01-27T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,77.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.44
939917,Medical Centre Church Road Hartshill,2024-01-27T05:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.13
939917,Medical Centre Church Road Hartshill,2024-01-27T05:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-76.5
939917,Medical Centre Church Road Hartshill,2024-01-27T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92096
939917,Medical Centre Church Road Hartshill,2024-01-27T05:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77008
939917,Medical Centre Church Road Hartshill,2024-01-27T05:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.23049
939917,Medical Centre Church Road Hartshill,2024-01-27T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:10:00.000+00:00,feeder,5,N Current (Min),A,9.25
939917,Medical Centre Church Road Hartshill,2024-01-27T05:10:00.000+00:00,feeder,5,N Current (Max),A,38.75
939917,Medical Centre Church Road Hartshill,2024-01-27T05:10:00.000+00:00,feeder,5,N Current (RMS),A,10.12
939917,Medical Centre Church Road Hartshill,2024-01-27T05:10:00.000+00:00,feeder,5,L3 Current (Min),A,4.38
939917,Medical Centre Church Road Hartshill,2024-01-27T05:10:00.000+00:00,feeder,5,L3 Current (Max),A,14.62
939917,Medical Centre Church Road Hartshill,2024-01-27T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.75
939917,Medical Centre Church Road Hartshill,2024-01-27T05:10:00.000+00:00,feeder,5,L2 Current (Min),A,8.62
939917,Medical Centre Church Road Hartshill,2024-01-27T05:10:00.000+00:00,feeder,5,L2 Current (Max),A,14.62
939917,Medical Centre Church Road Hartshill,2024-01-27T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,9.62
939917,Medical Centre Church Road Hartshill,2024-01-27T05:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-27T05:10:00.000+00:00,feeder,5,L1 Current (Max),A,12.38
939917,Medical Centre Church Road Hartshill,2024-01-27T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.75
939917,Medical Centre Church Road Hartshill,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.87
939917,Medical Centre Church Road Hartshill,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-34.37
939917,Medical Centre Church Road Hartshill,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9693
939917,Medical Centre Church Road Hartshill,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9418
939917,Medical Centre Church Road Hartshill,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77826
939917,Medical Centre Church Road Hartshill,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:10:00.000+00:00,feeder,4,N Current (Min),A,20.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:10:00.000+00:00,feeder,4,N Current (Max),A,64.38
939917,Medical Centre Church Road Hartshill,2024-01-27T05:10:00.000+00:00,feeder,4,N Current (RMS),A,34.75
939917,Medical Centre Church Road Hartshill,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,27.25
939917,Medical Centre Church Road Hartshill,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,73.38
939917,Medical Centre Church Road Hartshill,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.88
939917,Medical Centre Church Road Hartshill,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,12.12
939917,Medical Centre Church Road Hartshill,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,19.5
939917,Medical Centre Church Road Hartshill,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.12
939917,Medical Centre Church Road Hartshill,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,7.75
939917,Medical Centre Church Road Hartshill,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,65.62
939917,Medical Centre Church Road Hartshill,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.07
939917,Medical Centre Church Road Hartshill,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.31
939917,Medical Centre Church Road Hartshill,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.19
939917,Medical Centre Church Road Hartshill,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87738
939917,Medical Centre Church Road Hartshill,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98202
939917,Medical Centre Church Road Hartshill,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90063
939917,Medical Centre Church Road Hartshill,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:10:00.000+00:00,feeder,3,N Current (Min),A,6.88
939917,Medical Centre Church Road Hartshill,2024-01-27T05:10:00.000+00:00,feeder,3,N Current (Max),A,33.88
939917,Medical Centre Church Road Hartshill,2024-01-27T05:10:00.000+00:00,feeder,3,N Current (RMS),A,14.38
939917,Medical Centre Church Road Hartshill,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
939917,Medical Centre Church Road Hartshill,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,14.88
939917,Medical Centre Church Road Hartshill,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.75
939917,Medical Centre Church Road Hartshill,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,26.5
939917,Medical Centre Church Road Hartshill,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.88
939917,Medical Centre Church Road Hartshill,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
939917,Medical Centre Church Road Hartshill,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,12.62
939917,Medical Centre Church Road Hartshill,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
939917,Medical Centre Church Road Hartshill,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.75
939917,Medical Centre Church Road Hartshill,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.94
939917,Medical Centre Church Road Hartshill,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.56
939917,Medical Centre Church Road Hartshill,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.67651
939917,Medical Centre Church Road Hartshill,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90906
939917,Medical Centre Church Road Hartshill,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87436
939917,Medical Centre Church Road Hartshill,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:10:00.000+00:00,feeder,1,N Current (Min),A,27.5
939917,Medical Centre Church Road Hartshill,2024-01-27T05:10:00.000+00:00,feeder,1,N Current (Max),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,9.75
939917,Medical Centre Church Road Hartshill,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,7.88
939917,Medical Centre Church Road Hartshill,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.62
939917,Medical Centre Church Road Hartshill,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,10.25
939917,Medical Centre Church Road Hartshill,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.81
939917,Medical Centre Church Road Hartshill,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.17
939917,Medical Centre Church Road Hartshill,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
939917,Medical Centre Church Road Hartshill,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.86
939917,Medical Centre Church Road Hartshill,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.12
939917,Medical Centre Church Road Hartshill,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
939917,Medical Centre Church Road Hartshill,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.56
939917,Medical Centre Church Road Hartshill,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.25
939917,Medical Centre Church Road Hartshill,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
939917,Medical Centre Church Road Hartshill,2024-01-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:10:00.000+00:00,busbar,,N Current (Min),A,39.25
939917,Medical Centre Church Road Hartshill,2024-01-27T05:10:00.000+00:00,busbar,,N Current (Max),A,177.12
939917,Medical Centre Church Road Hartshill,2024-01-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,46.12
939917,Medical Centre Church Road Hartshill,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (Min),A,68.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (Max),A,133.38
939917,Medical Centre Church Road Hartshill,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
939917,Medical Centre Church Road Hartshill,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (Min),A,69.75
939917,Medical Centre Church Road Hartshill,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (Max),A,139.88
939917,Medical Centre Church Road Hartshill,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.38
939917,Medical Centre Church Road Hartshill,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (Min),A,79.25
939917,Medical Centre Church Road Hartshill,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (Max),A,145.5
939917,Medical Centre Church Road Hartshill,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.12
939917,Medical Centre Church Road Hartshill,2024-01-27T05:10:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:10:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.75
939917,Medical Centre Church Road Hartshill,2024-01-27T05:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.56
939917,Medical Centre Church Road Hartshill,2024-01-27T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96036
939917,Medical Centre Church Road Hartshill,2024-01-27T05:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97089
939917,Medical Centre Church Road Hartshill,2024-01-27T05:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99582
939917,Medical Centre Church Road Hartshill,2024-01-27T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,20.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:00:00.000+00:00,feeder,6,N Current (Min),A,32.5
939917,Medical Centre Church Road Hartshill,2024-01-27T05:00:00.000+00:00,feeder,6,N Current (Max),A,61.25
939917,Medical Centre Church Road Hartshill,2024-01-27T05:00:00.000+00:00,feeder,6,N Current (RMS),A,46.5
939917,Medical Centre Church Road Hartshill,2024-01-27T05:00:00.000+00:00,feeder,6,L3 Current (Min),A,38.5
939917,Medical Centre Church Road Hartshill,2024-01-27T05:00:00.000+00:00,feeder,6,L3 Current (Max),A,52.75
939917,Medical Centre Church Road Hartshill,2024-01-27T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,42.25
939917,Medical Centre Church Road Hartshill,2024-01-27T05:00:00.000+00:00,feeder,6,L2 Current (Min),A,35.12
939917,Medical Centre Church Road Hartshill,2024-01-27T05:00:00.000+00:00,feeder,6,L2 Current (Max),A,59.75
939917,Medical Centre Church Road Hartshill,2024-01-27T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,45.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:00:00.000+00:00,feeder,6,L1 Current (Min),A,69.38
939917,Medical Centre Church Road Hartshill,2024-01-27T05:00:00.000+00:00,feeder,6,L1 Current (Max),A,101.62
939917,Medical Centre Church Road Hartshill,2024-01-27T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,82.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.37
939917,Medical Centre Church Road Hartshill,2024-01-27T05:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.69
939917,Medical Centre Church Road Hartshill,2024-01-27T05:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-78.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91925
939917,Medical Centre Church Road Hartshill,2024-01-27T05:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.67407
939917,Medical Centre Church Road Hartshill,2024-01-27T05:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.23232
939917,Medical Centre Church Road Hartshill,2024-01-27T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:00:00.000+00:00,feeder,5,N Current (Min),A,4.12
939917,Medical Centre Church Road Hartshill,2024-01-27T05:00:00.000+00:00,feeder,5,N Current (Max),A,29.88
939917,Medical Centre Church Road Hartshill,2024-01-27T05:00:00.000+00:00,feeder,5,N Current (RMS),A,8.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:00:00.000+00:00,feeder,5,L3 Current (Min),A,5.25
939917,Medical Centre Church Road Hartshill,2024-01-27T05:00:00.000+00:00,feeder,5,L3 Current (Max),A,10.88
939917,Medical Centre Church Road Hartshill,2024-01-27T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.62
939917,Medical Centre Church Road Hartshill,2024-01-27T05:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-27T05:00:00.000+00:00,feeder,5,L2 Current (Max),A,13.75
939917,Medical Centre Church Road Hartshill,2024-01-27T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,6.62
939917,Medical Centre Church Road Hartshill,2024-01-27T05:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-27T05:00:00.000+00:00,feeder,5,L1 Current (Max),A,9.75
939917,Medical Centre Church Road Hartshill,2024-01-27T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,16.5
939917,Medical Centre Church Road Hartshill,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.94
939917,Medical Centre Church Road Hartshill,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.25
939917,Medical Centre Church Road Hartshill,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95477
939917,Medical Centre Church Road Hartshill,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97449
939917,Medical Centre Church Road Hartshill,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88495
939917,Medical Centre Church Road Hartshill,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:00:00.000+00:00,feeder,4,N Current (Min),A,8.38
939917,Medical Centre Church Road Hartshill,2024-01-27T05:00:00.000+00:00,feeder,4,N Current (Max),A,67.25
939917,Medical Centre Church Road Hartshill,2024-01-27T05:00:00.000+00:00,feeder,4,N Current (RMS),A,22.62
939917,Medical Centre Church Road Hartshill,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,22.88
939917,Medical Centre Church Road Hartshill,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,75.12
939917,Medical Centre Church Road Hartshill,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.88
939917,Medical Centre Church Road Hartshill,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,43.88
939917,Medical Centre Church Road Hartshill,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.38
939917,Medical Centre Church Road Hartshill,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,7.75
939917,Medical Centre Church Road Hartshill,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,67.88
939917,Medical Centre Church Road Hartshill,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
939917,Medical Centre Church Road Hartshill,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.06
939917,Medical Centre Church Road Hartshill,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.69
939917,Medical Centre Church Road Hartshill,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.19
939917,Medical Centre Church Road Hartshill,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8746
939917,Medical Centre Church Road Hartshill,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98602
939917,Medical Centre Church Road Hartshill,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89059
939917,Medical Centre Church Road Hartshill,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:00:00.000+00:00,feeder,3,N Current (Min),A,7.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:00:00.000+00:00,feeder,3,N Current (Max),A,37.88
939917,Medical Centre Church Road Hartshill,2024-01-27T05:00:00.000+00:00,feeder,3,N Current (RMS),A,16.5
939917,Medical Centre Church Road Hartshill,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.5
939917,Medical Centre Church Road Hartshill,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,14.25
939917,Medical Centre Church Road Hartshill,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,13.12
939917,Medical Centre Church Road Hartshill,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,32.62
939917,Medical Centre Church Road Hartshill,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
939917,Medical Centre Church Road Hartshill,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.38
939917,Medical Centre Church Road Hartshill,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,16.88
939917,Medical Centre Church Road Hartshill,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
