Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.69
939917,Medical Centre Church Road Hartshill,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.13
939917,Medical Centre Church Road Hartshill,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77151
939917,Medical Centre Church Road Hartshill,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.78219
939917,Medical Centre Church Road Hartshill,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87259
939917,Medical Centre Church Road Hartshill,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:00:00.000+00:00,feeder,1,N Current (Min),A,22.88
939917,Medical Centre Church Road Hartshill,2024-01-27T05:00:00.000+00:00,feeder,1,N Current (Max),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,7.5
939917,Medical Centre Church Road Hartshill,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,9.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,8.62
939917,Medical Centre Church Road Hartshill,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.42
939917,Medical Centre Church Road Hartshill,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.67
939917,Medical Centre Church Road Hartshill,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
939917,Medical Centre Church Road Hartshill,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.61
939917,Medical Centre Church Road Hartshill,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.39
939917,Medical Centre Church Road Hartshill,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
939917,Medical Centre Church Road Hartshill,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
939917,Medical Centre Church Road Hartshill,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
939917,Medical Centre Church Road Hartshill,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
939917,Medical Centre Church Road Hartshill,2024-01-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:00:00.000+00:00,busbar,,N Current (Min),A,37.12
939917,Medical Centre Church Road Hartshill,2024-01-27T05:00:00.000+00:00,busbar,,N Current (Max),A,144.75
939917,Medical Centre Church Road Hartshill,2024-01-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
939917,Medical Centre Church Road Hartshill,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (Min),A,76.5
939917,Medical Centre Church Road Hartshill,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (Max),A,125.5
939917,Medical Centre Church Road Hartshill,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.88
939917,Medical Centre Church Road Hartshill,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (Min),A,62.12
939917,Medical Centre Church Road Hartshill,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (Max),A,125.25
939917,Medical Centre Church Road Hartshill,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.75
939917,Medical Centre Church Road Hartshill,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (Min),A,79.75
939917,Medical Centre Church Road Hartshill,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (Max),A,141.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.62
939917,Medical Centre Church Road Hartshill,2024-01-27T05:00:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T05:00:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.06
939917,Medical Centre Church Road Hartshill,2024-01-27T04:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.87
939917,Medical Centre Church Road Hartshill,2024-01-27T04:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.06
939917,Medical Centre Church Road Hartshill,2024-01-27T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96878
939917,Medical Centre Church Road Hartshill,2024-01-27T04:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97272
939917,Medical Centre Church Road Hartshill,2024-01-27T04:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99561
939917,Medical Centre Church Road Hartshill,2024-01-27T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,19.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:50:00.000+00:00,feeder,6,N Current (Min),A,34.62
939917,Medical Centre Church Road Hartshill,2024-01-27T04:50:00.000+00:00,feeder,6,N Current (Max),A,59.25
939917,Medical Centre Church Road Hartshill,2024-01-27T04:50:00.000+00:00,feeder,6,N Current (RMS),A,41.12
939917,Medical Centre Church Road Hartshill,2024-01-27T04:50:00.000+00:00,feeder,6,L3 Current (Min),A,41.25
939917,Medical Centre Church Road Hartshill,2024-01-27T04:50:00.000+00:00,feeder,6,L3 Current (Max),A,64.25
939917,Medical Centre Church Road Hartshill,2024-01-27T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,44.25
939917,Medical Centre Church Road Hartshill,2024-01-27T04:50:00.000+00:00,feeder,6,L2 Current (Min),A,37.12
939917,Medical Centre Church Road Hartshill,2024-01-27T04:50:00.000+00:00,feeder,6,L2 Current (Max),A,56.5
939917,Medical Centre Church Road Hartshill,2024-01-27T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,46.38
939917,Medical Centre Church Road Hartshill,2024-01-27T04:50:00.000+00:00,feeder,6,L1 Current (Min),A,67.38
939917,Medical Centre Church Road Hartshill,2024-01-27T04:50:00.000+00:00,feeder,6,L1 Current (Max),A,93.75
939917,Medical Centre Church Road Hartshill,2024-01-27T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,77.12
939917,Medical Centre Church Road Hartshill,2024-01-27T04:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-55.5
939917,Medical Centre Church Road Hartshill,2024-01-27T04:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-75.44
939917,Medical Centre Church Road Hartshill,2024-01-27T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91986
939917,Medical Centre Church Road Hartshill,2024-01-27T04:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.50195
939917,Medical Centre Church Road Hartshill,2024-01-27T04:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.2347
939917,Medical Centre Church Road Hartshill,2024-01-27T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:50:00.000+00:00,feeder,5,N Current (Min),A,4.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:50:00.000+00:00,feeder,5,N Current (Max),A,38.75
939917,Medical Centre Church Road Hartshill,2024-01-27T04:50:00.000+00:00,feeder,5,N Current (RMS),A,4.88
939917,Medical Centre Church Road Hartshill,2024-01-27T04:50:00.000+00:00,feeder,5,L3 Current (Min),A,5.12
939917,Medical Centre Church Road Hartshill,2024-01-27T04:50:00.000+00:00,feeder,5,L3 Current (Max),A,13.75
939917,Medical Centre Church Road Hartshill,2024-01-27T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.75
939917,Medical Centre Church Road Hartshill,2024-01-27T04:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-27T04:50:00.000+00:00,feeder,5,L2 Current (Max),A,13.38
939917,Medical Centre Church Road Hartshill,2024-01-27T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-27T04:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-27T04:50:00.000+00:00,feeder,5,L1 Current (Max),A,12.88
939917,Medical Centre Church Road Hartshill,2024-01-27T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,23.25
939917,Medical Centre Church Road Hartshill,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.25
939917,Medical Centre Church Road Hartshill,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93237
939917,Medical Centre Church Road Hartshill,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95212
939917,Medical Centre Church Road Hartshill,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85443
939917,Medical Centre Church Road Hartshill,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:50:00.000+00:00,feeder,4,N Current (Min),A,8.38
939917,Medical Centre Church Road Hartshill,2024-01-27T04:50:00.000+00:00,feeder,4,N Current (Max),A,38.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:50:00.000+00:00,feeder,4,N Current (RMS),A,19.75
939917,Medical Centre Church Road Hartshill,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,18.88
939917,Medical Centre Church Road Hartshill,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,40.62
939917,Medical Centre Church Road Hartshill,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.62
939917,Medical Centre Church Road Hartshill,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,12.5
939917,Medical Centre Church Road Hartshill,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,37.88
939917,Medical Centre Church Road Hartshill,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.62
939917,Medical Centre Church Road Hartshill,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,8.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,19.25
939917,Medical Centre Church Road Hartshill,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.75
939917,Medical Centre Church Road Hartshill,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.44
939917,Medical Centre Church Road Hartshill,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.5
939917,Medical Centre Church Road Hartshill,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89749
939917,Medical Centre Church Road Hartshill,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97711
939917,Medical Centre Church Road Hartshill,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85925
939917,Medical Centre Church Road Hartshill,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:50:00.000+00:00,feeder,3,N Current (Min),A,6.75
939917,Medical Centre Church Road Hartshill,2024-01-27T04:50:00.000+00:00,feeder,3,N Current (Max),A,34.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:50:00.000+00:00,feeder,3,N Current (RMS),A,13.5
939917,Medical Centre Church Road Hartshill,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.38
939917,Medical Centre Church Road Hartshill,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,13.5
939917,Medical Centre Church Road Hartshill,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.25
939917,Medical Centre Church Road Hartshill,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.25
939917,Medical Centre Church Road Hartshill,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,28.12
939917,Medical Centre Church Road Hartshill,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.5
939917,Medical Centre Church Road Hartshill,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,17.12
939917,Medical Centre Church Road Hartshill,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.38
939917,Medical Centre Church Road Hartshill,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-36.5
939917,Medical Centre Church Road Hartshill,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,23.25
939917,Medical Centre Church Road Hartshill,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.66986
939917,Medical Centre Church Road Hartshill,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.63064
939917,Medical Centre Church Road Hartshill,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84125
939917,Medical Centre Church Road Hartshill,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:50:00.000+00:00,feeder,1,N Current (Min),A,29.62
939917,Medical Centre Church Road Hartshill,2024-01-27T04:50:00.000+00:00,feeder,1,N Current (Max),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,12.25
939917,Medical Centre Church Road Hartshill,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.12
939917,Medical Centre Church Road Hartshill,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,9.12
939917,Medical Centre Church Road Hartshill,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.38
939917,Medical Centre Church Road Hartshill,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,15.38
939917,Medical Centre Church Road Hartshill,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.34
939917,Medical Centre Church Road Hartshill,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.62
939917,Medical Centre Church Road Hartshill,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
939917,Medical Centre Church Road Hartshill,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.08
939917,Medical Centre Church Road Hartshill,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.73
939917,Medical Centre Church Road Hartshill,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
939917,Medical Centre Church Road Hartshill,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.39
939917,Medical Centre Church Road Hartshill,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.72
939917,Medical Centre Church Road Hartshill,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
939917,Medical Centre Church Road Hartshill,2024-01-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:50:00.000+00:00,busbar,,N Current (Min),A,37.12
939917,Medical Centre Church Road Hartshill,2024-01-27T04:50:00.000+00:00,busbar,,N Current (Max),A,181.25
939917,Medical Centre Church Road Hartshill,2024-01-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,44.25
939917,Medical Centre Church Road Hartshill,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (Min),A,74.12
939917,Medical Centre Church Road Hartshill,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (Max),A,104.38
939917,Medical Centre Church Road Hartshill,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.38
939917,Medical Centre Church Road Hartshill,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (Min),A,67.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (Max),A,106.12
939917,Medical Centre Church Road Hartshill,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
939917,Medical Centre Church Road Hartshill,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (Min),A,83.62
939917,Medical Centre Church Road Hartshill,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (Max),A,120.88
939917,Medical Centre Church Road Hartshill,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.12
939917,Medical Centre Church Road Hartshill,2024-01-27T04:50:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:50:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.19
939917,Medical Centre Church Road Hartshill,2024-01-27T04:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.81
939917,Medical Centre Church Road Hartshill,2024-01-27T04:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.25
939917,Medical Centre Church Road Hartshill,2024-01-27T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96561
939917,Medical Centre Church Road Hartshill,2024-01-27T04:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97189
939917,Medical Centre Church Road Hartshill,2024-01-27T04:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99792
939917,Medical Centre Church Road Hartshill,2024-01-27T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,28.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:40:00.000+00:00,feeder,6,N Current (Min),A,38.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:40:00.000+00:00,feeder,6,N Current (Max),A,86.75
939917,Medical Centre Church Road Hartshill,2024-01-27T04:40:00.000+00:00,feeder,6,N Current (RMS),A,74.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:40:00.000+00:00,feeder,6,L3 Current (Min),A,39.62
939917,Medical Centre Church Road Hartshill,2024-01-27T04:40:00.000+00:00,feeder,6,L3 Current (Max),A,78.25
939917,Medical Centre Church Road Hartshill,2024-01-27T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,46.12
939917,Medical Centre Church Road Hartshill,2024-01-27T04:40:00.000+00:00,feeder,6,L2 Current (Min),A,40.5
939917,Medical Centre Church Road Hartshill,2024-01-27T04:40:00.000+00:00,feeder,6,L2 Current (Max),A,58.62
939917,Medical Centre Church Road Hartshill,2024-01-27T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,47.5
939917,Medical Centre Church Road Hartshill,2024-01-27T04:40:00.000+00:00,feeder,6,L1 Current (Min),A,79.25
939917,Medical Centre Church Road Hartshill,2024-01-27T04:40:00.000+00:00,feeder,6,L1 Current (Max),A,126.75
939917,Medical Centre Church Road Hartshill,2024-01-27T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,114.25
939917,Medical Centre Church Road Hartshill,2024-01-27T04:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.63
939917,Medical Centre Church Road Hartshill,2024-01-27T04:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-60.13
939917,Medical Centre Church Road Hartshill,2024-01-27T04:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-76.38
939917,Medical Centre Church Road Hartshill,2024-01-27T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92062
939917,Medical Centre Church Road Hartshill,2024-01-27T04:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.63375
939917,Medical Centre Church Road Hartshill,2024-01-27T04:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.47768
939917,Medical Centre Church Road Hartshill,2024-01-27T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:40:00.000+00:00,feeder,5,N Current (Min),A,3.88
939917,Medical Centre Church Road Hartshill,2024-01-27T04:40:00.000+00:00,feeder,5,N Current (Max),A,38.38
939917,Medical Centre Church Road Hartshill,2024-01-27T04:40:00.000+00:00,feeder,5,N Current (RMS),A,7.38
939917,Medical Centre Church Road Hartshill,2024-01-27T04:40:00.000+00:00,feeder,5,L3 Current (Min),A,5.12
939917,Medical Centre Church Road Hartshill,2024-01-27T04:40:00.000+00:00,feeder,5,L3 Current (Max),A,13.62
939917,Medical Centre Church Road Hartshill,2024-01-27T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.75
939917,Medical Centre Church Road Hartshill,2024-01-27T04:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-27T04:40:00.000+00:00,feeder,5,L2 Current (Max),A,16.38
939917,Medical Centre Church Road Hartshill,2024-01-27T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,5.5
939917,Medical Centre Church Road Hartshill,2024-01-27T04:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-27T04:40:00.000+00:00,feeder,5,L1 Current (Max),A,12.88
939917,Medical Centre Church Road Hartshill,2024-01-27T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,11.81
939917,Medical Centre Church Road Hartshill,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.94
939917,Medical Centre Church Road Hartshill,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.69
939917,Medical Centre Church Road Hartshill,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95236
939917,Medical Centre Church Road Hartshill,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97967
939917,Medical Centre Church Road Hartshill,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.7611
939917,Medical Centre Church Road Hartshill,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:40:00.000+00:00,feeder,4,N Current (Min),A,10.25
939917,Medical Centre Church Road Hartshill,2024-01-27T04:40:00.000+00:00,feeder,4,N Current (Max),A,49.38
939917,Medical Centre Church Road Hartshill,2024-01-27T04:40:00.000+00:00,feeder,4,N Current (RMS),A,19.38
939917,Medical Centre Church Road Hartshill,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,18.75
939917,Medical Centre Church Road Hartshill,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,61.25
939917,Medical Centre Church Road Hartshill,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.38
939917,Medical Centre Church Road Hartshill,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,13.12
939917,Medical Centre Church Road Hartshill,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,31.25
939917,Medical Centre Church Road Hartshill,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,7.38
939917,Medical Centre Church Road Hartshill,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,15.25
939917,Medical Centre Church Road Hartshill,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.12
939917,Medical Centre Church Road Hartshill,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.06
939917,Medical Centre Church Road Hartshill,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.94
939917,Medical Centre Church Road Hartshill,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92215
939917,Medical Centre Church Road Hartshill,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9845
939917,Medical Centre Church Road Hartshill,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88086
939917,Medical Centre Church Road Hartshill,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:40:00.000+00:00,feeder,3,N Current (Min),A,6.38
939917,Medical Centre Church Road Hartshill,2024-01-27T04:40:00.000+00:00,feeder,3,N Current (Max),A,33.88
939917,Medical Centre Church Road Hartshill,2024-01-27T04:40:00.000+00:00,feeder,3,N Current (RMS),A,13.5
939917,Medical Centre Church Road Hartshill,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,15.5
939917,Medical Centre Church Road Hartshill,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.38
939917,Medical Centre Church Road Hartshill,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,32.25
939917,Medical Centre Church Road Hartshill,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.12
939917,Medical Centre Church Road Hartshill,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.75
939917,Medical Centre Church Road Hartshill,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,16.25
939917,Medical Centre Church Road Hartshill,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.88
939917,Medical Centre Church Road Hartshill,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-40.56
939917,Medical Centre Church Road Hartshill,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-34.13
939917,Medical Centre Church Road Hartshill,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,20.25
939917,Medical Centre Church Road Hartshill,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.65658
939917,Medical Centre Church Road Hartshill,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.65307
939917,Medical Centre Church Road Hartshill,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86307
939917,Medical Centre Church Road Hartshill,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:40:00.000+00:00,feeder,1,N Current (Min),A,30.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:40:00.000+00:00,feeder,1,N Current (Max),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,9.38
939917,Medical Centre Church Road Hartshill,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,9.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.38
939917,Medical Centre Church Road Hartshill,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,11.75
939917,Medical Centre Church Road Hartshill,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.39
939917,Medical Centre Church Road Hartshill,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.62
939917,Medical Centre Church Road Hartshill,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
939917,Medical Centre Church Road Hartshill,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.44
939917,Medical Centre Church Road Hartshill,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.36
939917,Medical Centre Church Road Hartshill,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
939917,Medical Centre Church Road Hartshill,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.45
939917,Medical Centre Church Road Hartshill,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.66
939917,Medical Centre Church Road Hartshill,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
939917,Medical Centre Church Road Hartshill,2024-01-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:40:00.000+00:00,busbar,,N Current (Min),A,38.25
939917,Medical Centre Church Road Hartshill,2024-01-27T04:40:00.000+00:00,busbar,,N Current (Max),A,182.75
939917,Medical Centre Church Road Hartshill,2024-01-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,65.88
939917,Medical Centre Church Road Hartshill,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (Min),A,72.88
939917,Medical Centre Church Road Hartshill,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (Max),A,124.12
939917,Medical Centre Church Road Hartshill,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
939917,Medical Centre Church Road Hartshill,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (Min),A,69.88
939917,Medical Centre Church Road Hartshill,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (Max),A,123.75
939917,Medical Centre Church Road Hartshill,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.25
939917,Medical Centre Church Road Hartshill,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (Min),A,91.25
939917,Medical Centre Church Road Hartshill,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (Max),A,141.12
939917,Medical Centre Church Road Hartshill,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.12
939917,Medical Centre Church Road Hartshill,2024-01-27T04:40:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:40:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.81
939917,Medical Centre Church Road Hartshill,2024-01-27T04:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.81
939917,Medical Centre Church Road Hartshill,2024-01-27T04:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.12
939917,Medical Centre Church Road Hartshill,2024-01-27T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.974
939917,Medical Centre Church Road Hartshill,2024-01-27T04:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97366
939917,Medical Centre Church Road Hartshill,2024-01-27T04:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99594
939917,Medical Centre Church Road Hartshill,2024-01-27T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,21.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:30:00.000+00:00,feeder,6,N Current (Min),A,32.25
939917,Medical Centre Church Road Hartshill,2024-01-27T04:30:00.000+00:00,feeder,6,N Current (Max),A,72.88
939917,Medical Centre Church Road Hartshill,2024-01-27T04:30:00.000+00:00,feeder,6,N Current (RMS),A,46.75
939917,Medical Centre Church Road Hartshill,2024-01-27T04:30:00.000+00:00,feeder,6,L3 Current (Min),A,38.12
939917,Medical Centre Church Road Hartshill,2024-01-27T04:30:00.000+00:00,feeder,6,L3 Current (Max),A,72.38
939917,Medical Centre Church Road Hartshill,2024-01-27T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,49.12
939917,Medical Centre Church Road Hartshill,2024-01-27T04:30:00.000+00:00,feeder,6,L2 Current (Min),A,40.62
939917,Medical Centre Church Road Hartshill,2024-01-27T04:30:00.000+00:00,feeder,6,L2 Current (Max),A,82.38
939917,Medical Centre Church Road Hartshill,2024-01-27T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,47.5
939917,Medical Centre Church Road Hartshill,2024-01-27T04:30:00.000+00:00,feeder,6,L1 Current (Min),A,75.62
939917,Medical Centre Church Road Hartshill,2024-01-27T04:30:00.000+00:00,feeder,6,L1 Current (Max),A,115.75
939917,Medical Centre Church Road Hartshill,2024-01-27T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,84.88
939917,Medical Centre Church Road Hartshill,2024-01-27T04:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.44
939917,Medical Centre Church Road Hartshill,2024-01-27T04:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-45.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91983
939917,Medical Centre Church Road Hartshill,2024-01-27T04:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77221
939917,Medical Centre Church Road Hartshill,2024-01-27T04:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.52709
939917,Medical Centre Church Road Hartshill,2024-01-27T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:30:00.000+00:00,feeder,5,N Current (Min),A,6.62
939917,Medical Centre Church Road Hartshill,2024-01-27T04:30:00.000+00:00,feeder,5,N Current (Max),A,33.62
939917,Medical Centre Church Road Hartshill,2024-01-27T04:30:00.000+00:00,feeder,5,N Current (RMS),A,10.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:30:00.000+00:00,feeder,5,L3 Current (Min),A,5.38
939917,Medical Centre Church Road Hartshill,2024-01-27T04:30:00.000+00:00,feeder,5,L3 Current (Max),A,11.62
939917,Medical Centre Church Road Hartshill,2024-01-27T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.88
939917,Medical Centre Church Road Hartshill,2024-01-27T04:30:00.000+00:00,feeder,5,L2 Current (Min),A,8.75
939917,Medical Centre Church Road Hartshill,2024-01-27T04:30:00.000+00:00,feeder,5,L2 Current (Max),A,14.88
939917,Medical Centre Church Road Hartshill,2024-01-27T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,9.62
939917,Medical Centre Church Road Hartshill,2024-01-27T04:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-27T04:30:00.000+00:00,feeder,5,L1 Current (Max),A,10.62
939917,Medical Centre Church Road Hartshill,2024-01-27T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.25
939917,Medical Centre Church Road Hartshill,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.31
939917,Medical Centre Church Road Hartshill,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
