Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-41.87
939917,Medical Centre Church Road Hartshill,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9433
939917,Medical Centre Church Road Hartshill,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9754
939917,Medical Centre Church Road Hartshill,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.74768
939917,Medical Centre Church Road Hartshill,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:30:00.000+00:00,feeder,4,N Current (Min),A,10.75
939917,Medical Centre Church Road Hartshill,2024-01-27T04:30:00.000+00:00,feeder,4,N Current (Max),A,52.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:30:00.000+00:00,feeder,4,N Current (RMS),A,19.12
939917,Medical Centre Church Road Hartshill,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,18.88
939917,Medical Centre Church Road Hartshill,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,59.5
939917,Medical Centre Church Road Hartshill,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.38
939917,Medical Centre Church Road Hartshill,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,12.62
939917,Medical Centre Church Road Hartshill,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,27.38
939917,Medical Centre Church Road Hartshill,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,7.5
939917,Medical Centre Church Road Hartshill,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,14.62
939917,Medical Centre Church Road Hartshill,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.25
939917,Medical Centre Church Road Hartshill,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.13
939917,Medical Centre Church Road Hartshill,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.56
939917,Medical Centre Church Road Hartshill,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.5
939917,Medical Centre Church Road Hartshill,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8869
939917,Medical Centre Church Road Hartshill,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99124
939917,Medical Centre Church Road Hartshill,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93008
939917,Medical Centre Church Road Hartshill,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:30:00.000+00:00,feeder,3,N Current (Min),A,6.25
939917,Medical Centre Church Road Hartshill,2024-01-27T04:30:00.000+00:00,feeder,3,N Current (Max),A,37.62
939917,Medical Centre Church Road Hartshill,2024-01-27T04:30:00.000+00:00,feeder,3,N Current (RMS),A,16.25
939917,Medical Centre Church Road Hartshill,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
939917,Medical Centre Church Road Hartshill,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,14.75
939917,Medical Centre Church Road Hartshill,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.25
939917,Medical Centre Church Road Hartshill,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,14.25
939917,Medical Centre Church Road Hartshill,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,33.88
939917,Medical Centre Church Road Hartshill,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
939917,Medical Centre Church Road Hartshill,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,16.75
939917,Medical Centre Church Road Hartshill,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
939917,Medical Centre Church Road Hartshill,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-50.06
939917,Medical Centre Church Road Hartshill,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-38.25
939917,Medical Centre Church Road Hartshill,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,19.12
939917,Medical Centre Church Road Hartshill,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.70144
939917,Medical Centre Church Road Hartshill,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.71273
939917,Medical Centre Church Road Hartshill,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86435
939917,Medical Centre Church Road Hartshill,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:30:00.000+00:00,feeder,1,N Current (Min),A,23.38
939917,Medical Centre Church Road Hartshill,2024-01-27T04:30:00.000+00:00,feeder,1,N Current (Max),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,7.75
939917,Medical Centre Church Road Hartshill,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,7.12
939917,Medical Centre Church Road Hartshill,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,9.25
939917,Medical Centre Church Road Hartshill,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.91
939917,Medical Centre Church Road Hartshill,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.66
939917,Medical Centre Church Road Hartshill,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
939917,Medical Centre Church Road Hartshill,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.95
939917,Medical Centre Church Road Hartshill,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.38
939917,Medical Centre Church Road Hartshill,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
939917,Medical Centre Church Road Hartshill,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.14
939917,Medical Centre Church Road Hartshill,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.47
939917,Medical Centre Church Road Hartshill,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
939917,Medical Centre Church Road Hartshill,2024-01-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:30:00.000+00:00,busbar,,N Current (Min),A,38.62
939917,Medical Centre Church Road Hartshill,2024-01-27T04:30:00.000+00:00,busbar,,N Current (Max),A,157.88
939917,Medical Centre Church Road Hartshill,2024-01-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,48.88
939917,Medical Centre Church Road Hartshill,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (Min),A,66.62
939917,Medical Centre Church Road Hartshill,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (Max),A,123.62
939917,Medical Centre Church Road Hartshill,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
939917,Medical Centre Church Road Hartshill,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (Min),A,78.5
939917,Medical Centre Church Road Hartshill,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (Max),A,144.12
939917,Medical Centre Church Road Hartshill,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.62
939917,Medical Centre Church Road Hartshill,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (Min),A,91.88
939917,Medical Centre Church Road Hartshill,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (Max),A,135.5
939917,Medical Centre Church Road Hartshill,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
939917,Medical Centre Church Road Hartshill,2024-01-27T04:30:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:30:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.56
939917,Medical Centre Church Road Hartshill,2024-01-27T04:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.06
939917,Medical Centre Church Road Hartshill,2024-01-27T04:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.88
939917,Medical Centre Church Road Hartshill,2024-01-27T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97055
939917,Medical Centre Church Road Hartshill,2024-01-27T04:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9487
939917,Medical Centre Church Road Hartshill,2024-01-27T04:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99649
939917,Medical Centre Church Road Hartshill,2024-01-27T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,21.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:20:00.000+00:00,feeder,6,N Current (Min),A,40.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:20:00.000+00:00,feeder,6,N Current (Max),A,72.62
939917,Medical Centre Church Road Hartshill,2024-01-27T04:20:00.000+00:00,feeder,6,N Current (RMS),A,54.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:20:00.000+00:00,feeder,6,L3 Current (Min),A,41.12
939917,Medical Centre Church Road Hartshill,2024-01-27T04:20:00.000+00:00,feeder,6,L3 Current (Max),A,56.62
939917,Medical Centre Church Road Hartshill,2024-01-27T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,46.12
939917,Medical Centre Church Road Hartshill,2024-01-27T04:20:00.000+00:00,feeder,6,L2 Current (Min),A,36.5
939917,Medical Centre Church Road Hartshill,2024-01-27T04:20:00.000+00:00,feeder,6,L2 Current (Max),A,53.25
939917,Medical Centre Church Road Hartshill,2024-01-27T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,41.5
939917,Medical Centre Church Road Hartshill,2024-01-27T04:20:00.000+00:00,feeder,6,L1 Current (Min),A,75.5
939917,Medical Centre Church Road Hartshill,2024-01-27T04:20:00.000+00:00,feeder,6,L1 Current (Max),A,103.12
939917,Medical Centre Church Road Hartshill,2024-01-27T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,85.25
939917,Medical Centre Church Road Hartshill,2024-01-27T04:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.5
939917,Medical Centre Church Road Hartshill,2024-01-27T04:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.63
939917,Medical Centre Church Road Hartshill,2024-01-27T04:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-75.69
939917,Medical Centre Church Road Hartshill,2024-01-27T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93481
939917,Medical Centre Church Road Hartshill,2024-01-27T04:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77105
939917,Medical Centre Church Road Hartshill,2024-01-27T04:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.23067
939917,Medical Centre Church Road Hartshill,2024-01-27T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:20:00.000+00:00,feeder,5,N Current (Min),A,8.75
939917,Medical Centre Church Road Hartshill,2024-01-27T04:20:00.000+00:00,feeder,5,N Current (Max),A,36.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:20:00.000+00:00,feeder,5,N Current (RMS),A,10.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:20:00.000+00:00,feeder,5,L3 Current (Min),A,5.5
939917,Medical Centre Church Road Hartshill,2024-01-27T04:20:00.000+00:00,feeder,5,L3 Current (Max),A,12.75
939917,Medical Centre Church Road Hartshill,2024-01-27T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:20:00.000+00:00,feeder,5,L2 Current (Min),A,8.5
939917,Medical Centre Church Road Hartshill,2024-01-27T04:20:00.000+00:00,feeder,5,L2 Current (Max),A,16.12
939917,Medical Centre Church Road Hartshill,2024-01-27T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.5
939917,Medical Centre Church Road Hartshill,2024-01-27T04:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-27T04:20:00.000+00:00,feeder,5,L1 Current (Max),A,11.25
939917,Medical Centre Church Road Hartshill,2024-01-27T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,11.87
939917,Medical Centre Church Road Hartshill,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.06
939917,Medical Centre Church Road Hartshill,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-33.5
939917,Medical Centre Church Road Hartshill,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9306
939917,Medical Centre Church Road Hartshill,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96423
939917,Medical Centre Church Road Hartshill,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79001
939917,Medical Centre Church Road Hartshill,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:20:00.000+00:00,feeder,4,N Current (Min),A,9.75
939917,Medical Centre Church Road Hartshill,2024-01-27T04:20:00.000+00:00,feeder,4,N Current (Max),A,58.62
939917,Medical Centre Church Road Hartshill,2024-01-27T04:20:00.000+00:00,feeder,4,N Current (RMS),A,21.25
939917,Medical Centre Church Road Hartshill,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,20.38
939917,Medical Centre Church Road Hartshill,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,65.12
939917,Medical Centre Church Road Hartshill,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,12.25
939917,Medical Centre Church Road Hartshill,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,19.75
939917,Medical Centre Church Road Hartshill,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.38
939917,Medical Centre Church Road Hartshill,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,8.38
939917,Medical Centre Church Road Hartshill,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,65.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.75
939917,Medical Centre Church Road Hartshill,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.44
939917,Medical Centre Church Road Hartshill,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.31
939917,Medical Centre Church Road Hartshill,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.06
939917,Medical Centre Church Road Hartshill,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87393
939917,Medical Centre Church Road Hartshill,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98413
939917,Medical Centre Church Road Hartshill,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96536
939917,Medical Centre Church Road Hartshill,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:20:00.000+00:00,feeder,3,N Current (Min),A,6.25
939917,Medical Centre Church Road Hartshill,2024-01-27T04:20:00.000+00:00,feeder,3,N Current (Max),A,37.5
939917,Medical Centre Church Road Hartshill,2024-01-27T04:20:00.000+00:00,feeder,3,N Current (RMS),A,13.62
939917,Medical Centre Church Road Hartshill,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
939917,Medical Centre Church Road Hartshill,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,12.75
939917,Medical Centre Church Road Hartshill,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.12
939917,Medical Centre Church Road Hartshill,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.62
939917,Medical Centre Church Road Hartshill,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,33.88
939917,Medical Centre Church Road Hartshill,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
939917,Medical Centre Church Road Hartshill,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,21.62
939917,Medical Centre Church Road Hartshill,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.75
939917,Medical Centre Church Road Hartshill,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-39.75
939917,Medical Centre Church Road Hartshill,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.56
939917,Medical Centre Church Road Hartshill,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.44
939917,Medical Centre Church Road Hartshill,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.68481
939917,Medical Centre Church Road Hartshill,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91464
939917,Medical Centre Church Road Hartshill,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85647
939917,Medical Centre Church Road Hartshill,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:20:00.000+00:00,feeder,1,N Current (Min),A,26.88
939917,Medical Centre Church Road Hartshill,2024-01-27T04:20:00.000+00:00,feeder,1,N Current (Max),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,11.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,8.38
939917,Medical Centre Church Road Hartshill,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.62
939917,Medical Centre Church Road Hartshill,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,10.38
939917,Medical Centre Church Road Hartshill,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.97
939917,Medical Centre Church Road Hartshill,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.17
939917,Medical Centre Church Road Hartshill,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
939917,Medical Centre Church Road Hartshill,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.97
939917,Medical Centre Church Road Hartshill,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.28
939917,Medical Centre Church Road Hartshill,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
939917,Medical Centre Church Road Hartshill,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
939917,Medical Centre Church Road Hartshill,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.41
939917,Medical Centre Church Road Hartshill,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
939917,Medical Centre Church Road Hartshill,2024-01-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:20:00.000+00:00,busbar,,N Current (Min),A,43.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:20:00.000+00:00,busbar,,N Current (Max),A,161.12
939917,Medical Centre Church Road Hartshill,2024-01-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,55.62
939917,Medical Centre Church Road Hartshill,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (Min),A,75.25
939917,Medical Centre Church Road Hartshill,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (Max),A,121.25
939917,Medical Centre Church Road Hartshill,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.88
939917,Medical Centre Church Road Hartshill,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (Min),A,70.62
939917,Medical Centre Church Road Hartshill,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (Max),A,117.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (Min),A,96.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (Max),A,163.12
939917,Medical Centre Church Road Hartshill,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.62
939917,Medical Centre Church Road Hartshill,2024-01-27T04:20:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:20:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.25
939917,Medical Centre Church Road Hartshill,2024-01-27T04:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.63
939917,Medical Centre Church Road Hartshill,2024-01-27T04:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.81
939917,Medical Centre Church Road Hartshill,2024-01-27T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96091
939917,Medical Centre Church Road Hartshill,2024-01-27T04:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96542
939917,Medical Centre Church Road Hartshill,2024-01-27T04:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99551
939917,Medical Centre Church Road Hartshill,2024-01-27T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,20.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:10:00.000+00:00,feeder,6,N Current (Min),A,33.5
939917,Medical Centre Church Road Hartshill,2024-01-27T04:10:00.000+00:00,feeder,6,N Current (Max),A,70.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:10:00.000+00:00,feeder,6,N Current (RMS),A,48.75
939917,Medical Centre Church Road Hartshill,2024-01-27T04:10:00.000+00:00,feeder,6,L3 Current (Min),A,38.75
939917,Medical Centre Church Road Hartshill,2024-01-27T04:10:00.000+00:00,feeder,6,L3 Current (Max),A,78.62
939917,Medical Centre Church Road Hartshill,2024-01-27T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,43.62
939917,Medical Centre Church Road Hartshill,2024-01-27T04:10:00.000+00:00,feeder,6,L2 Current (Min),A,40.5
939917,Medical Centre Church Road Hartshill,2024-01-27T04:10:00.000+00:00,feeder,6,L2 Current (Max),A,64.25
939917,Medical Centre Church Road Hartshill,2024-01-27T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,51.25
939917,Medical Centre Church Road Hartshill,2024-01-27T04:10:00.000+00:00,feeder,6,L1 Current (Min),A,71.75
939917,Medical Centre Church Road Hartshill,2024-01-27T04:10:00.000+00:00,feeder,6,L1 Current (Max),A,103.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,82.88
939917,Medical Centre Church Road Hartshill,2024-01-27T04:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.25
939917,Medical Centre Church Road Hartshill,2024-01-27T04:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.56
939917,Medical Centre Church Road Hartshill,2024-01-27T04:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-77.25
939917,Medical Centre Church Road Hartshill,2024-01-27T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93744
939917,Medical Centre Church Road Hartshill,2024-01-27T04:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.64306
939917,Medical Centre Church Road Hartshill,2024-01-27T04:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.23378
939917,Medical Centre Church Road Hartshill,2024-01-27T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:10:00.000+00:00,feeder,5,N Current (Min),A,4.5
939917,Medical Centre Church Road Hartshill,2024-01-27T04:10:00.000+00:00,feeder,5,N Current (Max),A,34.25
939917,Medical Centre Church Road Hartshill,2024-01-27T04:10:00.000+00:00,feeder,5,N Current (RMS),A,7.62
939917,Medical Centre Church Road Hartshill,2024-01-27T04:10:00.000+00:00,feeder,5,L3 Current (Min),A,4.25
939917,Medical Centre Church Road Hartshill,2024-01-27T04:10:00.000+00:00,feeder,5,L3 Current (Max),A,12.38
939917,Medical Centre Church Road Hartshill,2024-01-27T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-27T04:10:00.000+00:00,feeder,5,L2 Current (Max),A,13.75
939917,Medical Centre Church Road Hartshill,2024-01-27T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,5.75
939917,Medical Centre Church Road Hartshill,2024-01-27T04:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-27T04:10:00.000+00:00,feeder,5,L1 Current (Max),A,11.88
939917,Medical Centre Church Road Hartshill,2024-01-27T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,22.81
939917,Medical Centre Church Road Hartshill,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.75
939917,Medical Centre Church Road Hartshill,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-31.06
939917,Medical Centre Church Road Hartshill,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94467
939917,Medical Centre Church Road Hartshill,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9632
939917,Medical Centre Church Road Hartshill,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81756
939917,Medical Centre Church Road Hartshill,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:10:00.000+00:00,feeder,4,N Current (Min),A,10.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:10:00.000+00:00,feeder,4,N Current (Max),A,45.62
939917,Medical Centre Church Road Hartshill,2024-01-27T04:10:00.000+00:00,feeder,4,N Current (RMS),A,20.75
939917,Medical Centre Church Road Hartshill,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,19.38
939917,Medical Centre Church Road Hartshill,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,52.5
939917,Medical Centre Church Road Hartshill,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.12
939917,Medical Centre Church Road Hartshill,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,12.25
939917,Medical Centre Church Road Hartshill,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,20.38
939917,Medical Centre Church Road Hartshill,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,7.12
939917,Medical Centre Church Road Hartshill,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,16.12
939917,Medical Centre Church Road Hartshill,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.38
939917,Medical Centre Church Road Hartshill,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.75
939917,Medical Centre Church Road Hartshill,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.81
939917,Medical Centre Church Road Hartshill,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.5
939917,Medical Centre Church Road Hartshill,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86972
939917,Medical Centre Church Road Hartshill,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98633
939917,Medical Centre Church Road Hartshill,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95975
939917,Medical Centre Church Road Hartshill,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:10:00.000+00:00,feeder,3,N Current (Min),A,7.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:10:00.000+00:00,feeder,3,N Current (Max),A,36.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:10:00.000+00:00,feeder,3,N Current (RMS),A,14.25
939917,Medical Centre Church Road Hartshill,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,14.12
939917,Medical Centre Church Road Hartshill,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.12
939917,Medical Centre Church Road Hartshill,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,11.88
939917,Medical Centre Church Road Hartshill,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,32.38
939917,Medical Centre Church Road Hartshill,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.88
939917,Medical Centre Church Road Hartshill,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.5
939917,Medical Centre Church Road Hartshill,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,17.62
939917,Medical Centre Church Road Hartshill,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.38
939917,Medical Centre Church Road Hartshill,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-46.69
939917,Medical Centre Church Road Hartshill,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.31
939917,Medical Centre Church Road Hartshill,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,24.12
939917,Medical Centre Church Road Hartshill,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.61312
939917,Medical Centre Church Road Hartshill,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.64794
939917,Medical Centre Church Road Hartshill,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88147
939917,Medical Centre Church Road Hartshill,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:10:00.000+00:00,feeder,1,N Current (Min),A,27.38
939917,Medical Centre Church Road Hartshill,2024-01-27T04:10:00.000+00:00,feeder,1,N Current (Max),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,8.88
939917,Medical Centre Church Road Hartshill,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,11.75
939917,Medical Centre Church Road Hartshill,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.38
939917,Medical Centre Church Road Hartshill,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,11.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.12
939917,Medical Centre Church Road Hartshill,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.47
939917,Medical Centre Church Road Hartshill,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.33
939917,Medical Centre Church Road Hartshill,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
939917,Medical Centre Church Road Hartshill,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.34
939917,Medical Centre Church Road Hartshill,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.36
939917,Medical Centre Church Road Hartshill,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
939917,Medical Centre Church Road Hartshill,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.59
939917,Medical Centre Church Road Hartshill,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.56
939917,Medical Centre Church Road Hartshill,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
939917,Medical Centre Church Road Hartshill,2024-01-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:10:00.000+00:00,busbar,,N Current (Min),A,37.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:10:00.000+00:00,busbar,,N Current (Max),A,173.75
939917,Medical Centre Church Road Hartshill,2024-01-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,49.62
939917,Medical Centre Church Road Hartshill,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (Min),A,74.5
939917,Medical Centre Church Road Hartshill,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (Max),A,116.12
939917,Medical Centre Church Road Hartshill,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
939917,Medical Centre Church Road Hartshill,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (Min),A,74.5
939917,Medical Centre Church Road Hartshill,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (Max),A,107.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
939917,Medical Centre Church Road Hartshill,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (Min),A,70.62
939917,Medical Centre Church Road Hartshill,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (Max),A,124.75
939917,Medical Centre Church Road Hartshill,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
939917,Medical Centre Church Road Hartshill,2024-01-27T04:10:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:10:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.44
939917,Medical Centre Church Road Hartshill,2024-01-27T04:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.94
939917,Medical Centre Church Road Hartshill,2024-01-27T04:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.94
939917,Medical Centre Church Road Hartshill,2024-01-27T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96612
