Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-27T04:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95846
939917,Medical Centre Church Road Hartshill,2024-01-27T04:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9953
939917,Medical Centre Church Road Hartshill,2024-01-27T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,19.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:00:00.000+00:00,feeder,6,N Current (Min),A,32.38
939917,Medical Centre Church Road Hartshill,2024-01-27T04:00:00.000+00:00,feeder,6,N Current (Max),A,63.88
939917,Medical Centre Church Road Hartshill,2024-01-27T04:00:00.000+00:00,feeder,6,N Current (RMS),A,45.75
939917,Medical Centre Church Road Hartshill,2024-01-27T04:00:00.000+00:00,feeder,6,L3 Current (Min),A,41.12
939917,Medical Centre Church Road Hartshill,2024-01-27T04:00:00.000+00:00,feeder,6,L3 Current (Max),A,55.75
939917,Medical Centre Church Road Hartshill,2024-01-27T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,45.62
939917,Medical Centre Church Road Hartshill,2024-01-27T04:00:00.000+00:00,feeder,6,L2 Current (Min),A,30.25
939917,Medical Centre Church Road Hartshill,2024-01-27T04:00:00.000+00:00,feeder,6,L2 Current (Max),A,66.5
939917,Medical Centre Church Road Hartshill,2024-01-27T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,43.88
939917,Medical Centre Church Road Hartshill,2024-01-27T04:00:00.000+00:00,feeder,6,L1 Current (Min),A,75.5
939917,Medical Centre Church Road Hartshill,2024-01-27T04:00:00.000+00:00,feeder,6,L1 Current (Max),A,88.5
939917,Medical Centre Church Road Hartshill,2024-01-27T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,78.5
939917,Medical Centre Church Road Hartshill,2024-01-27T04:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.25
939917,Medical Centre Church Road Hartshill,2024-01-27T04:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-57.31
939917,Medical Centre Church Road Hartshill,2024-01-27T04:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-75.75
939917,Medical Centre Church Road Hartshill,2024-01-27T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94449
939917,Medical Centre Church Road Hartshill,2024-01-27T04:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.50301
939917,Medical Centre Church Road Hartshill,2024-01-27T04:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.23574
939917,Medical Centre Church Road Hartshill,2024-01-27T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:00:00.000+00:00,feeder,5,N Current (Min),A,4.5
939917,Medical Centre Church Road Hartshill,2024-01-27T04:00:00.000+00:00,feeder,5,N Current (Max),A,35.25
939917,Medical Centre Church Road Hartshill,2024-01-27T04:00:00.000+00:00,feeder,5,N Current (RMS),A,5.38
939917,Medical Centre Church Road Hartshill,2024-01-27T04:00:00.000+00:00,feeder,5,L3 Current (Min),A,5.38
939917,Medical Centre Church Road Hartshill,2024-01-27T04:00:00.000+00:00,feeder,5,L3 Current (Max),A,12.25
939917,Medical Centre Church Road Hartshill,2024-01-27T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.25
939917,Medical Centre Church Road Hartshill,2024-01-27T04:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-27T04:00:00.000+00:00,feeder,5,L2 Current (Max),A,12.5
939917,Medical Centre Church Road Hartshill,2024-01-27T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-27T04:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-27T04:00:00.000+00:00,feeder,5,L1 Current (Max),A,11.88
939917,Medical Centre Church Road Hartshill,2024-01-27T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,19.88
939917,Medical Centre Church Road Hartshill,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.44
939917,Medical Centre Church Road Hartshill,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.19
939917,Medical Centre Church Road Hartshill,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94171
939917,Medical Centre Church Road Hartshill,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96799
939917,Medical Centre Church Road Hartshill,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87958
939917,Medical Centre Church Road Hartshill,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:00:00.000+00:00,feeder,4,N Current (Min),A,9.25
939917,Medical Centre Church Road Hartshill,2024-01-27T04:00:00.000+00:00,feeder,4,N Current (Max),A,43.75
939917,Medical Centre Church Road Hartshill,2024-01-27T04:00:00.000+00:00,feeder,4,N Current (RMS),A,19.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,18.62
939917,Medical Centre Church Road Hartshill,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,52.88
939917,Medical Centre Church Road Hartshill,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.38
939917,Medical Centre Church Road Hartshill,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.62
939917,Medical Centre Church Road Hartshill,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,20.62
939917,Medical Centre Church Road Hartshill,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.75
939917,Medical Centre Church Road Hartshill,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,8.5
939917,Medical Centre Church Road Hartshill,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,54.88
939917,Medical Centre Church Road Hartshill,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
939917,Medical Centre Church Road Hartshill,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.5
939917,Medical Centre Church Road Hartshill,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.19
939917,Medical Centre Church Road Hartshill,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,21.56
939917,Medical Centre Church Road Hartshill,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86184
939917,Medical Centre Church Road Hartshill,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99121
939917,Medical Centre Church Road Hartshill,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89508
939917,Medical Centre Church Road Hartshill,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:00:00.000+00:00,feeder,3,N Current (Min),A,9.25
939917,Medical Centre Church Road Hartshill,2024-01-27T04:00:00.000+00:00,feeder,3,N Current (Max),A,38.88
939917,Medical Centre Church Road Hartshill,2024-01-27T04:00:00.000+00:00,feeder,3,N Current (RMS),A,17.75
939917,Medical Centre Church Road Hartshill,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.25
939917,Medical Centre Church Road Hartshill,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,12.12
939917,Medical Centre Church Road Hartshill,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.75
939917,Medical Centre Church Road Hartshill,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,14.75
939917,Medical Centre Church Road Hartshill,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,39.75
939917,Medical Centre Church Road Hartshill,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.62
939917,Medical Centre Church Road Hartshill,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.75
939917,Medical Centre Church Road Hartshill,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,13.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.62
939917,Medical Centre Church Road Hartshill,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-51.12
939917,Medical Centre Church Road Hartshill,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.56
939917,Medical Centre Church Road Hartshill,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,22.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.65148
939917,Medical Centre Church Road Hartshill,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.6444
939917,Medical Centre Church Road Hartshill,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88913
939917,Medical Centre Church Road Hartshill,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:00:00.000+00:00,feeder,1,N Current (Min),A,28.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:00:00.000+00:00,feeder,1,N Current (Max),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,8.75
939917,Medical Centre Church Road Hartshill,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,8.75
939917,Medical Centre Church Road Hartshill,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.38
939917,Medical Centre Church Road Hartshill,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,10.62
939917,Medical Centre Church Road Hartshill,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.02
939917,Medical Centre Church Road Hartshill,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.06
939917,Medical Centre Church Road Hartshill,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
939917,Medical Centre Church Road Hartshill,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.02
939917,Medical Centre Church Road Hartshill,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.14
939917,Medical Centre Church Road Hartshill,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
939917,Medical Centre Church Road Hartshill,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.05
939917,Medical Centre Church Road Hartshill,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.14
939917,Medical Centre Church Road Hartshill,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
939917,Medical Centre Church Road Hartshill,2024-01-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:00:00.000+00:00,busbar,,N Current (Min),A,38.5
939917,Medical Centre Church Road Hartshill,2024-01-27T04:00:00.000+00:00,busbar,,N Current (Max),A,173.38
939917,Medical Centre Church Road Hartshill,2024-01-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,46.12
939917,Medical Centre Church Road Hartshill,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (Min),A,74.5
939917,Medical Centre Church Road Hartshill,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (Max),A,105.12
939917,Medical Centre Church Road Hartshill,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
939917,Medical Centre Church Road Hartshill,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (Min),A,64.12
939917,Medical Centre Church Road Hartshill,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (Max),A,108.38
939917,Medical Centre Church Road Hartshill,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
939917,Medical Centre Church Road Hartshill,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (Min),A,87.38
939917,Medical Centre Church Road Hartshill,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (Max),A,141.62
939917,Medical Centre Church Road Hartshill,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:00:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T04:00:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.94
939917,Medical Centre Church Road Hartshill,2024-01-27T03:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.25
939917,Medical Centre Church Road Hartshill,2024-01-27T03:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.56
939917,Medical Centre Church Road Hartshill,2024-01-27T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95843
939917,Medical Centre Church Road Hartshill,2024-01-27T03:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9599
939917,Medical Centre Church Road Hartshill,2024-01-27T03:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.995
939917,Medical Centre Church Road Hartshill,2024-01-27T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,19.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:50:00.000+00:00,feeder,6,N Current (Min),A,37.12
939917,Medical Centre Church Road Hartshill,2024-01-27T03:50:00.000+00:00,feeder,6,N Current (Max),A,52.38
939917,Medical Centre Church Road Hartshill,2024-01-27T03:50:00.000+00:00,feeder,6,N Current (RMS),A,42.25
939917,Medical Centre Church Road Hartshill,2024-01-27T03:50:00.000+00:00,feeder,6,L3 Current (Min),A,44.12
939917,Medical Centre Church Road Hartshill,2024-01-27T03:50:00.000+00:00,feeder,6,L3 Current (Max),A,59.62
939917,Medical Centre Church Road Hartshill,2024-01-27T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,46.12
939917,Medical Centre Church Road Hartshill,2024-01-27T03:50:00.000+00:00,feeder,6,L2 Current (Min),A,38.62
939917,Medical Centre Church Road Hartshill,2024-01-27T03:50:00.000+00:00,feeder,6,L2 Current (Max),A,58.5
939917,Medical Centre Church Road Hartshill,2024-01-27T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,47.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:50:00.000+00:00,feeder,6,L1 Current (Min),A,73.38
939917,Medical Centre Church Road Hartshill,2024-01-27T03:50:00.000+00:00,feeder,6,L1 Current (Max),A,86.75
939917,Medical Centre Church Road Hartshill,2024-01-27T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,77.12
939917,Medical Centre Church Road Hartshill,2024-01-27T03:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.31
939917,Medical Centre Church Road Hartshill,2024-01-27T03:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-56.81
939917,Medical Centre Church Road Hartshill,2024-01-27T03:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-75.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94031
939917,Medical Centre Church Road Hartshill,2024-01-27T03:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.67303
939917,Medical Centre Church Road Hartshill,2024-01-27T03:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.2336
939917,Medical Centre Church Road Hartshill,2024-01-27T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:50:00.000+00:00,feeder,5,N Current (Min),A,4.38
939917,Medical Centre Church Road Hartshill,2024-01-27T03:50:00.000+00:00,feeder,5,N Current (Max),A,36.88
939917,Medical Centre Church Road Hartshill,2024-01-27T03:50:00.000+00:00,feeder,5,N Current (RMS),A,8.38
939917,Medical Centre Church Road Hartshill,2024-01-27T03:50:00.000+00:00,feeder,5,L3 Current (Min),A,5.62
939917,Medical Centre Church Road Hartshill,2024-01-27T03:50:00.000+00:00,feeder,5,L3 Current (Max),A,12.75
939917,Medical Centre Church Road Hartshill,2024-01-27T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.12
939917,Medical Centre Church Road Hartshill,2024-01-27T03:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-27T03:50:00.000+00:00,feeder,5,L2 Current (Max),A,16.12
939917,Medical Centre Church Road Hartshill,2024-01-27T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.62
939917,Medical Centre Church Road Hartshill,2024-01-27T03:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-27T03:50:00.000+00:00,feeder,5,L1 Current (Max),A,11.12
939917,Medical Centre Church Road Hartshill,2024-01-27T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,23.88
939917,Medical Centre Church Road Hartshill,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.44
939917,Medical Centre Church Road Hartshill,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.38
939917,Medical Centre Church Road Hartshill,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93097
939917,Medical Centre Church Road Hartshill,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97736
939917,Medical Centre Church Road Hartshill,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80966
939917,Medical Centre Church Road Hartshill,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:50:00.000+00:00,feeder,4,N Current (Min),A,9.75
939917,Medical Centre Church Road Hartshill,2024-01-27T03:50:00.000+00:00,feeder,4,N Current (Max),A,49.5
939917,Medical Centre Church Road Hartshill,2024-01-27T03:50:00.000+00:00,feeder,4,N Current (RMS),A,20.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,21.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,40.25
939917,Medical Centre Church Road Hartshill,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.38
939917,Medical Centre Church Road Hartshill,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.88
939917,Medical Centre Church Road Hartshill,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,25.75
939917,Medical Centre Church Road Hartshill,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.25
939917,Medical Centre Church Road Hartshill,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,7.62
939917,Medical Centre Church Road Hartshill,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,64.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.25
939917,Medical Centre Church Road Hartshill,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.57
939917,Medical Centre Church Road Hartshill,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.19
939917,Medical Centre Church Road Hartshill,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.37
939917,Medical Centre Church Road Hartshill,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88833
939917,Medical Centre Church Road Hartshill,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98422
939917,Medical Centre Church Road Hartshill,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87247
939917,Medical Centre Church Road Hartshill,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:50:00.000+00:00,feeder,3,N Current (Min),A,6.75
939917,Medical Centre Church Road Hartshill,2024-01-27T03:50:00.000+00:00,feeder,3,N Current (Max),A,37.25
939917,Medical Centre Church Road Hartshill,2024-01-27T03:50:00.000+00:00,feeder,3,N Current (RMS),A,16.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.38
939917,Medical Centre Church Road Hartshill,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,15.25
939917,Medical Centre Church Road Hartshill,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
939917,Medical Centre Church Road Hartshill,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.75
939917,Medical Centre Church Road Hartshill,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,41.38
939917,Medical Centre Church Road Hartshill,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.38
939917,Medical Centre Church Road Hartshill,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.38
939917,Medical Centre Church Road Hartshill,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,14.5
939917,Medical Centre Church Road Hartshill,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.38
939917,Medical Centre Church Road Hartshill,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-39.57
939917,Medical Centre Church Road Hartshill,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-34.37
939917,Medical Centre Church Road Hartshill,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.81
939917,Medical Centre Church Road Hartshill,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74249
939917,Medical Centre Church Road Hartshill,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.63568
939917,Medical Centre Church Road Hartshill,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87308
939917,Medical Centre Church Road Hartshill,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:50:00.000+00:00,feeder,1,N Current (Min),A,27.38
939917,Medical Centre Church Road Hartshill,2024-01-27T03:50:00.000+00:00,feeder,1,N Current (Max),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,9.62
939917,Medical Centre Church Road Hartshill,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,8.62
939917,Medical Centre Church Road Hartshill,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.38
939917,Medical Centre Church Road Hartshill,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,10.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.42
939917,Medical Centre Church Road Hartshill,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.98
939917,Medical Centre Church Road Hartshill,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
939917,Medical Centre Church Road Hartshill,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.42
939917,Medical Centre Church Road Hartshill,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.02
939917,Medical Centre Church Road Hartshill,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
939917,Medical Centre Church Road Hartshill,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.3
939917,Medical Centre Church Road Hartshill,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.95
939917,Medical Centre Church Road Hartshill,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
939917,Medical Centre Church Road Hartshill,2024-01-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:50:00.000+00:00,busbar,,N Current (Min),A,39.12
939917,Medical Centre Church Road Hartshill,2024-01-27T03:50:00.000+00:00,busbar,,N Current (Max),A,166.75
939917,Medical Centre Church Road Hartshill,2024-01-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,44.25
939917,Medical Centre Church Road Hartshill,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (Min),A,76.5
939917,Medical Centre Church Road Hartshill,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (Max),A,104.25
939917,Medical Centre Church Road Hartshill,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.38
939917,Medical Centre Church Road Hartshill,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (Min),A,69.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (Max),A,116.5
939917,Medical Centre Church Road Hartshill,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.12
939917,Medical Centre Church Road Hartshill,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (Min),A,80.5
939917,Medical Centre Church Road Hartshill,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (Max),A,143.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.38
939917,Medical Centre Church Road Hartshill,2024-01-27T03:50:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:50:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.44
939917,Medical Centre Church Road Hartshill,2024-01-27T03:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.13
939917,Medical Centre Church Road Hartshill,2024-01-27T03:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.38
939917,Medical Centre Church Road Hartshill,2024-01-27T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96674
939917,Medical Centre Church Road Hartshill,2024-01-27T03:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95938
939917,Medical Centre Church Road Hartshill,2024-01-27T03:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99527
939917,Medical Centre Church Road Hartshill,2024-01-27T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,19.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:40:00.000+00:00,feeder,6,N Current (Min),A,29.12
939917,Medical Centre Church Road Hartshill,2024-01-27T03:40:00.000+00:00,feeder,6,N Current (Max),A,56.62
939917,Medical Centre Church Road Hartshill,2024-01-27T03:40:00.000+00:00,feeder,6,N Current (RMS),A,40.38
939917,Medical Centre Church Road Hartshill,2024-01-27T03:40:00.000+00:00,feeder,6,L3 Current (Min),A,44.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:40:00.000+00:00,feeder,6,L3 Current (Max),A,69.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,50.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:40:00.000+00:00,feeder,6,L2 Current (Min),A,38.62
939917,Medical Centre Church Road Hartshill,2024-01-27T03:40:00.000+00:00,feeder,6,L2 Current (Max),A,57.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,45.38
939917,Medical Centre Church Road Hartshill,2024-01-27T03:40:00.000+00:00,feeder,6,L1 Current (Min),A,63.75
939917,Medical Centre Church Road Hartshill,2024-01-27T03:40:00.000+00:00,feeder,6,L1 Current (Max),A,95.38
939917,Medical Centre Church Road Hartshill,2024-01-27T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,76.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.19
939917,Medical Centre Church Road Hartshill,2024-01-27T03:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,8.63
939917,Medical Centre Church Road Hartshill,2024-01-27T03:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-77.25
939917,Medical Centre Church Road Hartshill,2024-01-27T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93997
939917,Medical Centre Church Road Hartshill,2024-01-27T03:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77044
939917,Medical Centre Church Road Hartshill,2024-01-27T03:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.23555
939917,Medical Centre Church Road Hartshill,2024-01-27T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:40:00.000+00:00,feeder,5,N Current (Min),A,9.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:40:00.000+00:00,feeder,5,N Current (Max),A,40.5
939917,Medical Centre Church Road Hartshill,2024-01-27T03:40:00.000+00:00,feeder,5,N Current (RMS),A,10.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:40:00.000+00:00,feeder,5,L3 Current (Min),A,5.62
939917,Medical Centre Church Road Hartshill,2024-01-27T03:40:00.000+00:00,feeder,5,L3 Current (Max),A,13.75
939917,Medical Centre Church Road Hartshill,2024-01-27T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.12
939917,Medical Centre Church Road Hartshill,2024-01-27T03:40:00.000+00:00,feeder,5,L2 Current (Min),A,8.75
939917,Medical Centre Church Road Hartshill,2024-01-27T03:40:00.000+00:00,feeder,5,L2 Current (Max),A,16.12
939917,Medical Centre Church Road Hartshill,2024-01-27T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,9.5
939917,Medical Centre Church Road Hartshill,2024-01-27T03:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-27T03:40:00.000+00:00,feeder,5,L1 Current (Max),A,13.5
939917,Medical Centre Church Road Hartshill,2024-01-27T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,13.06
939917,Medical Centre Church Road Hartshill,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.5
939917,Medical Centre Church Road Hartshill,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-38.63
939917,Medical Centre Church Road Hartshill,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9389
939917,Medical Centre Church Road Hartshill,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96426
939917,Medical Centre Church Road Hartshill,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79614
939917,Medical Centre Church Road Hartshill,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:40:00.000+00:00,feeder,4,N Current (Min),A,13.5
939917,Medical Centre Church Road Hartshill,2024-01-27T03:40:00.000+00:00,feeder,4,N Current (Max),A,63.75
939917,Medical Centre Church Road Hartshill,2024-01-27T03:40:00.000+00:00,feeder,4,N Current (RMS),A,21.12
939917,Medical Centre Church Road Hartshill,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,19.75
939917,Medical Centre Church Road Hartshill,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,71.12
939917,Medical Centre Church Road Hartshill,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.88
939917,Medical Centre Church Road Hartshill,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,11.88
939917,Medical Centre Church Road Hartshill,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,20.25
939917,Medical Centre Church Road Hartshill,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.12
939917,Medical Centre Church Road Hartshill,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,8.88
939917,Medical Centre Church Road Hartshill,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,21.5
939917,Medical Centre Church Road Hartshill,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
939917,Medical Centre Church Road Hartshill,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.69
939917,Medical Centre Church Road Hartshill,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.62
939917,Medical Centre Church Road Hartshill,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.31
939917,Medical Centre Church Road Hartshill,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92197
939917,Medical Centre Church Road Hartshill,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99393
939917,Medical Centre Church Road Hartshill,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87451
939917,Medical Centre Church Road Hartshill,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:40:00.000+00:00,feeder,3,N Current (Min),A,13.38
939917,Medical Centre Church Road Hartshill,2024-01-27T03:40:00.000+00:00,feeder,3,N Current (Max),A,43.75
939917,Medical Centre Church Road Hartshill,2024-01-27T03:40:00.000+00:00,feeder,3,N Current (RMS),A,22.88
939917,Medical Centre Church Road Hartshill,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.12
939917,Medical Centre Church Road Hartshill,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,16.38
939917,Medical Centre Church Road Hartshill,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.38
939917,Medical Centre Church Road Hartshill,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,19.12
939917,Medical Centre Church Road Hartshill,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,39.75
939917,Medical Centre Church Road Hartshill,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.75
939917,Medical Centre Church Road Hartshill,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.25
939917,Medical Centre Church Road Hartshill,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,13.5
939917,Medical Centre Church Road Hartshill,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.62
939917,Medical Centre Church Road Hartshill,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-46.69
939917,Medical Centre Church Road Hartshill,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-37.44
939917,Medical Centre Church Road Hartshill,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
939917,Medical Centre Church Road Hartshill,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.59826
939917,Medical Centre Church Road Hartshill,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.76962
939917,Medical Centre Church Road Hartshill,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87472
939917,Medical Centre Church Road Hartshill,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
