Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-27T03:40:00.000+00:00,feeder,1,N Current (Min),A,31.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:40:00.000+00:00,feeder,1,N Current (Max),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,9.62
939917,Medical Centre Church Road Hartshill,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,9.62
939917,Medical Centre Church Road Hartshill,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,11.75
939917,Medical Centre Church Road Hartshill,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.52
939917,Medical Centre Church Road Hartshill,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.95
939917,Medical Centre Church Road Hartshill,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
939917,Medical Centre Church Road Hartshill,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.56
939917,Medical Centre Church Road Hartshill,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.61
939917,Medical Centre Church Road Hartshill,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
939917,Medical Centre Church Road Hartshill,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.56
939917,Medical Centre Church Road Hartshill,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.83
939917,Medical Centre Church Road Hartshill,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
939917,Medical Centre Church Road Hartshill,2024-01-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:40:00.000+00:00,busbar,,N Current (Min),A,37.5
939917,Medical Centre Church Road Hartshill,2024-01-27T03:40:00.000+00:00,busbar,,N Current (Max),A,187.88
939917,Medical Centre Church Road Hartshill,2024-01-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,42.88
939917,Medical Centre Church Road Hartshill,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (Min),A,79.25
939917,Medical Centre Church Road Hartshill,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (Max),A,137.5
939917,Medical Centre Church Road Hartshill,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (Min),A,79.88
939917,Medical Centre Church Road Hartshill,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (Max),A,113.62
939917,Medical Centre Church Road Hartshill,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.12
939917,Medical Centre Church Road Hartshill,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (Min),A,65.62
939917,Medical Centre Church Road Hartshill,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (Max),A,118.5
939917,Medical Centre Church Road Hartshill,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.75
939917,Medical Centre Church Road Hartshill,2024-01-27T03:40:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:40:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.56
939917,Medical Centre Church Road Hartshill,2024-01-27T03:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.31
939917,Medical Centre Church Road Hartshill,2024-01-27T03:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.12
939917,Medical Centre Church Road Hartshill,2024-01-27T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97702
939917,Medical Centre Church Road Hartshill,2024-01-27T03:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96756
939917,Medical Centre Church Road Hartshill,2024-01-27T03:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99625
939917,Medical Centre Church Road Hartshill,2024-01-27T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,14.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,21.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:30:00.000+00:00,feeder,6,N Current (Min),A,26.75
939917,Medical Centre Church Road Hartshill,2024-01-27T03:30:00.000+00:00,feeder,6,N Current (Max),A,81.12
939917,Medical Centre Church Road Hartshill,2024-01-27T03:30:00.000+00:00,feeder,6,N Current (RMS),A,43.88
939917,Medical Centre Church Road Hartshill,2024-01-27T03:30:00.000+00:00,feeder,6,L3 Current (Min),A,51.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:30:00.000+00:00,feeder,6,L3 Current (Max),A,88.88
939917,Medical Centre Church Road Hartshill,2024-01-27T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,60.25
939917,Medical Centre Church Road Hartshill,2024-01-27T03:30:00.000+00:00,feeder,6,L2 Current (Min),A,40.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:30:00.000+00:00,feeder,6,L2 Current (Max),A,73.12
939917,Medical Centre Church Road Hartshill,2024-01-27T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,46.75
939917,Medical Centre Church Road Hartshill,2024-01-27T03:30:00.000+00:00,feeder,6,L1 Current (Min),A,68.62
939917,Medical Centre Church Road Hartshill,2024-01-27T03:30:00.000+00:00,feeder,6,L1 Current (Max),A,137.25
939917,Medical Centre Church Road Hartshill,2024-01-27T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,86.75
939917,Medical Centre Church Road Hartshill,2024-01-27T03:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.69
939917,Medical Centre Church Road Hartshill,2024-01-27T03:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.69
939917,Medical Centre Church Road Hartshill,2024-01-27T03:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-76.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94116
939917,Medical Centre Church Road Hartshill,2024-01-27T03:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77359
939917,Medical Centre Church Road Hartshill,2024-01-27T03:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.23272
939917,Medical Centre Church Road Hartshill,2024-01-27T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:30:00.000+00:00,feeder,5,N Current (Min),A,8.88
939917,Medical Centre Church Road Hartshill,2024-01-27T03:30:00.000+00:00,feeder,5,N Current (Max),A,36.12
939917,Medical Centre Church Road Hartshill,2024-01-27T03:30:00.000+00:00,feeder,5,N Current (RMS),A,10.38
939917,Medical Centre Church Road Hartshill,2024-01-27T03:30:00.000+00:00,feeder,5,L3 Current (Min),A,5.38
939917,Medical Centre Church Road Hartshill,2024-01-27T03:30:00.000+00:00,feeder,5,L3 Current (Max),A,13.25
939917,Medical Centre Church Road Hartshill,2024-01-27T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.12
939917,Medical Centre Church Road Hartshill,2024-01-27T03:30:00.000+00:00,feeder,5,L2 Current (Min),A,8.5
939917,Medical Centre Church Road Hartshill,2024-01-27T03:30:00.000+00:00,feeder,5,L2 Current (Max),A,16.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,9.88
939917,Medical Centre Church Road Hartshill,2024-01-27T03:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-27T03:30:00.000+00:00,feeder,5,L1 Current (Max),A,11.38
939917,Medical Centre Church Road Hartshill,2024-01-27T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,9.75
939917,Medical Centre Church Road Hartshill,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.87
939917,Medical Centre Church Road Hartshill,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.44
939917,Medical Centre Church Road Hartshill,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94629
939917,Medical Centre Church Road Hartshill,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95904
939917,Medical Centre Church Road Hartshill,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.828
939917,Medical Centre Church Road Hartshill,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:30:00.000+00:00,feeder,4,N Current (Min),A,10.38
939917,Medical Centre Church Road Hartshill,2024-01-27T03:30:00.000+00:00,feeder,4,N Current (Max),A,67.5
939917,Medical Centre Church Road Hartshill,2024-01-27T03:30:00.000+00:00,feeder,4,N Current (RMS),A,20.25
939917,Medical Centre Church Road Hartshill,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,18.38
939917,Medical Centre Church Road Hartshill,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,78.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.38
939917,Medical Centre Church Road Hartshill,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,11.62
939917,Medical Centre Church Road Hartshill,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,20.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.88
939917,Medical Centre Church Road Hartshill,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,8.12
939917,Medical Centre Church Road Hartshill,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,66.75
939917,Medical Centre Church Road Hartshill,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.62
939917,Medical Centre Church Road Hartshill,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.19
939917,Medical Centre Church Road Hartshill,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92959
939917,Medical Centre Church Road Hartshill,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99298
939917,Medical Centre Church Road Hartshill,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90491
939917,Medical Centre Church Road Hartshill,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:30:00.000+00:00,feeder,3,N Current (Min),A,10.25
939917,Medical Centre Church Road Hartshill,2024-01-27T03:30:00.000+00:00,feeder,3,N Current (Max),A,36.38
939917,Medical Centre Church Road Hartshill,2024-01-27T03:30:00.000+00:00,feeder,3,N Current (RMS),A,20.75
939917,Medical Centre Church Road Hartshill,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
939917,Medical Centre Church Road Hartshill,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,14.88
939917,Medical Centre Church Road Hartshill,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.12
939917,Medical Centre Church Road Hartshill,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,14.88
939917,Medical Centre Church Road Hartshill,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,37.75
939917,Medical Centre Church Road Hartshill,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.62
939917,Medical Centre Church Road Hartshill,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,4.88
939917,Medical Centre Church Road Hartshill,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,17.25
939917,Medical Centre Church Road Hartshill,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.88
939917,Medical Centre Church Road Hartshill,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-52.06
939917,Medical Centre Church Road Hartshill,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
939917,Medical Centre Church Road Hartshill,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,23.31
939917,Medical Centre Church Road Hartshill,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.64041
939917,Medical Centre Church Road Hartshill,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85733
939917,Medical Centre Church Road Hartshill,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83548
939917,Medical Centre Church Road Hartshill,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:30:00.000+00:00,feeder,1,N Current (Min),A,26.12
939917,Medical Centre Church Road Hartshill,2024-01-27T03:30:00.000+00:00,feeder,1,N Current (Max),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,8.62
939917,Medical Centre Church Road Hartshill,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,10.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,10.38
939917,Medical Centre Church Road Hartshill,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.55
939917,Medical Centre Church Road Hartshill,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
939917,Medical Centre Church Road Hartshill,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.02
939917,Medical Centre Church Road Hartshill,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.42
939917,Medical Centre Church Road Hartshill,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
939917,Medical Centre Church Road Hartshill,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.86
939917,Medical Centre Church Road Hartshill,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.59
939917,Medical Centre Church Road Hartshill,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
939917,Medical Centre Church Road Hartshill,2024-01-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:30:00.000+00:00,busbar,,N Current (Min),A,37.25
939917,Medical Centre Church Road Hartshill,2024-01-27T03:30:00.000+00:00,busbar,,N Current (Max),A,163.12
939917,Medical Centre Church Road Hartshill,2024-01-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,45.62
939917,Medical Centre Church Road Hartshill,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (Min),A,80.38
939917,Medical Centre Church Road Hartshill,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (Max),A,154.12
939917,Medical Centre Church Road Hartshill,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.75
939917,Medical Centre Church Road Hartshill,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (Min),A,78.5
939917,Medical Centre Church Road Hartshill,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (Max),A,117.12
939917,Medical Centre Church Road Hartshill,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.62
939917,Medical Centre Church Road Hartshill,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (Min),A,85.25
939917,Medical Centre Church Road Hartshill,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (Max),A,153.12
939917,Medical Centre Church Road Hartshill,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
939917,Medical Centre Church Road Hartshill,2024-01-27T03:30:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:30:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.25
939917,Medical Centre Church Road Hartshill,2024-01-27T03:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.25
939917,Medical Centre Church Road Hartshill,2024-01-27T03:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.5
939917,Medical Centre Church Road Hartshill,2024-01-27T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97781
939917,Medical Centre Church Road Hartshill,2024-01-27T03:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96072
939917,Medical Centre Church Road Hartshill,2024-01-27T03:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99783
939917,Medical Centre Church Road Hartshill,2024-01-27T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,14.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,26.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:20:00.000+00:00,feeder,6,N Current (Min),A,51.12
939917,Medical Centre Church Road Hartshill,2024-01-27T03:20:00.000+00:00,feeder,6,N Current (Max),A,86.62
939917,Medical Centre Church Road Hartshill,2024-01-27T03:20:00.000+00:00,feeder,6,N Current (RMS),A,64.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:20:00.000+00:00,feeder,6,L3 Current (Min),A,55.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:20:00.000+00:00,feeder,6,L3 Current (Max),A,73.88
939917,Medical Centre Church Road Hartshill,2024-01-27T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,59.5
939917,Medical Centre Church Road Hartshill,2024-01-27T03:20:00.000+00:00,feeder,6,L2 Current (Min),A,40.12
939917,Medical Centre Church Road Hartshill,2024-01-27T03:20:00.000+00:00,feeder,6,L2 Current (Max),A,61.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,47.88
939917,Medical Centre Church Road Hartshill,2024-01-27T03:20:00.000+00:00,feeder,6,L1 Current (Min),A,95.38
939917,Medical Centre Church Road Hartshill,2024-01-27T03:20:00.000+00:00,feeder,6,L1 Current (Max),A,127.25
939917,Medical Centre Church Road Hartshill,2024-01-27T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,105.75
939917,Medical Centre Church Road Hartshill,2024-01-27T03:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.31
939917,Medical Centre Church Road Hartshill,2024-01-27T03:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.63
939917,Medical Centre Church Road Hartshill,2024-01-27T03:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-76.81
939917,Medical Centre Church Road Hartshill,2024-01-27T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92108
939917,Medical Centre Church Road Hartshill,2024-01-27T03:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.53542
939917,Medical Centre Church Road Hartshill,2024-01-27T03:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.23052
939917,Medical Centre Church Road Hartshill,2024-01-27T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:20:00.000+00:00,feeder,5,N Current (Min),A,4.25
939917,Medical Centre Church Road Hartshill,2024-01-27T03:20:00.000+00:00,feeder,5,N Current (Max),A,33.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:20:00.000+00:00,feeder,5,N Current (RMS),A,5.12
939917,Medical Centre Church Road Hartshill,2024-01-27T03:20:00.000+00:00,feeder,5,L3 Current (Min),A,5.25
939917,Medical Centre Church Road Hartshill,2024-01-27T03:20:00.000+00:00,feeder,5,L3 Current (Max),A,15.62
939917,Medical Centre Church Road Hartshill,2024-01-27T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.88
939917,Medical Centre Church Road Hartshill,2024-01-27T03:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-27T03:20:00.000+00:00,feeder,5,L2 Current (Max),A,11.5
939917,Medical Centre Church Road Hartshill,2024-01-27T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.12
939917,Medical Centre Church Road Hartshill,2024-01-27T03:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-27T03:20:00.000+00:00,feeder,5,L1 Current (Max),A,10.88
939917,Medical Centre Church Road Hartshill,2024-01-27T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,19.81
939917,Medical Centre Church Road Hartshill,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.87
939917,Medical Centre Church Road Hartshill,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.31
939917,Medical Centre Church Road Hartshill,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94345
939917,Medical Centre Church Road Hartshill,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9667
939917,Medical Centre Church Road Hartshill,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88391
939917,Medical Centre Church Road Hartshill,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:20:00.000+00:00,feeder,4,N Current (Min),A,9.75
939917,Medical Centre Church Road Hartshill,2024-01-27T03:20:00.000+00:00,feeder,4,N Current (Max),A,60.75
939917,Medical Centre Church Road Hartshill,2024-01-27T03:20:00.000+00:00,feeder,4,N Current (RMS),A,18.12
939917,Medical Centre Church Road Hartshill,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,19.5
939917,Medical Centre Church Road Hartshill,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,69.62
939917,Medical Centre Church Road Hartshill,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.88
939917,Medical Centre Church Road Hartshill,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,13.25
939917,Medical Centre Church Road Hartshill,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,21.12
939917,Medical Centre Church Road Hartshill,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.12
939917,Medical Centre Church Road Hartshill,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,7.75
939917,Medical Centre Church Road Hartshill,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,67.12
939917,Medical Centre Church Road Hartshill,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.44
939917,Medical Centre Church Road Hartshill,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.94
939917,Medical Centre Church Road Hartshill,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.31
939917,Medical Centre Church Road Hartshill,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89398
939917,Medical Centre Church Road Hartshill,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97745
939917,Medical Centre Church Road Hartshill,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86142
939917,Medical Centre Church Road Hartshill,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:20:00.000+00:00,feeder,3,N Current (Min),A,7.12
939917,Medical Centre Church Road Hartshill,2024-01-27T03:20:00.000+00:00,feeder,3,N Current (Max),A,35.38
939917,Medical Centre Church Road Hartshill,2024-01-27T03:20:00.000+00:00,feeder,3,N Current (RMS),A,13.5
939917,Medical Centre Church Road Hartshill,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.75
939917,Medical Centre Church Road Hartshill,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,13.12
939917,Medical Centre Church Road Hartshill,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.12
939917,Medical Centre Church Road Hartshill,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.38
939917,Medical Centre Church Road Hartshill,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,28.75
939917,Medical Centre Church Road Hartshill,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.88
939917,Medical Centre Church Road Hartshill,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,14.38
939917,Medical Centre Church Road Hartshill,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
939917,Medical Centre Church Road Hartshill,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.38
939917,Medical Centre Church Road Hartshill,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.44
939917,Medical Centre Church Road Hartshill,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,34.94
939917,Medical Centre Church Road Hartshill,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91321
939917,Medical Centre Church Road Hartshill,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.6242
939917,Medical Centre Church Road Hartshill,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82629
939917,Medical Centre Church Road Hartshill,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:20:00.000+00:00,feeder,1,N Current (Min),A,25.75
939917,Medical Centre Church Road Hartshill,2024-01-27T03:20:00.000+00:00,feeder,1,N Current (Max),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,8.5
939917,Medical Centre Church Road Hartshill,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,7.88
939917,Medical Centre Church Road Hartshill,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.38
939917,Medical Centre Church Road Hartshill,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,15.25
939917,Medical Centre Church Road Hartshill,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.12
939917,Medical Centre Church Road Hartshill,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.75
939917,Medical Centre Church Road Hartshill,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.02
939917,Medical Centre Church Road Hartshill,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
939917,Medical Centre Church Road Hartshill,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.84
939917,Medical Centre Church Road Hartshill,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.03
939917,Medical Centre Church Road Hartshill,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
939917,Medical Centre Church Road Hartshill,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
939917,Medical Centre Church Road Hartshill,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
939917,Medical Centre Church Road Hartshill,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
939917,Medical Centre Church Road Hartshill,2024-01-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:20:00.000+00:00,busbar,,N Current (Min),A,47.5
939917,Medical Centre Church Road Hartshill,2024-01-27T03:20:00.000+00:00,busbar,,N Current (Max),A,160.25
939917,Medical Centre Church Road Hartshill,2024-01-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (Min),A,91.75
939917,Medical Centre Church Road Hartshill,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (Max),A,143.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.62
939917,Medical Centre Church Road Hartshill,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (Min),A,67.38
939917,Medical Centre Church Road Hartshill,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (Max),A,105.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
939917,Medical Centre Church Road Hartshill,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (Min),A,110.75
939917,Medical Centre Church Road Hartshill,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (Max),A,168.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.88
939917,Medical Centre Church Road Hartshill,2024-01-27T03:20:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:20:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.75
939917,Medical Centre Church Road Hartshill,2024-01-27T03:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.62
939917,Medical Centre Church Road Hartshill,2024-01-27T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97461
939917,Medical Centre Church Road Hartshill,2024-01-27T03:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95361
939917,Medical Centre Church Road Hartshill,2024-01-27T03:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99811
939917,Medical Centre Church Road Hartshill,2024-01-27T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,14.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,29.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:10:00.000+00:00,feeder,6,N Current (Min),A,66.75
939917,Medical Centre Church Road Hartshill,2024-01-27T03:10:00.000+00:00,feeder,6,N Current (Max),A,100.5
939917,Medical Centre Church Road Hartshill,2024-01-27T03:10:00.000+00:00,feeder,6,N Current (RMS),A,77.88
939917,Medical Centre Church Road Hartshill,2024-01-27T03:10:00.000+00:00,feeder,6,L3 Current (Min),A,54.62
939917,Medical Centre Church Road Hartshill,2024-01-27T03:10:00.000+00:00,feeder,6,L3 Current (Max),A,69.25
939917,Medical Centre Church Road Hartshill,2024-01-27T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,58.75
939917,Medical Centre Church Road Hartshill,2024-01-27T03:10:00.000+00:00,feeder,6,L2 Current (Min),A,39.25
939917,Medical Centre Church Road Hartshill,2024-01-27T03:10:00.000+00:00,feeder,6,L2 Current (Max),A,52.12
939917,Medical Centre Church Road Hartshill,2024-01-27T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,42.5
939917,Medical Centre Church Road Hartshill,2024-01-27T03:10:00.000+00:00,feeder,6,L1 Current (Min),A,111.12
939917,Medical Centre Church Road Hartshill,2024-01-27T03:10:00.000+00:00,feeder,6,L1 Current (Max),A,143.5
939917,Medical Centre Church Road Hartshill,2024-01-27T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,119.88
939917,Medical Centre Church Road Hartshill,2024-01-27T03:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.94
939917,Medical Centre Church Road Hartshill,2024-01-27T03:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-53.56
939917,Medical Centre Church Road Hartshill,2024-01-27T03:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-77.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9303
939917,Medical Centre Church Road Hartshill,2024-01-27T03:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.5364
939917,Medical Centre Church Road Hartshill,2024-01-27T03:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.22792
939917,Medical Centre Church Road Hartshill,2024-01-27T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:10:00.000+00:00,feeder,5,N Current (Min),A,4.12
939917,Medical Centre Church Road Hartshill,2024-01-27T03:10:00.000+00:00,feeder,5,N Current (Max),A,41.62
939917,Medical Centre Church Road Hartshill,2024-01-27T03:10:00.000+00:00,feeder,5,N Current (RMS),A,5.5
939917,Medical Centre Church Road Hartshill,2024-01-27T03:10:00.000+00:00,feeder,5,L3 Current (Min),A,5.25
939917,Medical Centre Church Road Hartshill,2024-01-27T03:10:00.000+00:00,feeder,5,L3 Current (Max),A,14.25
939917,Medical Centre Church Road Hartshill,2024-01-27T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-27T03:10:00.000+00:00,feeder,5,L2 Current (Max),A,16.62
939917,Medical Centre Church Road Hartshill,2024-01-27T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.5
939917,Medical Centre Church Road Hartshill,2024-01-27T03:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-27T03:10:00.000+00:00,feeder,5,L1 Current (Max),A,13.88
939917,Medical Centre Church Road Hartshill,2024-01-27T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,20.75
939917,Medical Centre Church Road Hartshill,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.38
939917,Medical Centre Church Road Hartshill,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.19
939917,Medical Centre Church Road Hartshill,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93661
939917,Medical Centre Church Road Hartshill,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98065
939917,Medical Centre Church Road Hartshill,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88043
939917,Medical Centre Church Road Hartshill,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:10:00.000+00:00,feeder,4,N Current (Min),A,12.25
939917,Medical Centre Church Road Hartshill,2024-01-27T03:10:00.000+00:00,feeder,4,N Current (Max),A,42.88
939917,Medical Centre Church Road Hartshill,2024-01-27T03:10:00.000+00:00,feeder,4,N Current (RMS),A,16.88
939917,Medical Centre Church Road Hartshill,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,19.75
939917,Medical Centre Church Road Hartshill,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,58.12
