Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,12.62
939917,Medical Centre Church Road Hartshill,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,33.75
939917,Medical Centre Church Road Hartshill,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.25
939917,Medical Centre Church Road Hartshill,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,9.5
939917,Medical Centre Church Road Hartshill,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,21.25
939917,Medical Centre Church Road Hartshill,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.25
939917,Medical Centre Church Road Hartshill,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.63
939917,Medical Centre Church Road Hartshill,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.56
939917,Medical Centre Church Road Hartshill,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9032
939917,Medical Centre Church Road Hartshill,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98322
939917,Medical Centre Church Road Hartshill,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85837
939917,Medical Centre Church Road Hartshill,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:10:00.000+00:00,feeder,3,N Current (Min),A,7.5
939917,Medical Centre Church Road Hartshill,2024-01-27T03:10:00.000+00:00,feeder,3,N Current (Max),A,42.25
939917,Medical Centre Church Road Hartshill,2024-01-27T03:10:00.000+00:00,feeder,3,N Current (RMS),A,15.88
939917,Medical Centre Church Road Hartshill,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.88
939917,Medical Centre Church Road Hartshill,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,15.5
939917,Medical Centre Church Road Hartshill,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.75
939917,Medical Centre Church Road Hartshill,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.75
939917,Medical Centre Church Road Hartshill,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,34.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.75
939917,Medical Centre Church Road Hartshill,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.5
939917,Medical Centre Church Road Hartshill,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,16.75
939917,Medical Centre Church Road Hartshill,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.12
939917,Medical Centre Church Road Hartshill,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.87
939917,Medical Centre Church Road Hartshill,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.5
939917,Medical Centre Church Road Hartshill,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,15.31
939917,Medical Centre Church Road Hartshill,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87045
939917,Medical Centre Church Road Hartshill,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.6329
939917,Medical Centre Church Road Hartshill,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86719
939917,Medical Centre Church Road Hartshill,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:10:00.000+00:00,feeder,1,N Current (Min),A,32.25
939917,Medical Centre Church Road Hartshill,2024-01-27T03:10:00.000+00:00,feeder,1,N Current (Max),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,10.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.12
939917,Medical Centre Church Road Hartshill,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,10.12
939917,Medical Centre Church Road Hartshill,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.38
939917,Medical Centre Church Road Hartshill,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,12.12
939917,Medical Centre Church Road Hartshill,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
939917,Medical Centre Church Road Hartshill,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.73
939917,Medical Centre Church Road Hartshill,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
939917,Medical Centre Church Road Hartshill,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.12
939917,Medical Centre Church Road Hartshill,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.8
939917,Medical Centre Church Road Hartshill,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
939917,Medical Centre Church Road Hartshill,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.03
939917,Medical Centre Church Road Hartshill,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.84
939917,Medical Centre Church Road Hartshill,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
939917,Medical Centre Church Road Hartshill,2024-01-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:10:00.000+00:00,busbar,,N Current (Min),A,56.38
939917,Medical Centre Church Road Hartshill,2024-01-27T03:10:00.000+00:00,busbar,,N Current (Max),A,217.75
939917,Medical Centre Church Road Hartshill,2024-01-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,71.75
939917,Medical Centre Church Road Hartshill,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (Min),A,91.25
939917,Medical Centre Church Road Hartshill,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (Max),A,125.75
939917,Medical Centre Church Road Hartshill,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.25
939917,Medical Centre Church Road Hartshill,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (Min),A,71.12
939917,Medical Centre Church Road Hartshill,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (Max),A,118.5
939917,Medical Centre Church Road Hartshill,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.25
939917,Medical Centre Church Road Hartshill,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (Min),A,126.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (Max),A,166.38
939917,Medical Centre Church Road Hartshill,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.75
939917,Medical Centre Church Road Hartshill,2024-01-27T03:10:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:10:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.94
939917,Medical Centre Church Road Hartshill,2024-01-27T03:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.19
939917,Medical Centre Church Road Hartshill,2024-01-27T03:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.12
939917,Medical Centre Church Road Hartshill,2024-01-27T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97302
939917,Medical Centre Church Road Hartshill,2024-01-27T03:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95526
939917,Medical Centre Church Road Hartshill,2024-01-27T03:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99826
939917,Medical Centre Church Road Hartshill,2024-01-27T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,14.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,29.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:00:00.000+00:00,feeder,6,N Current (Min),A,62.5
939917,Medical Centre Church Road Hartshill,2024-01-27T03:00:00.000+00:00,feeder,6,N Current (Max),A,95.12
939917,Medical Centre Church Road Hartshill,2024-01-27T03:00:00.000+00:00,feeder,6,N Current (RMS),A,76.88
939917,Medical Centre Church Road Hartshill,2024-01-27T03:00:00.000+00:00,feeder,6,L3 Current (Min),A,53.5
939917,Medical Centre Church Road Hartshill,2024-01-27T03:00:00.000+00:00,feeder,6,L3 Current (Max),A,72.38
939917,Medical Centre Church Road Hartshill,2024-01-27T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,60.38
939917,Medical Centre Church Road Hartshill,2024-01-27T03:00:00.000+00:00,feeder,6,L2 Current (Min),A,37.75
939917,Medical Centre Church Road Hartshill,2024-01-27T03:00:00.000+00:00,feeder,6,L2 Current (Max),A,51.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,40.62
939917,Medical Centre Church Road Hartshill,2024-01-27T03:00:00.000+00:00,feeder,6,L1 Current (Min),A,113.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:00:00.000+00:00,feeder,6,L1 Current (Max),A,128.75
939917,Medical Centre Church Road Hartshill,2024-01-27T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,120.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.5
939917,Medical Centre Church Road Hartshill,2024-01-27T03:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.69
939917,Medical Centre Church Road Hartshill,2024-01-27T03:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-76.19
939917,Medical Centre Church Road Hartshill,2024-01-27T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93881
939917,Medical Centre Church Road Hartshill,2024-01-27T03:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77304
939917,Medical Centre Church Road Hartshill,2024-01-27T03:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.22805
939917,Medical Centre Church Road Hartshill,2024-01-27T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:00:00.000+00:00,feeder,5,N Current (Min),A,9.12
939917,Medical Centre Church Road Hartshill,2024-01-27T03:00:00.000+00:00,feeder,5,N Current (Max),A,32.38
939917,Medical Centre Church Road Hartshill,2024-01-27T03:00:00.000+00:00,feeder,5,N Current (RMS),A,9.88
939917,Medical Centre Church Road Hartshill,2024-01-27T03:00:00.000+00:00,feeder,5,L3 Current (Min),A,4.88
939917,Medical Centre Church Road Hartshill,2024-01-27T03:00:00.000+00:00,feeder,5,L3 Current (Max),A,12.25
939917,Medical Centre Church Road Hartshill,2024-01-27T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:00:00.000+00:00,feeder,5,L2 Current (Min),A,8.62
939917,Medical Centre Church Road Hartshill,2024-01-27T03:00:00.000+00:00,feeder,5,L2 Current (Max),A,14.38
939917,Medical Centre Church Road Hartshill,2024-01-27T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,9.38
939917,Medical Centre Church Road Hartshill,2024-01-27T03:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-27T03:00:00.000+00:00,feeder,5,L1 Current (Max),A,10.25
939917,Medical Centre Church Road Hartshill,2024-01-27T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.81
939917,Medical Centre Church Road Hartshill,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.75
939917,Medical Centre Church Road Hartshill,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.13
939917,Medical Centre Church Road Hartshill,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94223
939917,Medical Centre Church Road Hartshill,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9671
939917,Medical Centre Church Road Hartshill,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84564
939917,Medical Centre Church Road Hartshill,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:00:00.000+00:00,feeder,4,N Current (Min),A,11.88
939917,Medical Centre Church Road Hartshill,2024-01-27T03:00:00.000+00:00,feeder,4,N Current (Max),A,54.75
939917,Medical Centre Church Road Hartshill,2024-01-27T03:00:00.000+00:00,feeder,4,N Current (RMS),A,20.12
939917,Medical Centre Church Road Hartshill,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,23.62
939917,Medical Centre Church Road Hartshill,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,67.12
939917,Medical Centre Church Road Hartshill,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.25
939917,Medical Centre Church Road Hartshill,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,13.38
939917,Medical Centre Church Road Hartshill,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,22.38
939917,Medical Centre Church Road Hartshill,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.12
939917,Medical Centre Church Road Hartshill,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,9.12
939917,Medical Centre Church Road Hartshill,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,54.25
939917,Medical Centre Church Road Hartshill,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.62
939917,Medical Centre Church Road Hartshill,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.13
939917,Medical Centre Church Road Hartshill,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.56
939917,Medical Centre Church Road Hartshill,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88217
939917,Medical Centre Church Road Hartshill,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98874
939917,Medical Centre Church Road Hartshill,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84179
939917,Medical Centre Church Road Hartshill,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:00:00.000+00:00,feeder,3,N Current (Min),A,12.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:00:00.000+00:00,feeder,3,N Current (Max),A,29.62
939917,Medical Centre Church Road Hartshill,2024-01-27T03:00:00.000+00:00,feeder,3,N Current (RMS),A,17.25
939917,Medical Centre Church Road Hartshill,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
939917,Medical Centre Church Road Hartshill,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,13.62
939917,Medical Centre Church Road Hartshill,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
939917,Medical Centre Church Road Hartshill,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.88
939917,Medical Centre Church Road Hartshill,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,34.5
939917,Medical Centre Church Road Hartshill,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
939917,Medical Centre Church Road Hartshill,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.12
939917,Medical Centre Church Road Hartshill,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,11.12
939917,Medical Centre Church Road Hartshill,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.88
939917,Medical Centre Church Road Hartshill,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.25
939917,Medical Centre Church Road Hartshill,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-38.44
939917,Medical Centre Church Road Hartshill,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76767
939917,Medical Centre Church Road Hartshill,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.63751
939917,Medical Centre Church Road Hartshill,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88067
939917,Medical Centre Church Road Hartshill,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:00:00.000+00:00,feeder,1,N Current (Min),A,24.25
939917,Medical Centre Church Road Hartshill,2024-01-27T03:00:00.000+00:00,feeder,1,N Current (Max),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,10.62
939917,Medical Centre Church Road Hartshill,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.12
939917,Medical Centre Church Road Hartshill,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,7.5
939917,Medical Centre Church Road Hartshill,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.38
939917,Medical Centre Church Road Hartshill,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,9.5
939917,Medical Centre Church Road Hartshill,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.12
939917,Medical Centre Church Road Hartshill,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.69
939917,Medical Centre Church Road Hartshill,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
939917,Medical Centre Church Road Hartshill,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
939917,Medical Centre Church Road Hartshill,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.92
939917,Medical Centre Church Road Hartshill,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
939917,Medical Centre Church Road Hartshill,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.31
939917,Medical Centre Church Road Hartshill,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.78
939917,Medical Centre Church Road Hartshill,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
939917,Medical Centre Church Road Hartshill,2024-01-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:00:00.000+00:00,busbar,,N Current (Min),A,56.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:00:00.000+00:00,busbar,,N Current (Max),A,164.62
939917,Medical Centre Church Road Hartshill,2024-01-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,69.38
939917,Medical Centre Church Road Hartshill,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (Min),A,92.12
939917,Medical Centre Church Road Hartshill,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (Max),A,133.12
939917,Medical Centre Church Road Hartshill,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
939917,Medical Centre Church Road Hartshill,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (Min),A,76.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (Max),A,102.75
939917,Medical Centre Church Road Hartshill,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (Min),A,121.38
939917,Medical Centre Church Road Hartshill,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (Max),A,171.75
939917,Medical Centre Church Road Hartshill,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.38
939917,Medical Centre Church Road Hartshill,2024-01-27T03:00:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T03:00:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.31
939917,Medical Centre Church Road Hartshill,2024-01-27T02:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.81
939917,Medical Centre Church Road Hartshill,2024-01-27T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97229
939917,Medical Centre Church Road Hartshill,2024-01-27T02:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94919
939917,Medical Centre Church Road Hartshill,2024-01-27T02:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99817
939917,Medical Centre Church Road Hartshill,2024-01-27T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,14.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,31.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:50:00.000+00:00,feeder,6,N Current (Min),A,66.75
939917,Medical Centre Church Road Hartshill,2024-01-27T02:50:00.000+00:00,feeder,6,N Current (Max),A,111.62
939917,Medical Centre Church Road Hartshill,2024-01-27T02:50:00.000+00:00,feeder,6,N Current (RMS),A,86.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:50:00.000+00:00,feeder,6,L3 Current (Min),A,51.25
939917,Medical Centre Church Road Hartshill,2024-01-27T02:50:00.000+00:00,feeder,6,L3 Current (Max),A,99.5
939917,Medical Centre Church Road Hartshill,2024-01-27T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,58.75
939917,Medical Centre Church Road Hartshill,2024-01-27T02:50:00.000+00:00,feeder,6,L2 Current (Min),A,37.5
939917,Medical Centre Church Road Hartshill,2024-01-27T02:50:00.000+00:00,feeder,6,L2 Current (Max),A,50.62
939917,Medical Centre Church Road Hartshill,2024-01-27T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,40.62
939917,Medical Centre Church Road Hartshill,2024-01-27T02:50:00.000+00:00,feeder,6,L1 Current (Min),A,115.12
939917,Medical Centre Church Road Hartshill,2024-01-27T02:50:00.000+00:00,feeder,6,L1 Current (Max),A,146.25
939917,Medical Centre Church Road Hartshill,2024-01-27T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,127.12
939917,Medical Centre Church Road Hartshill,2024-01-27T02:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.19
939917,Medical Centre Church Road Hartshill,2024-01-27T02:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.75
939917,Medical Centre Church Road Hartshill,2024-01-27T02:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-74.5
939917,Medical Centre Church Road Hartshill,2024-01-27T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93628
939917,Medical Centre Church Road Hartshill,2024-01-27T02:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77066
939917,Medical Centre Church Road Hartshill,2024-01-27T02:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.59612
939917,Medical Centre Church Road Hartshill,2024-01-27T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:50:00.000+00:00,feeder,5,N Current (Min),A,8.62
939917,Medical Centre Church Road Hartshill,2024-01-27T02:50:00.000+00:00,feeder,5,N Current (Max),A,42.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:50:00.000+00:00,feeder,5,N Current (RMS),A,9.75
939917,Medical Centre Church Road Hartshill,2024-01-27T02:50:00.000+00:00,feeder,5,L3 Current (Min),A,4.5
939917,Medical Centre Church Road Hartshill,2024-01-27T02:50:00.000+00:00,feeder,5,L3 Current (Max),A,14.88
939917,Medical Centre Church Road Hartshill,2024-01-27T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:50:00.000+00:00,feeder,5,L2 Current (Min),A,8.5
939917,Medical Centre Church Road Hartshill,2024-01-27T02:50:00.000+00:00,feeder,5,L2 Current (Max),A,16.62
939917,Medical Centre Church Road Hartshill,2024-01-27T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,9.38
939917,Medical Centre Church Road Hartshill,2024-01-27T02:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-27T02:50:00.000+00:00,feeder,5,L1 Current (Max),A,13.38
939917,Medical Centre Church Road Hartshill,2024-01-27T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,21.44
939917,Medical Centre Church Road Hartshill,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.81
939917,Medical Centre Church Road Hartshill,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95935
939917,Medical Centre Church Road Hartshill,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.961
939917,Medical Centre Church Road Hartshill,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83651
939917,Medical Centre Church Road Hartshill,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:50:00.000+00:00,feeder,4,N Current (Min),A,13.12
939917,Medical Centre Church Road Hartshill,2024-01-27T02:50:00.000+00:00,feeder,4,N Current (Max),A,64.38
939917,Medical Centre Church Road Hartshill,2024-01-27T02:50:00.000+00:00,feeder,4,N Current (RMS),A,20.25
939917,Medical Centre Church Road Hartshill,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,21.5
939917,Medical Centre Church Road Hartshill,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,72.5
939917,Medical Centre Church Road Hartshill,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
939917,Medical Centre Church Road Hartshill,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,12.25
939917,Medical Centre Church Road Hartshill,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,18.38
939917,Medical Centre Church Road Hartshill,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.25
939917,Medical Centre Church Road Hartshill,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,9.38
939917,Medical Centre Church Road Hartshill,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,22.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.75
939917,Medical Centre Church Road Hartshill,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.37
939917,Medical Centre Church Road Hartshill,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.19
939917,Medical Centre Church Road Hartshill,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.94
939917,Medical Centre Church Road Hartshill,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87304
939917,Medical Centre Church Road Hartshill,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98352
939917,Medical Centre Church Road Hartshill,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82718
939917,Medical Centre Church Road Hartshill,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:50:00.000+00:00,feeder,3,N Current (Min),A,8.12
939917,Medical Centre Church Road Hartshill,2024-01-27T02:50:00.000+00:00,feeder,3,N Current (Max),A,38.75
939917,Medical Centre Church Road Hartshill,2024-01-27T02:50:00.000+00:00,feeder,3,N Current (RMS),A,16.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.25
939917,Medical Centre Church Road Hartshill,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,15.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
939917,Medical Centre Church Road Hartshill,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.38
939917,Medical Centre Church Road Hartshill,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,34.12
939917,Medical Centre Church Road Hartshill,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.75
939917,Medical Centre Church Road Hartshill,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,11.88
939917,Medical Centre Church Road Hartshill,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.88
939917,Medical Centre Church Road Hartshill,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-52.81
939917,Medical Centre Church Road Hartshill,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.81
939917,Medical Centre Church Road Hartshill,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.13
939917,Medical Centre Church Road Hartshill,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.68057
939917,Medical Centre Church Road Hartshill,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82818
939917,Medical Centre Church Road Hartshill,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86789
939917,Medical Centre Church Road Hartshill,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:50:00.000+00:00,feeder,1,N Current (Min),A,30.75
939917,Medical Centre Church Road Hartshill,2024-01-27T02:50:00.000+00:00,feeder,1,N Current (Max),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,10.25
939917,Medical Centre Church Road Hartshill,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,9.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,11.5
939917,Medical Centre Church Road Hartshill,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.02
939917,Medical Centre Church Road Hartshill,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.2
939917,Medical Centre Church Road Hartshill,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
939917,Medical Centre Church Road Hartshill,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.45
939917,Medical Centre Church Road Hartshill,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
939917,Medical Centre Church Road Hartshill,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.91
939917,Medical Centre Church Road Hartshill,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
939917,Medical Centre Church Road Hartshill,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
939917,Medical Centre Church Road Hartshill,2024-01-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:50:00.000+00:00,busbar,,N Current (Min),A,60.88
939917,Medical Centre Church Road Hartshill,2024-01-27T02:50:00.000+00:00,busbar,,N Current (Max),A,195.88
939917,Medical Centre Church Road Hartshill,2024-01-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,77.25
939917,Medical Centre Church Road Hartshill,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (Min),A,88.25
939917,Medical Centre Church Road Hartshill,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (Max),A,139.38
939917,Medical Centre Church Road Hartshill,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.88
939917,Medical Centre Church Road Hartshill,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (Min),A,70.25
939917,Medical Centre Church Road Hartshill,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (Max),A,100.75
939917,Medical Centre Church Road Hartshill,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
939917,Medical Centre Church Road Hartshill,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (Min),A,130.12
939917,Medical Centre Church Road Hartshill,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (Max),A,169.5
939917,Medical Centre Church Road Hartshill,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.75
939917,Medical Centre Church Road Hartshill,2024-01-27T02:50:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:50:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.81
939917,Medical Centre Church Road Hartshill,2024-01-27T02:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.56
939917,Medical Centre Church Road Hartshill,2024-01-27T02:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.12
939917,Medical Centre Church Road Hartshill,2024-01-27T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97269
939917,Medical Centre Church Road Hartshill,2024-01-27T02:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96512
939917,Medical Centre Church Road Hartshill,2024-01-27T02:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99811
939917,Medical Centre Church Road Hartshill,2024-01-27T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,14.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,32.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:40:00.000+00:00,feeder,6,N Current (Min),A,66.12
939917,Medical Centre Church Road Hartshill,2024-01-27T02:40:00.000+00:00,feeder,6,N Current (Max),A,96.25
939917,Medical Centre Church Road Hartshill,2024-01-27T02:40:00.000+00:00,feeder,6,N Current (RMS),A,85.38
939917,Medical Centre Church Road Hartshill,2024-01-27T02:40:00.000+00:00,feeder,6,L3 Current (Min),A,54.62
939917,Medical Centre Church Road Hartshill,2024-01-27T02:40:00.000+00:00,feeder,6,L3 Current (Max),A,100.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,58.62
939917,Medical Centre Church Road Hartshill,2024-01-27T02:40:00.000+00:00,feeder,6,L2 Current (Min),A,38.5
939917,Medical Centre Church Road Hartshill,2024-01-27T02:40:00.000+00:00,feeder,6,L2 Current (Max),A,58.12
939917,Medical Centre Church Road Hartshill,2024-01-27T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,48.62
939917,Medical Centre Church Road Hartshill,2024-01-27T02:40:00.000+00:00,feeder,6,L1 Current (Min),A,115.0
