Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-27T02:40:00.000+00:00,feeder,6,L1 Current (Max),A,141.75
939917,Medical Centre Church Road Hartshill,2024-01-27T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,130.5
939917,Medical Centre Church Road Hartshill,2024-01-27T02:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.44
939917,Medical Centre Church Road Hartshill,2024-01-27T02:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.19
939917,Medical Centre Church Road Hartshill,2024-01-27T02:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-48.81
939917,Medical Centre Church Road Hartshill,2024-01-27T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92166
939917,Medical Centre Church Road Hartshill,2024-01-27T02:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.66213
939917,Medical Centre Church Road Hartshill,2024-01-27T02:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.39327
939917,Medical Centre Church Road Hartshill,2024-01-27T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:40:00.000+00:00,feeder,5,N Current (Min),A,4.25
939917,Medical Centre Church Road Hartshill,2024-01-27T02:40:00.000+00:00,feeder,5,N Current (Max),A,36.75
939917,Medical Centre Church Road Hartshill,2024-01-27T02:40:00.000+00:00,feeder,5,N Current (RMS),A,7.88
939917,Medical Centre Church Road Hartshill,2024-01-27T02:40:00.000+00:00,feeder,5,L3 Current (Min),A,5.25
939917,Medical Centre Church Road Hartshill,2024-01-27T02:40:00.000+00:00,feeder,5,L3 Current (Max),A,13.25
939917,Medical Centre Church Road Hartshill,2024-01-27T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.75
939917,Medical Centre Church Road Hartshill,2024-01-27T02:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-27T02:40:00.000+00:00,feeder,5,L2 Current (Max),A,13.12
939917,Medical Centre Church Road Hartshill,2024-01-27T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.5
939917,Medical Centre Church Road Hartshill,2024-01-27T02:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-27T02:40:00.000+00:00,feeder,5,L1 Current (Max),A,12.12
939917,Medical Centre Church Road Hartshill,2024-01-27T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,19.06
939917,Medical Centre Church Road Hartshill,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.94
939917,Medical Centre Church Road Hartshill,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.19
939917,Medical Centre Church Road Hartshill,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91858
939917,Medical Centre Church Road Hartshill,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97131
939917,Medical Centre Church Road Hartshill,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85412
939917,Medical Centre Church Road Hartshill,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:40:00.000+00:00,feeder,4,N Current (Min),A,17.25
939917,Medical Centre Church Road Hartshill,2024-01-27T02:40:00.000+00:00,feeder,4,N Current (Max),A,51.88
939917,Medical Centre Church Road Hartshill,2024-01-27T02:40:00.000+00:00,feeder,4,N Current (RMS),A,23.62
939917,Medical Centre Church Road Hartshill,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,27.12
939917,Medical Centre Church Road Hartshill,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,59.5
939917,Medical Centre Church Road Hartshill,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.62
939917,Medical Centre Church Road Hartshill,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,11.88
939917,Medical Centre Church Road Hartshill,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,23.5
939917,Medical Centre Church Road Hartshill,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
939917,Medical Centre Church Road Hartshill,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,9.75
939917,Medical Centre Church Road Hartshill,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,63.12
939917,Medical Centre Church Road Hartshill,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.75
939917,Medical Centre Church Road Hartshill,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.06
939917,Medical Centre Church Road Hartshill,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.06
939917,Medical Centre Church Road Hartshill,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.38
939917,Medical Centre Church Road Hartshill,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87768
939917,Medical Centre Church Road Hartshill,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98547
939917,Medical Centre Church Road Hartshill,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85946
939917,Medical Centre Church Road Hartshill,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:40:00.000+00:00,feeder,3,N Current (Min),A,8.5
939917,Medical Centre Church Road Hartshill,2024-01-27T02:40:00.000+00:00,feeder,3,N Current (Max),A,38.38
939917,Medical Centre Church Road Hartshill,2024-01-27T02:40:00.000+00:00,feeder,3,N Current (RMS),A,21.38
939917,Medical Centre Church Road Hartshill,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.88
939917,Medical Centre Church Road Hartshill,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,13.25
939917,Medical Centre Church Road Hartshill,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
939917,Medical Centre Church Road Hartshill,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.75
939917,Medical Centre Church Road Hartshill,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,40.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
939917,Medical Centre Church Road Hartshill,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.38
939917,Medical Centre Church Road Hartshill,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,12.75
939917,Medical Centre Church Road Hartshill,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.25
939917,Medical Centre Church Road Hartshill,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.38
939917,Medical Centre Church Road Hartshill,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.75
939917,Medical Centre Church Road Hartshill,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.68014
939917,Medical Centre Church Road Hartshill,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79098
939917,Medical Centre Church Road Hartshill,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86914
939917,Medical Centre Church Road Hartshill,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:40:00.000+00:00,feeder,1,N Current (Min),A,28.12
939917,Medical Centre Church Road Hartshill,2024-01-27T02:40:00.000+00:00,feeder,1,N Current (Max),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,11.75
939917,Medical Centre Church Road Hartshill,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,11.75
939917,Medical Centre Church Road Hartshill,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,11.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.8
939917,Medical Centre Church Road Hartshill,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.14
939917,Medical Centre Church Road Hartshill,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
939917,Medical Centre Church Road Hartshill,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.25
939917,Medical Centre Church Road Hartshill,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.38
939917,Medical Centre Church Road Hartshill,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
939917,Medical Centre Church Road Hartshill,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.7
939917,Medical Centre Church Road Hartshill,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
939917,Medical Centre Church Road Hartshill,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
939917,Medical Centre Church Road Hartshill,2024-01-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:40:00.000+00:00,busbar,,N Current (Min),A,64.12
939917,Medical Centre Church Road Hartshill,2024-01-27T02:40:00.000+00:00,busbar,,N Current (Max),A,190.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,77.88
939917,Medical Centre Church Road Hartshill,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (Min),A,94.12
939917,Medical Centre Church Road Hartshill,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (Max),A,139.62
939917,Medical Centre Church Road Hartshill,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.12
939917,Medical Centre Church Road Hartshill,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (Min),A,71.25
939917,Medical Centre Church Road Hartshill,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (Max),A,114.38
939917,Medical Centre Church Road Hartshill,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.25
939917,Medical Centre Church Road Hartshill,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (Min),A,130.38
939917,Medical Centre Church Road Hartshill,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (Max),A,180.75
939917,Medical Centre Church Road Hartshill,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.75
939917,Medical Centre Church Road Hartshill,2024-01-27T02:40:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:40:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.06
939917,Medical Centre Church Road Hartshill,2024-01-27T02:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.13
939917,Medical Centre Church Road Hartshill,2024-01-27T02:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9819
939917,Medical Centre Church Road Hartshill,2024-01-27T02:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96533
939917,Medical Centre Church Road Hartshill,2024-01-27T02:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99808
939917,Medical Centre Church Road Hartshill,2024-01-27T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,16.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,31.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:30:00.000+00:00,feeder,6,N Current (Min),A,67.62
939917,Medical Centre Church Road Hartshill,2024-01-27T02:30:00.000+00:00,feeder,6,N Current (Max),A,93.12
939917,Medical Centre Church Road Hartshill,2024-01-27T02:30:00.000+00:00,feeder,6,N Current (RMS),A,81.38
939917,Medical Centre Church Road Hartshill,2024-01-27T02:30:00.000+00:00,feeder,6,L3 Current (Min),A,62.75
939917,Medical Centre Church Road Hartshill,2024-01-27T02:30:00.000+00:00,feeder,6,L3 Current (Max),A,81.38
939917,Medical Centre Church Road Hartshill,2024-01-27T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,68.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:30:00.000+00:00,feeder,6,L2 Current (Min),A,41.38
939917,Medical Centre Church Road Hartshill,2024-01-27T02:30:00.000+00:00,feeder,6,L2 Current (Max),A,59.75
939917,Medical Centre Church Road Hartshill,2024-01-27T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,45.75
939917,Medical Centre Church Road Hartshill,2024-01-27T02:30:00.000+00:00,feeder,6,L1 Current (Min),A,112.5
939917,Medical Centre Church Road Hartshill,2024-01-27T02:30:00.000+00:00,feeder,6,L1 Current (Max),A,140.75
939917,Medical Centre Church Road Hartshill,2024-01-27T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,127.75
939917,Medical Centre Church Road Hartshill,2024-01-27T02:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.19
939917,Medical Centre Church Road Hartshill,2024-01-27T02:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-57.25
939917,Medical Centre Church Road Hartshill,2024-01-27T02:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-75.56
939917,Medical Centre Church Road Hartshill,2024-01-27T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91763
939917,Medical Centre Church Road Hartshill,2024-01-27T02:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.50127
939917,Medical Centre Church Road Hartshill,2024-01-27T02:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.22795
939917,Medical Centre Church Road Hartshill,2024-01-27T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:30:00.000+00:00,feeder,5,N Current (Min),A,4.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:30:00.000+00:00,feeder,5,N Current (Max),A,45.88
939917,Medical Centre Church Road Hartshill,2024-01-27T02:30:00.000+00:00,feeder,5,N Current (RMS),A,4.88
939917,Medical Centre Church Road Hartshill,2024-01-27T02:30:00.000+00:00,feeder,5,L3 Current (Min),A,5.12
939917,Medical Centre Church Road Hartshill,2024-01-27T02:30:00.000+00:00,feeder,5,L3 Current (Max),A,16.5
939917,Medical Centre Church Road Hartshill,2024-01-27T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.62
939917,Medical Centre Church Road Hartshill,2024-01-27T02:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-27T02:30:00.000+00:00,feeder,5,L2 Current (Max),A,15.62
939917,Medical Centre Church Road Hartshill,2024-01-27T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-27T02:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-27T02:30:00.000+00:00,feeder,5,L1 Current (Max),A,14.62
939917,Medical Centre Church Road Hartshill,2024-01-27T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,20.56
939917,Medical Centre Church Road Hartshill,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.12
939917,Medical Centre Church Road Hartshill,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.69
939917,Medical Centre Church Road Hartshill,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91855
939917,Medical Centre Church Road Hartshill,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95923
939917,Medical Centre Church Road Hartshill,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89944
939917,Medical Centre Church Road Hartshill,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:30:00.000+00:00,feeder,4,N Current (Min),A,12.38
939917,Medical Centre Church Road Hartshill,2024-01-27T02:30:00.000+00:00,feeder,4,N Current (Max),A,64.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:30:00.000+00:00,feeder,4,N Current (RMS),A,24.38
939917,Medical Centre Church Road Hartshill,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,28.12
939917,Medical Centre Church Road Hartshill,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,73.12
939917,Medical Centre Church Road Hartshill,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.75
939917,Medical Centre Church Road Hartshill,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,12.12
939917,Medical Centre Church Road Hartshill,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,23.62
939917,Medical Centre Church Road Hartshill,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.62
939917,Medical Centre Church Road Hartshill,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,68.62
939917,Medical Centre Church Road Hartshill,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.75
939917,Medical Centre Church Road Hartshill,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.31
939917,Medical Centre Church Road Hartshill,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.25
939917,Medical Centre Church Road Hartshill,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.19
939917,Medical Centre Church Road Hartshill,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85068
939917,Medical Centre Church Road Hartshill,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98419
939917,Medical Centre Church Road Hartshill,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8833
939917,Medical Centre Church Road Hartshill,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:30:00.000+00:00,feeder,3,N Current (Min),A,9.38
939917,Medical Centre Church Road Hartshill,2024-01-27T02:30:00.000+00:00,feeder,3,N Current (Max),A,47.12
939917,Medical Centre Church Road Hartshill,2024-01-27T02:30:00.000+00:00,feeder,3,N Current (RMS),A,17.38
939917,Medical Centre Church Road Hartshill,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,15.88
939917,Medical Centre Church Road Hartshill,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.25
939917,Medical Centre Church Road Hartshill,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.38
939917,Medical Centre Church Road Hartshill,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,30.38
939917,Medical Centre Church Road Hartshill,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.12
939917,Medical Centre Church Road Hartshill,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
939917,Medical Centre Church Road Hartshill,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,13.88
939917,Medical Centre Church Road Hartshill,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.62
939917,Medical Centre Church Road Hartshill,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-52.56
939917,Medical Centre Church Road Hartshill,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.56
939917,Medical Centre Church Road Hartshill,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,20.5
939917,Medical Centre Church Road Hartshill,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83346
939917,Medical Centre Church Road Hartshill,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.65948
939917,Medical Centre Church Road Hartshill,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85257
939917,Medical Centre Church Road Hartshill,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:30:00.000+00:00,feeder,1,N Current (Min),A,34.88
939917,Medical Centre Church Road Hartshill,2024-01-27T02:30:00.000+00:00,feeder,1,N Current (Max),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,11.5
939917,Medical Centre Church Road Hartshill,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.38
939917,Medical Centre Church Road Hartshill,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,10.62
939917,Medical Centre Church Road Hartshill,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,15.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.12
939917,Medical Centre Church Road Hartshill,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.44
939917,Medical Centre Church Road Hartshill,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
939917,Medical Centre Church Road Hartshill,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.72
939917,Medical Centre Church Road Hartshill,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.52
939917,Medical Centre Church Road Hartshill,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
939917,Medical Centre Church Road Hartshill,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.12
939917,Medical Centre Church Road Hartshill,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.52
939917,Medical Centre Church Road Hartshill,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
939917,Medical Centre Church Road Hartshill,2024-01-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:30:00.000+00:00,busbar,,N Current (Min),A,67.62
939917,Medical Centre Church Road Hartshill,2024-01-27T02:30:00.000+00:00,busbar,,N Current (Max),A,214.5
939917,Medical Centre Church Road Hartshill,2024-01-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,83.12
939917,Medical Centre Church Road Hartshill,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (Min),A,95.62
939917,Medical Centre Church Road Hartshill,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (Max),A,149.12
939917,Medical Centre Church Road Hartshill,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
939917,Medical Centre Church Road Hartshill,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (Min),A,70.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (Max),A,115.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (Min),A,123.25
939917,Medical Centre Church Road Hartshill,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (Max),A,195.38
939917,Medical Centre Church Road Hartshill,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.38
939917,Medical Centre Church Road Hartshill,2024-01-27T02:30:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:30:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.5
939917,Medical Centre Church Road Hartshill,2024-01-27T02:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.31
939917,Medical Centre Church Road Hartshill,2024-01-27T02:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.94
939917,Medical Centre Church Road Hartshill,2024-01-27T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9798
939917,Medical Centre Church Road Hartshill,2024-01-27T02:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95767
939917,Medical Centre Church Road Hartshill,2024-01-27T02:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99805
939917,Medical Centre Church Road Hartshill,2024-01-27T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,16.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,30.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:20:00.000+00:00,feeder,6,N Current (Min),A,65.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:20:00.000+00:00,feeder,6,N Current (Max),A,118.5
939917,Medical Centre Church Road Hartshill,2024-01-27T02:20:00.000+00:00,feeder,6,N Current (RMS),A,77.88
939917,Medical Centre Church Road Hartshill,2024-01-27T02:20:00.000+00:00,feeder,6,L3 Current (Min),A,58.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:20:00.000+00:00,feeder,6,L3 Current (Max),A,79.12
939917,Medical Centre Church Road Hartshill,2024-01-27T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,66.38
939917,Medical Centre Church Road Hartshill,2024-01-27T02:20:00.000+00:00,feeder,6,L2 Current (Min),A,39.25
939917,Medical Centre Church Road Hartshill,2024-01-27T02:20:00.000+00:00,feeder,6,L2 Current (Max),A,51.5
939917,Medical Centre Church Road Hartshill,2024-01-27T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,42.75
939917,Medical Centre Church Road Hartshill,2024-01-27T02:20:00.000+00:00,feeder,6,L1 Current (Min),A,113.38
939917,Medical Centre Church Road Hartshill,2024-01-27T02:20:00.000+00:00,feeder,6,L1 Current (Max),A,146.38
939917,Medical Centre Church Road Hartshill,2024-01-27T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,122.25
939917,Medical Centre Church Road Hartshill,2024-01-27T02:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.94
939917,Medical Centre Church Road Hartshill,2024-01-27T02:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-57.44
939917,Medical Centre Church Road Hartshill,2024-01-27T02:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-77.5
939917,Medical Centre Church Road Hartshill,2024-01-27T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92383
939917,Medical Centre Church Road Hartshill,2024-01-27T02:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.64419
939917,Medical Centre Church Road Hartshill,2024-01-27T02:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.22744
939917,Medical Centre Church Road Hartshill,2024-01-27T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:20:00.000+00:00,feeder,5,N Current (Min),A,4.12
939917,Medical Centre Church Road Hartshill,2024-01-27T02:20:00.000+00:00,feeder,5,N Current (Max),A,52.25
939917,Medical Centre Church Road Hartshill,2024-01-27T02:20:00.000+00:00,feeder,5,N Current (RMS),A,7.5
939917,Medical Centre Church Road Hartshill,2024-01-27T02:20:00.000+00:00,feeder,5,L3 Current (Min),A,5.25
939917,Medical Centre Church Road Hartshill,2024-01-27T02:20:00.000+00:00,feeder,5,L3 Current (Max),A,18.88
939917,Medical Centre Church Road Hartshill,2024-01-27T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.75
939917,Medical Centre Church Road Hartshill,2024-01-27T02:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-27T02:20:00.000+00:00,feeder,5,L2 Current (Max),A,17.25
939917,Medical Centre Church Road Hartshill,2024-01-27T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,5.62
939917,Medical Centre Church Road Hartshill,2024-01-27T02:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-27T02:20:00.000+00:00,feeder,5,L1 Current (Max),A,18.38
939917,Medical Centre Church Road Hartshill,2024-01-27T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,21.44
939917,Medical Centre Church Road Hartshill,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.12
939917,Medical Centre Church Road Hartshill,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.25
939917,Medical Centre Church Road Hartshill,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96921
939917,Medical Centre Church Road Hartshill,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9686
939917,Medical Centre Church Road Hartshill,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87112
939917,Medical Centre Church Road Hartshill,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:20:00.000+00:00,feeder,4,N Current (Min),A,8.38
939917,Medical Centre Church Road Hartshill,2024-01-27T02:20:00.000+00:00,feeder,4,N Current (Max),A,58.88
939917,Medical Centre Church Road Hartshill,2024-01-27T02:20:00.000+00:00,feeder,4,N Current (RMS),A,21.88
939917,Medical Centre Church Road Hartshill,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,19.38
939917,Medical Centre Church Road Hartshill,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,46.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.25
939917,Medical Centre Church Road Hartshill,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,12.5
939917,Medical Centre Church Road Hartshill,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,32.38
939917,Medical Centre Church Road Hartshill,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.75
939917,Medical Centre Church Road Hartshill,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,9.25
939917,Medical Centre Church Road Hartshill,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,21.5
939917,Medical Centre Church Road Hartshill,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.12
939917,Medical Centre Church Road Hartshill,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.06
939917,Medical Centre Church Road Hartshill,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.19
939917,Medical Centre Church Road Hartshill,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.19
939917,Medical Centre Church Road Hartshill,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89099
939917,Medical Centre Church Road Hartshill,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98871
939917,Medical Centre Church Road Hartshill,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87304
939917,Medical Centre Church Road Hartshill,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:20:00.000+00:00,feeder,3,N Current (Min),A,8.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:20:00.000+00:00,feeder,3,N Current (Max),A,43.5
939917,Medical Centre Church Road Hartshill,2024-01-27T02:20:00.000+00:00,feeder,3,N Current (RMS),A,20.25
939917,Medical Centre Church Road Hartshill,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,17.75
939917,Medical Centre Church Road Hartshill,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.62
939917,Medical Centre Church Road Hartshill,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.75
939917,Medical Centre Church Road Hartshill,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,48.12
939917,Medical Centre Church Road Hartshill,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.12
939917,Medical Centre Church Road Hartshill,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
939917,Medical Centre Church Road Hartshill,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,16.25
939917,Medical Centre Church Road Hartshill,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.62
939917,Medical Centre Church Road Hartshill,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.38
939917,Medical Centre Church Road Hartshill,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.06
939917,Medical Centre Church Road Hartshill,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
939917,Medical Centre Church Road Hartshill,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87048
939917,Medical Centre Church Road Hartshill,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.67739
939917,Medical Centre Church Road Hartshill,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87784
939917,Medical Centre Church Road Hartshill,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:20:00.000+00:00,feeder,1,N Current (Min),A,41.5
939917,Medical Centre Church Road Hartshill,2024-01-27T02:20:00.000+00:00,feeder,1,N Current (Max),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,13.25
939917,Medical Centre Church Road Hartshill,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,12.38
939917,Medical Centre Church Road Hartshill,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,15.88
939917,Medical Centre Church Road Hartshill,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.88
939917,Medical Centre Church Road Hartshill,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.5
939917,Medical Centre Church Road Hartshill,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
939917,Medical Centre Church Road Hartshill,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.59
