Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.55
939917,Medical Centre Church Road Hartshill,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
939917,Medical Centre Church Road Hartshill,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.56
939917,Medical Centre Church Road Hartshill,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
939917,Medical Centre Church Road Hartshill,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
939917,Medical Centre Church Road Hartshill,2024-01-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:20:00.000+00:00,busbar,,N Current (Min),A,52.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:20:00.000+00:00,busbar,,N Current (Max),A,268.62
939917,Medical Centre Church Road Hartshill,2024-01-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,67.38
939917,Medical Centre Church Road Hartshill,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (Min),A,92.5
939917,Medical Centre Church Road Hartshill,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (Max),A,144.88
939917,Medical Centre Church Road Hartshill,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.75
939917,Medical Centre Church Road Hartshill,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (Min),A,68.38
939917,Medical Centre Church Road Hartshill,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (Max),A,116.88
939917,Medical Centre Church Road Hartshill,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.12
939917,Medical Centre Church Road Hartshill,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (Min),A,131.38
939917,Medical Centre Church Road Hartshill,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (Max),A,199.25
939917,Medical Centre Church Road Hartshill,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.75
939917,Medical Centre Church Road Hartshill,2024-01-27T02:20:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:20:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.5
939917,Medical Centre Church Road Hartshill,2024-01-27T02:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.5
939917,Medical Centre Church Road Hartshill,2024-01-27T02:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.25
939917,Medical Centre Church Road Hartshill,2024-01-27T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96634
939917,Medical Centre Church Road Hartshill,2024-01-27T02:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95654
939917,Medical Centre Church Road Hartshill,2024-01-27T02:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99808
939917,Medical Centre Church Road Hartshill,2024-01-27T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,32.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:10:00.000+00:00,feeder,6,N Current (Min),A,69.88
939917,Medical Centre Church Road Hartshill,2024-01-27T02:10:00.000+00:00,feeder,6,N Current (Max),A,109.88
939917,Medical Centre Church Road Hartshill,2024-01-27T02:10:00.000+00:00,feeder,6,N Current (RMS),A,89.25
939917,Medical Centre Church Road Hartshill,2024-01-27T02:10:00.000+00:00,feeder,6,L3 Current (Min),A,52.25
939917,Medical Centre Church Road Hartshill,2024-01-27T02:10:00.000+00:00,feeder,6,L3 Current (Max),A,74.12
939917,Medical Centre Church Road Hartshill,2024-01-27T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,56.62
939917,Medical Centre Church Road Hartshill,2024-01-27T02:10:00.000+00:00,feeder,6,L2 Current (Min),A,39.12
939917,Medical Centre Church Road Hartshill,2024-01-27T02:10:00.000+00:00,feeder,6,L2 Current (Max),A,54.38
939917,Medical Centre Church Road Hartshill,2024-01-27T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,42.88
939917,Medical Centre Church Road Hartshill,2024-01-27T02:10:00.000+00:00,feeder,6,L1 Current (Min),A,120.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:10:00.000+00:00,feeder,6,L1 Current (Max),A,152.12
939917,Medical Centre Church Road Hartshill,2024-01-27T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,132.88
939917,Medical Centre Church Road Hartshill,2024-01-27T02:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.57
939917,Medical Centre Church Road Hartshill,2024-01-27T02:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.25
939917,Medical Centre Church Road Hartshill,2024-01-27T02:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-77.25
939917,Medical Centre Church Road Hartshill,2024-01-27T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92233
939917,Medical Centre Church Road Hartshill,2024-01-27T02:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82827
939917,Medical Centre Church Road Hartshill,2024-01-27T02:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.22051
939917,Medical Centre Church Road Hartshill,2024-01-27T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:10:00.000+00:00,feeder,5,N Current (Min),A,4.25
939917,Medical Centre Church Road Hartshill,2024-01-27T02:10:00.000+00:00,feeder,5,N Current (Max),A,53.5
939917,Medical Centre Church Road Hartshill,2024-01-27T02:10:00.000+00:00,feeder,5,N Current (RMS),A,9.5
939917,Medical Centre Church Road Hartshill,2024-01-27T02:10:00.000+00:00,feeder,5,L3 Current (Min),A,5.25
939917,Medical Centre Church Road Hartshill,2024-01-27T02:10:00.000+00:00,feeder,5,L3 Current (Max),A,18.25
939917,Medical Centre Church Road Hartshill,2024-01-27T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.75
939917,Medical Centre Church Road Hartshill,2024-01-27T02:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-27T02:10:00.000+00:00,feeder,5,L2 Current (Max),A,18.12
939917,Medical Centre Church Road Hartshill,2024-01-27T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,9.12
939917,Medical Centre Church Road Hartshill,2024-01-27T02:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-27T02:10:00.000+00:00,feeder,5,L1 Current (Max),A,17.88
939917,Medical Centre Church Road Hartshill,2024-01-27T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.69
939917,Medical Centre Church Road Hartshill,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.25
939917,Medical Centre Church Road Hartshill,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.19
939917,Medical Centre Church Road Hartshill,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96722
939917,Medical Centre Church Road Hartshill,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95801
939917,Medical Centre Church Road Hartshill,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82846
939917,Medical Centre Church Road Hartshill,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:10:00.000+00:00,feeder,4,N Current (Min),A,13.38
939917,Medical Centre Church Road Hartshill,2024-01-27T02:10:00.000+00:00,feeder,4,N Current (Max),A,55.5
939917,Medical Centre Church Road Hartshill,2024-01-27T02:10:00.000+00:00,feeder,4,N Current (RMS),A,25.25
939917,Medical Centre Church Road Hartshill,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,18.5
939917,Medical Centre Church Road Hartshill,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,52.75
939917,Medical Centre Church Road Hartshill,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.62
939917,Medical Centre Church Road Hartshill,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.38
939917,Medical Centre Church Road Hartshill,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,19.75
939917,Medical Centre Church Road Hartshill,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.12
939917,Medical Centre Church Road Hartshill,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,9.75
939917,Medical Centre Church Road Hartshill,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,64.38
939917,Medical Centre Church Road Hartshill,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.88
939917,Medical Centre Church Road Hartshill,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.69
939917,Medical Centre Church Road Hartshill,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.56
939917,Medical Centre Church Road Hartshill,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.87
939917,Medical Centre Church Road Hartshill,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89651
939917,Medical Centre Church Road Hartshill,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9856
939917,Medical Centre Church Road Hartshill,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87076
939917,Medical Centre Church Road Hartshill,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:10:00.000+00:00,feeder,3,N Current (Min),A,8.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:10:00.000+00:00,feeder,3,N Current (Max),A,45.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:10:00.000+00:00,feeder,3,N Current (RMS),A,19.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.12
939917,Medical Centre Church Road Hartshill,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,17.25
939917,Medical Centre Church Road Hartshill,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.75
939917,Medical Centre Church Road Hartshill,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,11.38
939917,Medical Centre Church Road Hartshill,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,39.12
939917,Medical Centre Church Road Hartshill,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.38
939917,Medical Centre Church Road Hartshill,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
939917,Medical Centre Church Road Hartshill,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,17.62
939917,Medical Centre Church Road Hartshill,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.38
939917,Medical Centre Church Road Hartshill,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.81
939917,Medical Centre Church Road Hartshill,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.06
939917,Medical Centre Church Road Hartshill,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,21.69
939917,Medical Centre Church Road Hartshill,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76944
939917,Medical Centre Church Road Hartshill,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.65536
939917,Medical Centre Church Road Hartshill,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86148
939917,Medical Centre Church Road Hartshill,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:10:00.000+00:00,feeder,1,N Current (Min),A,40.38
939917,Medical Centre Church Road Hartshill,2024-01-27T02:10:00.000+00:00,feeder,1,N Current (Max),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,13.25
939917,Medical Centre Church Road Hartshill,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,12.12
939917,Medical Centre Church Road Hartshill,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.38
939917,Medical Centre Church Road Hartshill,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,15.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.56
939917,Medical Centre Church Road Hartshill,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.25
939917,Medical Centre Church Road Hartshill,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
939917,Medical Centre Church Road Hartshill,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.31
939917,Medical Centre Church Road Hartshill,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.3
939917,Medical Centre Church Road Hartshill,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
939917,Medical Centre Church Road Hartshill,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.27
939917,Medical Centre Church Road Hartshill,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.09
939917,Medical Centre Church Road Hartshill,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
939917,Medical Centre Church Road Hartshill,2024-01-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:10:00.000+00:00,busbar,,N Current (Min),A,62.5
939917,Medical Centre Church Road Hartshill,2024-01-27T02:10:00.000+00:00,busbar,,N Current (Max),A,266.5
939917,Medical Centre Church Road Hartshill,2024-01-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,78.38
939917,Medical Centre Church Road Hartshill,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (Min),A,86.12
939917,Medical Centre Church Road Hartshill,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (Max),A,128.25
939917,Medical Centre Church Road Hartshill,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.25
939917,Medical Centre Church Road Hartshill,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (Min),A,76.62
939917,Medical Centre Church Road Hartshill,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (Max),A,113.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.38
939917,Medical Centre Church Road Hartshill,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (Min),A,122.62
939917,Medical Centre Church Road Hartshill,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (Max),A,204.75
939917,Medical Centre Church Road Hartshill,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.75
939917,Medical Centre Church Road Hartshill,2024-01-27T02:10:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:10:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.62
939917,Medical Centre Church Road Hartshill,2024-01-27T02:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.37
939917,Medical Centre Church Road Hartshill,2024-01-27T02:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.25
939917,Medical Centre Church Road Hartshill,2024-01-27T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97269
939917,Medical Centre Church Road Hartshill,2024-01-27T02:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95984
939917,Medical Centre Church Road Hartshill,2024-01-27T02:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99792
939917,Medical Centre Church Road Hartshill,2024-01-27T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,14.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,32.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:00:00.000+00:00,feeder,6,N Current (Min),A,74.62
939917,Medical Centre Church Road Hartshill,2024-01-27T02:00:00.000+00:00,feeder,6,N Current (Max),A,101.62
939917,Medical Centre Church Road Hartshill,2024-01-27T02:00:00.000+00:00,feeder,6,N Current (RMS),A,87.38
939917,Medical Centre Church Road Hartshill,2024-01-27T02:00:00.000+00:00,feeder,6,L3 Current (Min),A,55.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:00:00.000+00:00,feeder,6,L3 Current (Max),A,68.62
939917,Medical Centre Church Road Hartshill,2024-01-27T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,57.62
939917,Medical Centre Church Road Hartshill,2024-01-27T02:00:00.000+00:00,feeder,6,L2 Current (Min),A,37.88
939917,Medical Centre Church Road Hartshill,2024-01-27T02:00:00.000+00:00,feeder,6,L2 Current (Max),A,52.5
939917,Medical Centre Church Road Hartshill,2024-01-27T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,42.5
939917,Medical Centre Church Road Hartshill,2024-01-27T02:00:00.000+00:00,feeder,6,L1 Current (Min),A,123.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:00:00.000+00:00,feeder,6,L1 Current (Max),A,140.5
939917,Medical Centre Church Road Hartshill,2024-01-27T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,129.38
939917,Medical Centre Church Road Hartshill,2024-01-27T02:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.5
939917,Medical Centre Church Road Hartshill,2024-01-27T02:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-40.63
939917,Medical Centre Church Road Hartshill,2024-01-27T02:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-75.12
939917,Medical Centre Church Road Hartshill,2024-01-27T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9216
939917,Medical Centre Church Road Hartshill,2024-01-27T02:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.62472
939917,Medical Centre Church Road Hartshill,2024-01-27T02:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.23012
939917,Medical Centre Church Road Hartshill,2024-01-27T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:00:00.000+00:00,feeder,5,N Current (Min),A,4.12
939917,Medical Centre Church Road Hartshill,2024-01-27T02:00:00.000+00:00,feeder,5,N Current (Max),A,30.88
939917,Medical Centre Church Road Hartshill,2024-01-27T02:00:00.000+00:00,feeder,5,N Current (RMS),A,7.62
939917,Medical Centre Church Road Hartshill,2024-01-27T02:00:00.000+00:00,feeder,5,L3 Current (Min),A,4.88
939917,Medical Centre Church Road Hartshill,2024-01-27T02:00:00.000+00:00,feeder,5,L3 Current (Max),A,11.5
939917,Medical Centre Church Road Hartshill,2024-01-27T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.88
939917,Medical Centre Church Road Hartshill,2024-01-27T02:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-27T02:00:00.000+00:00,feeder,5,L2 Current (Max),A,14.62
939917,Medical Centre Church Road Hartshill,2024-01-27T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,5.5
939917,Medical Centre Church Road Hartshill,2024-01-27T02:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-27T02:00:00.000+00:00,feeder,5,L1 Current (Max),A,10.38
939917,Medical Centre Church Road Hartshill,2024-01-27T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,15.13
939917,Medical Centre Church Road Hartshill,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.63
939917,Medical Centre Church Road Hartshill,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93951
939917,Medical Centre Church Road Hartshill,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96173
939917,Medical Centre Church Road Hartshill,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87948
939917,Medical Centre Church Road Hartshill,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:00:00.000+00:00,feeder,4,N Current (Min),A,13.12
939917,Medical Centre Church Road Hartshill,2024-01-27T02:00:00.000+00:00,feeder,4,N Current (Max),A,67.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:00:00.000+00:00,feeder,4,N Current (RMS),A,23.88
939917,Medical Centre Church Road Hartshill,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,21.62
939917,Medical Centre Church Road Hartshill,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,74.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.88
939917,Medical Centre Church Road Hartshill,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,12.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,19.62
939917,Medical Centre Church Road Hartshill,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.38
939917,Medical Centre Church Road Hartshill,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.88
939917,Medical Centre Church Road Hartshill,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,31.5
939917,Medical Centre Church Road Hartshill,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.25
939917,Medical Centre Church Road Hartshill,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.37
939917,Medical Centre Church Road Hartshill,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.5
939917,Medical Centre Church Road Hartshill,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.44
939917,Medical Centre Church Road Hartshill,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88251
939917,Medical Centre Church Road Hartshill,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99005
939917,Medical Centre Church Road Hartshill,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90997
939917,Medical Centre Church Road Hartshill,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:00:00.000+00:00,feeder,3,N Current (Min),A,8.12
939917,Medical Centre Church Road Hartshill,2024-01-27T02:00:00.000+00:00,feeder,3,N Current (Max),A,44.5
939917,Medical Centre Church Road Hartshill,2024-01-27T02:00:00.000+00:00,feeder,3,N Current (RMS),A,23.12
939917,Medical Centre Church Road Hartshill,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.12
939917,Medical Centre Church Road Hartshill,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,12.75
939917,Medical Centre Church Road Hartshill,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.62
939917,Medical Centre Church Road Hartshill,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.25
939917,Medical Centre Church Road Hartshill,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,51.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.75
939917,Medical Centre Church Road Hartshill,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,14.38
939917,Medical Centre Church Road Hartshill,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
939917,Medical Centre Church Road Hartshill,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-41.44
939917,Medical Centre Church Road Hartshill,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.69
939917,Medical Centre Church Road Hartshill,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,21.06
939917,Medical Centre Church Road Hartshill,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.65133
939917,Medical Centre Church Road Hartshill,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87411
939917,Medical Centre Church Road Hartshill,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8143
939917,Medical Centre Church Road Hartshill,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:00:00.000+00:00,feeder,1,N Current (Min),A,25.88
939917,Medical Centre Church Road Hartshill,2024-01-27T02:00:00.000+00:00,feeder,1,N Current (Max),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,7.88
939917,Medical Centre Church Road Hartshill,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.38
939917,Medical Centre Church Road Hartshill,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,7.75
939917,Medical Centre Church Road Hartshill,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.62
939917,Medical Centre Church Road Hartshill,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,10.38
939917,Medical Centre Church Road Hartshill,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.38
939917,Medical Centre Church Road Hartshill,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.27
939917,Medical Centre Church Road Hartshill,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.14
939917,Medical Centre Church Road Hartshill,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
939917,Medical Centre Church Road Hartshill,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.42
939917,Medical Centre Church Road Hartshill,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.19
939917,Medical Centre Church Road Hartshill,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
939917,Medical Centre Church Road Hartshill,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.36
939917,Medical Centre Church Road Hartshill,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.08
939917,Medical Centre Church Road Hartshill,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
939917,Medical Centre Church Road Hartshill,2024-01-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:00:00.000+00:00,busbar,,N Current (Min),A,63.12
939917,Medical Centre Church Road Hartshill,2024-01-27T02:00:00.000+00:00,busbar,,N Current (Max),A,192.88
939917,Medical Centre Church Road Hartshill,2024-01-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,84.75
939917,Medical Centre Church Road Hartshill,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (Min),A,90.12
939917,Medical Centre Church Road Hartshill,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (Max),A,137.5
939917,Medical Centre Church Road Hartshill,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
939917,Medical Centre Church Road Hartshill,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (Min),A,72.88
939917,Medical Centre Church Road Hartshill,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (Max),A,109.62
939917,Medical Centre Church Road Hartshill,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.25
939917,Medical Centre Church Road Hartshill,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (Min),A,141.25
939917,Medical Centre Church Road Hartshill,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (Max),A,184.12
939917,Medical Centre Church Road Hartshill,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:00:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T02:00:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.81
939917,Medical Centre Church Road Hartshill,2024-01-27T01:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.63
939917,Medical Centre Church Road Hartshill,2024-01-27T01:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.19
939917,Medical Centre Church Road Hartshill,2024-01-27T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97128
939917,Medical Centre Church Road Hartshill,2024-01-27T01:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9556
939917,Medical Centre Church Road Hartshill,2024-01-27T01:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99826
939917,Medical Centre Church Road Hartshill,2024-01-27T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,14.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,33.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:50:00.000+00:00,feeder,6,N Current (Min),A,68.12
939917,Medical Centre Church Road Hartshill,2024-01-27T01:50:00.000+00:00,feeder,6,N Current (Max),A,112.12
939917,Medical Centre Church Road Hartshill,2024-01-27T01:50:00.000+00:00,feeder,6,N Current (RMS),A,91.88
939917,Medical Centre Church Road Hartshill,2024-01-27T01:50:00.000+00:00,feeder,6,L3 Current (Min),A,56.12
939917,Medical Centre Church Road Hartshill,2024-01-27T01:50:00.000+00:00,feeder,6,L3 Current (Max),A,98.38
939917,Medical Centre Church Road Hartshill,2024-01-27T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,58.5
939917,Medical Centre Church Road Hartshill,2024-01-27T01:50:00.000+00:00,feeder,6,L2 Current (Min),A,37.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:50:00.000+00:00,feeder,6,L2 Current (Max),A,48.75
939917,Medical Centre Church Road Hartshill,2024-01-27T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,42.62
939917,Medical Centre Church Road Hartshill,2024-01-27T01:50:00.000+00:00,feeder,6,L1 Current (Min),A,117.62
939917,Medical Centre Church Road Hartshill,2024-01-27T01:50:00.000+00:00,feeder,6,L1 Current (Max),A,152.62
939917,Medical Centre Church Road Hartshill,2024-01-27T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,134.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.56
939917,Medical Centre Church Road Hartshill,2024-01-27T01:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-75.5
939917,Medical Centre Church Road Hartshill,2024-01-27T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94968
939917,Medical Centre Church Road Hartshill,2024-01-27T01:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77539
939917,Medical Centre Church Road Hartshill,2024-01-27T01:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.23528
939917,Medical Centre Church Road Hartshill,2024-01-27T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:50:00.000+00:00,feeder,5,N Current (Min),A,8.88
939917,Medical Centre Church Road Hartshill,2024-01-27T01:50:00.000+00:00,feeder,5,N Current (Max),A,62.88
939917,Medical Centre Church Road Hartshill,2024-01-27T01:50:00.000+00:00,feeder,5,N Current (RMS),A,9.88
939917,Medical Centre Church Road Hartshill,2024-01-27T01:50:00.000+00:00,feeder,5,L3 Current (Min),A,5.75
939917,Medical Centre Church Road Hartshill,2024-01-27T01:50:00.000+00:00,feeder,5,L3 Current (Max),A,21.25
939917,Medical Centre Church Road Hartshill,2024-01-27T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.25
939917,Medical Centre Church Road Hartshill,2024-01-27T01:50:00.000+00:00,feeder,5,L2 Current (Min),A,8.25
939917,Medical Centre Church Road Hartshill,2024-01-27T01:50:00.000+00:00,feeder,5,L2 Current (Max),A,22.12
939917,Medical Centre Church Road Hartshill,2024-01-27T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,9.38
939917,Medical Centre Church Road Hartshill,2024-01-27T01:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-27T01:50:00.000+00:00,feeder,5,L1 Current (Max),A,21.38
939917,Medical Centre Church Road Hartshill,2024-01-27T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,19.12
939917,Medical Centre Church Road Hartshill,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.81
939917,Medical Centre Church Road Hartshill,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.37
939917,Medical Centre Church Road Hartshill,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94769
939917,Medical Centre Church Road Hartshill,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9617
939917,Medical Centre Church Road Hartshill,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96735
939917,Medical Centre Church Road Hartshill,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:50:00.000+00:00,feeder,4,N Current (Min),A,12.5
939917,Medical Centre Church Road Hartshill,2024-01-27T01:50:00.000+00:00,feeder,4,N Current (Max),A,66.38
939917,Medical Centre Church Road Hartshill,2024-01-27T01:50:00.000+00:00,feeder,4,N Current (RMS),A,24.38
939917,Medical Centre Church Road Hartshill,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,20.12
939917,Medical Centre Church Road Hartshill,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,41.25
939917,Medical Centre Church Road Hartshill,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.62
939917,Medical Centre Church Road Hartshill,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.38
939917,Medical Centre Church Road Hartshill,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,23.5
939917,Medical Centre Church Road Hartshill,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.12
939917,Medical Centre Church Road Hartshill,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,20.12
939917,Medical Centre Church Road Hartshill,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,36.62
939917,Medical Centre Church Road Hartshill,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.25
939917,Medical Centre Church Road Hartshill,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.75
939917,Medical Centre Church Road Hartshill,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.56
939917,Medical Centre Church Road Hartshill,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
