Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86734
939917,Medical Centre Church Road Hartshill,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97168
939917,Medical Centre Church Road Hartshill,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92786
939917,Medical Centre Church Road Hartshill,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:50:00.000+00:00,feeder,3,N Current (Min),A,7.12
939917,Medical Centre Church Road Hartshill,2024-01-27T01:50:00.000+00:00,feeder,3,N Current (Max),A,57.25
939917,Medical Centre Church Road Hartshill,2024-01-27T01:50:00.000+00:00,feeder,3,N Current (RMS),A,14.62
939917,Medical Centre Church Road Hartshill,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
939917,Medical Centre Church Road Hartshill,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,20.62
939917,Medical Centre Church Road Hartshill,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.25
939917,Medical Centre Church Road Hartshill,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.5
939917,Medical Centre Church Road Hartshill,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,34.12
939917,Medical Centre Church Road Hartshill,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.75
939917,Medical Centre Church Road Hartshill,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
939917,Medical Centre Church Road Hartshill,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,20.75
939917,Medical Centre Church Road Hartshill,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.62
939917,Medical Centre Church Road Hartshill,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-52.69
939917,Medical Centre Church Road Hartshill,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
939917,Medical Centre Church Road Hartshill,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,34.25
939917,Medical Centre Church Road Hartshill,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.59295
939917,Medical Centre Church Road Hartshill,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.76407
939917,Medical Centre Church Road Hartshill,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87567
939917,Medical Centre Church Road Hartshill,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:50:00.000+00:00,feeder,1,N Current (Min),A,51.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:50:00.000+00:00,feeder,1,N Current (Max),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,15.75
939917,Medical Centre Church Road Hartshill,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.38
939917,Medical Centre Church Road Hartshill,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,15.62
939917,Medical Centre Church Road Hartshill,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,19.62
939917,Medical Centre Church Road Hartshill,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.02
939917,Medical Centre Church Road Hartshill,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.97
939917,Medical Centre Church Road Hartshill,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
939917,Medical Centre Church Road Hartshill,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.14
939917,Medical Centre Church Road Hartshill,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.97
939917,Medical Centre Church Road Hartshill,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
939917,Medical Centre Church Road Hartshill,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.81
939917,Medical Centre Church Road Hartshill,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
939917,Medical Centre Church Road Hartshill,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
939917,Medical Centre Church Road Hartshill,2024-01-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:50:00.000+00:00,busbar,,N Current (Min),A,79.62
939917,Medical Centre Church Road Hartshill,2024-01-27T01:50:00.000+00:00,busbar,,N Current (Max),A,322.38
939917,Medical Centre Church Road Hartshill,2024-01-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,100.62
939917,Medical Centre Church Road Hartshill,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (Min),A,90.25
939917,Medical Centre Church Road Hartshill,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (Max),A,138.25
939917,Medical Centre Church Road Hartshill,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.25
939917,Medical Centre Church Road Hartshill,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (Min),A,65.38
939917,Medical Centre Church Road Hartshill,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (Max),A,120.88
939917,Medical Centre Church Road Hartshill,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
939917,Medical Centre Church Road Hartshill,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (Min),A,140.88
939917,Medical Centre Church Road Hartshill,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (Max),A,201.5
939917,Medical Centre Church Road Hartshill,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.12
939917,Medical Centre Church Road Hartshill,2024-01-27T01:50:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:50:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.5
939917,Medical Centre Church Road Hartshill,2024-01-27T01:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.81
939917,Medical Centre Church Road Hartshill,2024-01-27T01:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.69
939917,Medical Centre Church Road Hartshill,2024-01-27T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96915
939917,Medical Centre Church Road Hartshill,2024-01-27T01:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95602
939917,Medical Centre Church Road Hartshill,2024-01-27T01:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99805
939917,Medical Centre Church Road Hartshill,2024-01-27T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,14.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,32.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:40:00.000+00:00,feeder,6,N Current (Min),A,75.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:40:00.000+00:00,feeder,6,N Current (Max),A,100.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:40:00.000+00:00,feeder,6,N Current (RMS),A,86.75
939917,Medical Centre Church Road Hartshill,2024-01-27T01:40:00.000+00:00,feeder,6,L3 Current (Min),A,55.5
939917,Medical Centre Church Road Hartshill,2024-01-27T01:40:00.000+00:00,feeder,6,L3 Current (Max),A,79.38
939917,Medical Centre Church Road Hartshill,2024-01-27T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,60.25
939917,Medical Centre Church Road Hartshill,2024-01-27T01:40:00.000+00:00,feeder,6,L2 Current (Min),A,39.75
939917,Medical Centre Church Road Hartshill,2024-01-27T01:40:00.000+00:00,feeder,6,L2 Current (Max),A,65.75
939917,Medical Centre Church Road Hartshill,2024-01-27T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,44.88
939917,Medical Centre Church Road Hartshill,2024-01-27T01:40:00.000+00:00,feeder,6,L1 Current (Min),A,121.38
939917,Medical Centre Church Road Hartshill,2024-01-27T01:40:00.000+00:00,feeder,6,L1 Current (Max),A,144.12
939917,Medical Centre Church Road Hartshill,2024-01-27T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,130.5
939917,Medical Centre Church Road Hartshill,2024-01-27T01:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.37
939917,Medical Centre Church Road Hartshill,2024-01-27T01:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.13
939917,Medical Centre Church Road Hartshill,2024-01-27T01:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-75.32
939917,Medical Centre Church Road Hartshill,2024-01-27T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95279
939917,Medical Centre Church Road Hartshill,2024-01-27T01:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.76956
939917,Medical Centre Church Road Hartshill,2024-01-27T01:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.2372
939917,Medical Centre Church Road Hartshill,2024-01-27T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:40:00.000+00:00,feeder,5,N Current (Min),A,8.75
939917,Medical Centre Church Road Hartshill,2024-01-27T01:40:00.000+00:00,feeder,5,N Current (Max),A,37.5
939917,Medical Centre Church Road Hartshill,2024-01-27T01:40:00.000+00:00,feeder,5,N Current (RMS),A,9.62
939917,Medical Centre Church Road Hartshill,2024-01-27T01:40:00.000+00:00,feeder,5,L3 Current (Min),A,6.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:40:00.000+00:00,feeder,5,L3 Current (Max),A,14.5
939917,Medical Centre Church Road Hartshill,2024-01-27T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.5
939917,Medical Centre Church Road Hartshill,2024-01-27T01:40:00.000+00:00,feeder,5,L2 Current (Min),A,8.25
939917,Medical Centre Church Road Hartshill,2024-01-27T01:40:00.000+00:00,feeder,5,L2 Current (Max),A,14.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,9.12
939917,Medical Centre Church Road Hartshill,2024-01-27T01:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-27T01:40:00.000+00:00,feeder,5,L1 Current (Max),A,12.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,17.69
939917,Medical Centre Church Road Hartshill,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.56
939917,Medical Centre Church Road Hartshill,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.94
939917,Medical Centre Church Road Hartshill,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95297
939917,Medical Centre Church Road Hartshill,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97266
939917,Medical Centre Church Road Hartshill,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97607
939917,Medical Centre Church Road Hartshill,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:40:00.000+00:00,feeder,4,N Current (Min),A,9.5
939917,Medical Centre Church Road Hartshill,2024-01-27T01:40:00.000+00:00,feeder,4,N Current (Max),A,64.62
939917,Medical Centre Church Road Hartshill,2024-01-27T01:40:00.000+00:00,feeder,4,N Current (RMS),A,22.25
939917,Medical Centre Church Road Hartshill,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,19.12
939917,Medical Centre Church Road Hartshill,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,44.25
939917,Medical Centre Church Road Hartshill,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.88
939917,Medical Centre Church Road Hartshill,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,12.38
939917,Medical Centre Church Road Hartshill,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,33.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.25
939917,Medical Centre Church Road Hartshill,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,23.25
939917,Medical Centre Church Road Hartshill,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,79.25
939917,Medical Centre Church Road Hartshill,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.88
939917,Medical Centre Church Road Hartshill,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.31
939917,Medical Centre Church Road Hartshill,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.06
939917,Medical Centre Church Road Hartshill,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90524
939917,Medical Centre Church Road Hartshill,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98364
939917,Medical Centre Church Road Hartshill,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92093
939917,Medical Centre Church Road Hartshill,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:40:00.000+00:00,feeder,3,N Current (Min),A,10.62
939917,Medical Centre Church Road Hartshill,2024-01-27T01:40:00.000+00:00,feeder,3,N Current (Max),A,35.5
939917,Medical Centre Church Road Hartshill,2024-01-27T01:40:00.000+00:00,feeder,3,N Current (RMS),A,14.5
939917,Medical Centre Church Road Hartshill,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,17.75
939917,Medical Centre Church Road Hartshill,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.25
939917,Medical Centre Church Road Hartshill,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,15.12
939917,Medical Centre Church Road Hartshill,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,34.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
939917,Medical Centre Church Road Hartshill,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,16.38
939917,Medical Centre Church Road Hartshill,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-49.88
939917,Medical Centre Church Road Hartshill,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.56
939917,Medical Centre Church Road Hartshill,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.75
939917,Medical Centre Church Road Hartshill,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73925
939917,Medical Centre Church Road Hartshill,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.66259
939917,Medical Centre Church Road Hartshill,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8529
939917,Medical Centre Church Road Hartshill,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:40:00.000+00:00,feeder,1,N Current (Min),A,27.12
939917,Medical Centre Church Road Hartshill,2024-01-27T01:40:00.000+00:00,feeder,1,N Current (Max),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,9.25
939917,Medical Centre Church Road Hartshill,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,8.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,10.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.2
939917,Medical Centre Church Road Hartshill,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.55
939917,Medical Centre Church Road Hartshill,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
939917,Medical Centre Church Road Hartshill,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.22
939917,Medical Centre Church Road Hartshill,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.7
939917,Medical Centre Church Road Hartshill,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
939917,Medical Centre Church Road Hartshill,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.12
939917,Medical Centre Church Road Hartshill,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.47
939917,Medical Centre Church Road Hartshill,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
939917,Medical Centre Church Road Hartshill,2024-01-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:40:00.000+00:00,busbar,,N Current (Min),A,77.88
939917,Medical Centre Church Road Hartshill,2024-01-27T01:40:00.000+00:00,busbar,,N Current (Max),A,180.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,94.5
939917,Medical Centre Church Road Hartshill,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (Min),A,90.62
939917,Medical Centre Church Road Hartshill,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (Max),A,137.38
939917,Medical Centre Church Road Hartshill,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.88
939917,Medical Centre Church Road Hartshill,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (Min),A,76.38
939917,Medical Centre Church Road Hartshill,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (Max),A,118.25
939917,Medical Centre Church Road Hartshill,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.88
939917,Medical Centre Church Road Hartshill,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (Min),A,156.25
939917,Medical Centre Church Road Hartshill,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (Max),A,211.5
939917,Medical Centre Church Road Hartshill,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
939917,Medical Centre Church Road Hartshill,2024-01-27T01:40:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:40:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.69
939917,Medical Centre Church Road Hartshill,2024-01-27T01:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.75
939917,Medical Centre Church Road Hartshill,2024-01-27T01:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.06
939917,Medical Centre Church Road Hartshill,2024-01-27T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97726
939917,Medical Centre Church Road Hartshill,2024-01-27T01:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96197
939917,Medical Centre Church Road Hartshill,2024-01-27T01:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99799
939917,Medical Centre Church Road Hartshill,2024-01-27T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,16.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,34.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:30:00.000+00:00,feeder,6,N Current (Min),A,74.88
939917,Medical Centre Church Road Hartshill,2024-01-27T01:30:00.000+00:00,feeder,6,N Current (Max),A,121.5
939917,Medical Centre Church Road Hartshill,2024-01-27T01:30:00.000+00:00,feeder,6,N Current (RMS),A,93.25
939917,Medical Centre Church Road Hartshill,2024-01-27T01:30:00.000+00:00,feeder,6,L3 Current (Min),A,56.38
939917,Medical Centre Church Road Hartshill,2024-01-27T01:30:00.000+00:00,feeder,6,L3 Current (Max),A,97.75
939917,Medical Centre Church Road Hartshill,2024-01-27T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,64.5
939917,Medical Centre Church Road Hartshill,2024-01-27T01:30:00.000+00:00,feeder,6,L2 Current (Min),A,38.38
939917,Medical Centre Church Road Hartshill,2024-01-27T01:30:00.000+00:00,feeder,6,L2 Current (Max),A,77.62
939917,Medical Centre Church Road Hartshill,2024-01-27T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,44.88
939917,Medical Centre Church Road Hartshill,2024-01-27T01:30:00.000+00:00,feeder,6,L1 Current (Min),A,124.12
939917,Medical Centre Church Road Hartshill,2024-01-27T01:30:00.000+00:00,feeder,6,L1 Current (Max),A,164.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,137.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.81
939917,Medical Centre Church Road Hartshill,2024-01-27T01:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.75
939917,Medical Centre Church Road Hartshill,2024-01-27T01:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-76.81
939917,Medical Centre Church Road Hartshill,2024-01-27T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94455
939917,Medical Centre Church Road Hartshill,2024-01-27T01:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.5924
939917,Medical Centre Church Road Hartshill,2024-01-27T01:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.23897
939917,Medical Centre Church Road Hartshill,2024-01-27T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:30:00.000+00:00,feeder,5,N Current (Min),A,4.5
939917,Medical Centre Church Road Hartshill,2024-01-27T01:30:00.000+00:00,feeder,5,N Current (Max),A,31.25
939917,Medical Centre Church Road Hartshill,2024-01-27T01:30:00.000+00:00,feeder,5,N Current (RMS),A,7.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:30:00.000+00:00,feeder,5,L3 Current (Min),A,5.62
939917,Medical Centre Church Road Hartshill,2024-01-27T01:30:00.000+00:00,feeder,5,L3 Current (Max),A,13.88
939917,Medical Centre Church Road Hartshill,2024-01-27T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.12
939917,Medical Centre Church Road Hartshill,2024-01-27T01:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-27T01:30:00.000+00:00,feeder,5,L2 Current (Max),A,12.25
939917,Medical Centre Church Road Hartshill,2024-01-27T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,4.5
939917,Medical Centre Church Road Hartshill,2024-01-27T01:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-27T01:30:00.000+00:00,feeder,5,L1 Current (Max),A,10.75
939917,Medical Centre Church Road Hartshill,2024-01-27T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,15.87
939917,Medical Centre Church Road Hartshill,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.63
939917,Medical Centre Church Road Hartshill,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.5
939917,Medical Centre Church Road Hartshill,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94479
939917,Medical Centre Church Road Hartshill,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97153
939917,Medical Centre Church Road Hartshill,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97305
939917,Medical Centre Church Road Hartshill,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:30:00.000+00:00,feeder,4,N Current (Min),A,13.75
939917,Medical Centre Church Road Hartshill,2024-01-27T01:30:00.000+00:00,feeder,4,N Current (Max),A,63.88
939917,Medical Centre Church Road Hartshill,2024-01-27T01:30:00.000+00:00,feeder,4,N Current (RMS),A,25.88
939917,Medical Centre Church Road Hartshill,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,20.38
939917,Medical Centre Church Road Hartshill,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,69.75
939917,Medical Centre Church Road Hartshill,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,13.25
939917,Medical Centre Church Road Hartshill,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,22.38
939917,Medical Centre Church Road Hartshill,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,22.62
939917,Medical Centre Church Road Hartshill,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,74.12
939917,Medical Centre Church Road Hartshill,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.88
939917,Medical Centre Church Road Hartshill,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.31
939917,Medical Centre Church Road Hartshill,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.37
939917,Medical Centre Church Road Hartshill,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91019
939917,Medical Centre Church Road Hartshill,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98264
939917,Medical Centre Church Road Hartshill,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90774
939917,Medical Centre Church Road Hartshill,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:30:00.000+00:00,feeder,3,N Current (Min),A,7.75
939917,Medical Centre Church Road Hartshill,2024-01-27T01:30:00.000+00:00,feeder,3,N Current (Max),A,29.5
939917,Medical Centre Church Road Hartshill,2024-01-27T01:30:00.000+00:00,feeder,3,N Current (RMS),A,16.12
939917,Medical Centre Church Road Hartshill,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.38
939917,Medical Centre Church Road Hartshill,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,15.25
939917,Medical Centre Church Road Hartshill,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.75
939917,Medical Centre Church Road Hartshill,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,36.38
939917,Medical Centre Church Road Hartshill,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.75
939917,Medical Centre Church Road Hartshill,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
939917,Medical Centre Church Road Hartshill,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,13.88
939917,Medical Centre Church Road Hartshill,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.12
939917,Medical Centre Church Road Hartshill,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.44
939917,Medical Centre Church Road Hartshill,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.12
939917,Medical Centre Church Road Hartshill,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.88
939917,Medical Centre Church Road Hartshill,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.61837
939917,Medical Centre Church Road Hartshill,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.68356
939917,Medical Centre Church Road Hartshill,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84417
939917,Medical Centre Church Road Hartshill,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:30:00.000+00:00,feeder,1,N Current (Min),A,25.5
939917,Medical Centre Church Road Hartshill,2024-01-27T01:30:00.000+00:00,feeder,1,N Current (Max),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,11.5
939917,Medical Centre Church Road Hartshill,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,7.75
939917,Medical Centre Church Road Hartshill,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,9.75
939917,Medical Centre Church Road Hartshill,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.27
939917,Medical Centre Church Road Hartshill,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.31
939917,Medical Centre Church Road Hartshill,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
939917,Medical Centre Church Road Hartshill,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.55
939917,Medical Centre Church Road Hartshill,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.55
939917,Medical Centre Church Road Hartshill,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
939917,Medical Centre Church Road Hartshill,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
939917,Medical Centre Church Road Hartshill,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
939917,Medical Centre Church Road Hartshill,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
939917,Medical Centre Church Road Hartshill,2024-01-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:30:00.000+00:00,busbar,,N Current (Min),A,79.88
939917,Medical Centre Church Road Hartshill,2024-01-27T01:30:00.000+00:00,busbar,,N Current (Max),A,225.75
939917,Medical Centre Church Road Hartshill,2024-01-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,103.38
939917,Medical Centre Church Road Hartshill,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (Min),A,95.75
939917,Medical Centre Church Road Hartshill,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (Max),A,145.5
939917,Medical Centre Church Road Hartshill,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.62
939917,Medical Centre Church Road Hartshill,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (Min),A,67.38
939917,Medical Centre Church Road Hartshill,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (Max),A,112.38
939917,Medical Centre Church Road Hartshill,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.38
939917,Medical Centre Church Road Hartshill,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (Min),A,159.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (Max),A,226.12
939917,Medical Centre Church Road Hartshill,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:30:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:30:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.69
939917,Medical Centre Church Road Hartshill,2024-01-27T01:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.37
939917,Medical Centre Church Road Hartshill,2024-01-27T01:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97568
939917,Medical Centre Church Road Hartshill,2024-01-27T01:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93774
939917,Medical Centre Church Road Hartshill,2024-01-27T01:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99768
939917,Medical Centre Church Road Hartshill,2024-01-27T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,16.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,32.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:20:00.000+00:00,feeder,6,N Current (Min),A,73.25
939917,Medical Centre Church Road Hartshill,2024-01-27T01:20:00.000+00:00,feeder,6,N Current (Max),A,106.62
939917,Medical Centre Church Road Hartshill,2024-01-27T01:20:00.000+00:00,feeder,6,N Current (RMS),A,93.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:20:00.000+00:00,feeder,6,L3 Current (Min),A,57.25
939917,Medical Centre Church Road Hartshill,2024-01-27T01:20:00.000+00:00,feeder,6,L3 Current (Max),A,84.88
939917,Medical Centre Church Road Hartshill,2024-01-27T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,64.75
939917,Medical Centre Church Road Hartshill,2024-01-27T01:20:00.000+00:00,feeder,6,L2 Current (Min),A,37.12
939917,Medical Centre Church Road Hartshill,2024-01-27T01:20:00.000+00:00,feeder,6,L2 Current (Max),A,48.62
939917,Medical Centre Church Road Hartshill,2024-01-27T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,41.12
939917,Medical Centre Church Road Hartshill,2024-01-27T01:20:00.000+00:00,feeder,6,L1 Current (Min),A,117.38
939917,Medical Centre Church Road Hartshill,2024-01-27T01:20:00.000+00:00,feeder,6,L1 Current (Max),A,148.38
939917,Medical Centre Church Road Hartshill,2024-01-27T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,132.5
939917,Medical Centre Church Road Hartshill,2024-01-27T01:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.37
939917,Medical Centre Church Road Hartshill,2024-01-27T01:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-66.88
939917,Medical Centre Church Road Hartshill,2024-01-27T01:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-76.19
939917,Medical Centre Church Road Hartshill,2024-01-27T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94046
939917,Medical Centre Church Road Hartshill,2024-01-27T01:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.60397
939917,Medical Centre Church Road Hartshill,2024-01-27T01:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.23723
