Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-27T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:20:00.000+00:00,feeder,5,N Current (Min),A,4.75
939917,Medical Centre Church Road Hartshill,2024-01-27T01:20:00.000+00:00,feeder,5,N Current (Max),A,41.62
939917,Medical Centre Church Road Hartshill,2024-01-27T01:20:00.000+00:00,feeder,5,N Current (RMS),A,6.75
939917,Medical Centre Church Road Hartshill,2024-01-27T01:20:00.000+00:00,feeder,5,L3 Current (Min),A,5.75
939917,Medical Centre Church Road Hartshill,2024-01-27T01:20:00.000+00:00,feeder,5,L3 Current (Max),A,15.38
939917,Medical Centre Church Road Hartshill,2024-01-27T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.12
939917,Medical Centre Church Road Hartshill,2024-01-27T01:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-27T01:20:00.000+00:00,feeder,5,L2 Current (Max),A,17.12
939917,Medical Centre Church Road Hartshill,2024-01-27T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,4.12
939917,Medical Centre Church Road Hartshill,2024-01-27T01:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-27T01:20:00.000+00:00,feeder,5,L1 Current (Max),A,13.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,27.32
939917,Medical Centre Church Road Hartshill,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.44
939917,Medical Centre Church Road Hartshill,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.19
939917,Medical Centre Church Road Hartshill,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94128
939917,Medical Centre Church Road Hartshill,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97229
939917,Medical Centre Church Road Hartshill,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96658
939917,Medical Centre Church Road Hartshill,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:20:00.000+00:00,feeder,4,N Current (Min),A,11.75
939917,Medical Centre Church Road Hartshill,2024-01-27T01:20:00.000+00:00,feeder,4,N Current (Max),A,51.75
939917,Medical Centre Church Road Hartshill,2024-01-27T01:20:00.000+00:00,feeder,4,N Current (RMS),A,27.62
939917,Medical Centre Church Road Hartshill,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,21.62
939917,Medical Centre Church Road Hartshill,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,56.75
939917,Medical Centre Church Road Hartshill,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.12
939917,Medical Centre Church Road Hartshill,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.88
939917,Medical Centre Church Road Hartshill,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,24.12
939917,Medical Centre Church Road Hartshill,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.62
939917,Medical Centre Church Road Hartshill,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,23.25
939917,Medical Centre Church Road Hartshill,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,32.5
939917,Medical Centre Church Road Hartshill,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.69
939917,Medical Centre Church Road Hartshill,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.88
939917,Medical Centre Church Road Hartshill,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.31
939917,Medical Centre Church Road Hartshill,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89236
939917,Medical Centre Church Road Hartshill,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97412
939917,Medical Centre Church Road Hartshill,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82699
939917,Medical Centre Church Road Hartshill,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:20:00.000+00:00,feeder,3,N Current (Min),A,7.75
939917,Medical Centre Church Road Hartshill,2024-01-27T01:20:00.000+00:00,feeder,3,N Current (Max),A,36.62
939917,Medical Centre Church Road Hartshill,2024-01-27T01:20:00.000+00:00,feeder,3,N Current (RMS),A,13.38
939917,Medical Centre Church Road Hartshill,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
939917,Medical Centre Church Road Hartshill,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,14.88
939917,Medical Centre Church Road Hartshill,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.88
939917,Medical Centre Church Road Hartshill,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.88
939917,Medical Centre Church Road Hartshill,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,31.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.88
939917,Medical Centre Church Road Hartshill,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
939917,Medical Centre Church Road Hartshill,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,18.62
939917,Medical Centre Church Road Hartshill,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.25
939917,Medical Centre Church Road Hartshill,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-48.56
939917,Medical Centre Church Road Hartshill,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.06
939917,Medical Centre Church Road Hartshill,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
939917,Medical Centre Church Road Hartshill,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.59142
939917,Medical Centre Church Road Hartshill,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.68261
939917,Medical Centre Church Road Hartshill,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85675
939917,Medical Centre Church Road Hartshill,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:20:00.000+00:00,feeder,1,N Current (Min),A,31.12
939917,Medical Centre Church Road Hartshill,2024-01-27T01:20:00.000+00:00,feeder,1,N Current (Max),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,10.12
939917,Medical Centre Church Road Hartshill,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.38
939917,Medical Centre Church Road Hartshill,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,9.88
939917,Medical Centre Church Road Hartshill,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,11.38
939917,Medical Centre Church Road Hartshill,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.12
939917,Medical Centre Church Road Hartshill,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.73
939917,Medical Centre Church Road Hartshill,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.78
939917,Medical Centre Church Road Hartshill,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
939917,Medical Centre Church Road Hartshill,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.17
939917,Medical Centre Church Road Hartshill,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.3
939917,Medical Centre Church Road Hartshill,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
939917,Medical Centre Church Road Hartshill,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.03
939917,Medical Centre Church Road Hartshill,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.05
939917,Medical Centre Church Road Hartshill,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
939917,Medical Centre Church Road Hartshill,2024-01-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:20:00.000+00:00,busbar,,N Current (Min),A,84.5
939917,Medical Centre Church Road Hartshill,2024-01-27T01:20:00.000+00:00,busbar,,N Current (Max),A,212.88
939917,Medical Centre Church Road Hartshill,2024-01-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,105.62
939917,Medical Centre Church Road Hartshill,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (Min),A,96.88
939917,Medical Centre Church Road Hartshill,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (Max),A,148.5
939917,Medical Centre Church Road Hartshill,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.38
939917,Medical Centre Church Road Hartshill,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (Min),A,64.88
939917,Medical Centre Church Road Hartshill,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (Max),A,111.75
939917,Medical Centre Church Road Hartshill,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (Min),A,145.88
939917,Medical Centre Church Road Hartshill,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (Max),A,191.12
939917,Medical Centre Church Road Hartshill,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.62
939917,Medical Centre Church Road Hartshill,2024-01-27T01:20:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:20:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.44
939917,Medical Centre Church Road Hartshill,2024-01-27T01:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.25
939917,Medical Centre Church Road Hartshill,2024-01-27T01:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.19
939917,Medical Centre Church Road Hartshill,2024-01-27T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98068
939917,Medical Centre Church Road Hartshill,2024-01-27T01:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96258
939917,Medical Centre Church Road Hartshill,2024-01-27T01:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99783
939917,Medical Centre Church Road Hartshill,2024-01-27T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,16.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,33.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:10:00.000+00:00,feeder,6,N Current (Min),A,68.62
939917,Medical Centre Church Road Hartshill,2024-01-27T01:10:00.000+00:00,feeder,6,N Current (Max),A,117.12
939917,Medical Centre Church Road Hartshill,2024-01-27T01:10:00.000+00:00,feeder,6,N Current (RMS),A,89.38
939917,Medical Centre Church Road Hartshill,2024-01-27T01:10:00.000+00:00,feeder,6,L3 Current (Min),A,61.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:10:00.000+00:00,feeder,6,L3 Current (Max),A,101.25
939917,Medical Centre Church Road Hartshill,2024-01-27T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,67.5
939917,Medical Centre Church Road Hartshill,2024-01-27T01:10:00.000+00:00,feeder,6,L2 Current (Min),A,40.5
939917,Medical Centre Church Road Hartshill,2024-01-27T01:10:00.000+00:00,feeder,6,L2 Current (Max),A,61.88
939917,Medical Centre Church Road Hartshill,2024-01-27T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,46.12
939917,Medical Centre Church Road Hartshill,2024-01-27T01:10:00.000+00:00,feeder,6,L1 Current (Min),A,117.88
939917,Medical Centre Church Road Hartshill,2024-01-27T01:10:00.000+00:00,feeder,6,L1 Current (Max),A,158.88
939917,Medical Centre Church Road Hartshill,2024-01-27T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,135.38
939917,Medical Centre Church Road Hartshill,2024-01-27T01:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.94
939917,Medical Centre Church Road Hartshill,2024-01-27T01:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.56
939917,Medical Centre Church Road Hartshill,2024-01-27T01:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-76.06
939917,Medical Centre Church Road Hartshill,2024-01-27T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93191
939917,Medical Centre Church Road Hartshill,2024-01-27T01:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77716
939917,Medical Centre Church Road Hartshill,2024-01-27T01:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.46404
939917,Medical Centre Church Road Hartshill,2024-01-27T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:10:00.000+00:00,feeder,5,N Current (Min),A,9.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:10:00.000+00:00,feeder,5,N Current (Max),A,39.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:10:00.000+00:00,feeder,5,N Current (RMS),A,10.12
939917,Medical Centre Church Road Hartshill,2024-01-27T01:10:00.000+00:00,feeder,5,L3 Current (Min),A,5.25
939917,Medical Centre Church Road Hartshill,2024-01-27T01:10:00.000+00:00,feeder,5,L3 Current (Max),A,14.88
939917,Medical Centre Church Road Hartshill,2024-01-27T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.88
939917,Medical Centre Church Road Hartshill,2024-01-27T01:10:00.000+00:00,feeder,5,L2 Current (Min),A,8.38
939917,Medical Centre Church Road Hartshill,2024-01-27T01:10:00.000+00:00,feeder,5,L2 Current (Max),A,16.62
939917,Medical Centre Church Road Hartshill,2024-01-27T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,9.62
939917,Medical Centre Church Road Hartshill,2024-01-27T01:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-27T01:10:00.000+00:00,feeder,5,L1 Current (Max),A,12.38
939917,Medical Centre Church Road Hartshill,2024-01-27T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,18.38
939917,Medical Centre Church Road Hartshill,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.5
939917,Medical Centre Church Road Hartshill,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.87
939917,Medical Centre Church Road Hartshill,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94055
939917,Medical Centre Church Road Hartshill,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97162
939917,Medical Centre Church Road Hartshill,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97321
939917,Medical Centre Church Road Hartshill,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:10:00.000+00:00,feeder,4,N Current (Min),A,11.62
939917,Medical Centre Church Road Hartshill,2024-01-27T01:10:00.000+00:00,feeder,4,N Current (Max),A,65.5
939917,Medical Centre Church Road Hartshill,2024-01-27T01:10:00.000+00:00,feeder,4,N Current (RMS),A,28.62
939917,Medical Centre Church Road Hartshill,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,20.12
939917,Medical Centre Church Road Hartshill,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,46.88
939917,Medical Centre Church Road Hartshill,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.25
939917,Medical Centre Church Road Hartshill,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,22.88
939917,Medical Centre Church Road Hartshill,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,25.75
939917,Medical Centre Church Road Hartshill,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,81.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.12
939917,Medical Centre Church Road Hartshill,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.75
939917,Medical Centre Church Road Hartshill,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.38
939917,Medical Centre Church Road Hartshill,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91754
939917,Medical Centre Church Road Hartshill,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98907
939917,Medical Centre Church Road Hartshill,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88562
939917,Medical Centre Church Road Hartshill,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:10:00.000+00:00,feeder,3,N Current (Min),A,10.25
939917,Medical Centre Church Road Hartshill,2024-01-27T01:10:00.000+00:00,feeder,3,N Current (Max),A,36.12
939917,Medical Centre Church Road Hartshill,2024-01-27T01:10:00.000+00:00,feeder,3,N Current (RMS),A,17.5
939917,Medical Centre Church Road Hartshill,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.88
939917,Medical Centre Church Road Hartshill,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,15.38
939917,Medical Centre Church Road Hartshill,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.12
939917,Medical Centre Church Road Hartshill,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,17.12
939917,Medical Centre Church Road Hartshill,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,41.88
939917,Medical Centre Church Road Hartshill,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.88
939917,Medical Centre Church Road Hartshill,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
939917,Medical Centre Church Road Hartshill,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,14.25
939917,Medical Centre Church Road Hartshill,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-49.19
939917,Medical Centre Church Road Hartshill,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.25
939917,Medical Centre Church Road Hartshill,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,13.31
939917,Medical Centre Church Road Hartshill,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.70562
939917,Medical Centre Church Road Hartshill,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91641
939917,Medical Centre Church Road Hartshill,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83197
939917,Medical Centre Church Road Hartshill,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:10:00.000+00:00,feeder,1,N Current (Min),A,28.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:10:00.000+00:00,feeder,1,N Current (Max),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,9.12
939917,Medical Centre Church Road Hartshill,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,8.75
939917,Medical Centre Church Road Hartshill,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.62
939917,Medical Centre Church Road Hartshill,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,10.38
939917,Medical Centre Church Road Hartshill,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.56
939917,Medical Centre Church Road Hartshill,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
939917,Medical Centre Church Road Hartshill,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
939917,Medical Centre Church Road Hartshill,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.56
939917,Medical Centre Church Road Hartshill,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.08
939917,Medical Centre Church Road Hartshill,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
939917,Medical Centre Church Road Hartshill,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.72
939917,Medical Centre Church Road Hartshill,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
939917,Medical Centre Church Road Hartshill,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
939917,Medical Centre Church Road Hartshill,2024-01-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:10:00.000+00:00,busbar,,N Current (Min),A,74.88
939917,Medical Centre Church Road Hartshill,2024-01-27T01:10:00.000+00:00,busbar,,N Current (Max),A,197.38
939917,Medical Centre Church Road Hartshill,2024-01-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,96.88
939917,Medical Centre Church Road Hartshill,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (Min),A,96.38
939917,Medical Centre Church Road Hartshill,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (Max),A,150.38
939917,Medical Centre Church Road Hartshill,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.38
939917,Medical Centre Church Road Hartshill,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (Min),A,81.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (Max),A,109.38
939917,Medical Centre Church Road Hartshill,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.25
939917,Medical Centre Church Road Hartshill,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (Min),A,153.62
939917,Medical Centre Church Road Hartshill,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (Max),A,214.88
939917,Medical Centre Church Road Hartshill,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.38
939917,Medical Centre Church Road Hartshill,2024-01-27T01:10:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:10:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.19
939917,Medical Centre Church Road Hartshill,2024-01-27T01:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.19
939917,Medical Centre Church Road Hartshill,2024-01-27T01:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97934
939917,Medical Centre Church Road Hartshill,2024-01-27T01:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97012
939917,Medical Centre Church Road Hartshill,2024-01-27T01:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99838
939917,Medical Centre Church Road Hartshill,2024-01-27T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,16.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,37.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:00:00.000+00:00,feeder,6,N Current (Min),A,76.62
939917,Medical Centre Church Road Hartshill,2024-01-27T01:00:00.000+00:00,feeder,6,N Current (Max),A,129.88
939917,Medical Centre Church Road Hartshill,2024-01-27T01:00:00.000+00:00,feeder,6,N Current (RMS),A,104.62
939917,Medical Centre Church Road Hartshill,2024-01-27T01:00:00.000+00:00,feeder,6,L3 Current (Min),A,61.12
939917,Medical Centre Church Road Hartshill,2024-01-27T01:00:00.000+00:00,feeder,6,L3 Current (Max),A,106.25
939917,Medical Centre Church Road Hartshill,2024-01-27T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,66.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:00:00.000+00:00,feeder,6,L2 Current (Min),A,39.25
939917,Medical Centre Church Road Hartshill,2024-01-27T01:00:00.000+00:00,feeder,6,L2 Current (Max),A,59.88
939917,Medical Centre Church Road Hartshill,2024-01-27T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,46.25
939917,Medical Centre Church Road Hartshill,2024-01-27T01:00:00.000+00:00,feeder,6,L1 Current (Min),A,135.62
939917,Medical Centre Church Road Hartshill,2024-01-27T01:00:00.000+00:00,feeder,6,L1 Current (Max),A,176.88
939917,Medical Centre Church Road Hartshill,2024-01-27T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,153.12
939917,Medical Centre Church Road Hartshill,2024-01-27T01:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.63
939917,Medical Centre Church Road Hartshill,2024-01-27T01:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.19
939917,Medical Centre Church Road Hartshill,2024-01-27T01:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-47.88
939917,Medical Centre Church Road Hartshill,2024-01-27T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92038
939917,Medical Centre Church Road Hartshill,2024-01-27T01:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.61678
939917,Medical Centre Church Road Hartshill,2024-01-27T01:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.54189
939917,Medical Centre Church Road Hartshill,2024-01-27T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:00:00.000+00:00,feeder,5,N Current (Min),A,3.5
939917,Medical Centre Church Road Hartshill,2024-01-27T01:00:00.000+00:00,feeder,5,N Current (Max),A,56.62
939917,Medical Centre Church Road Hartshill,2024-01-27T01:00:00.000+00:00,feeder,5,N Current (RMS),A,7.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:00:00.000+00:00,feeder,5,L3 Current (Min),A,5.25
939917,Medical Centre Church Road Hartshill,2024-01-27T01:00:00.000+00:00,feeder,5,L3 Current (Max),A,19.12
939917,Medical Centre Church Road Hartshill,2024-01-27T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.62
939917,Medical Centre Church Road Hartshill,2024-01-27T01:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-27T01:00:00.000+00:00,feeder,5,L2 Current (Max),A,20.75
939917,Medical Centre Church Road Hartshill,2024-01-27T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,5.12
939917,Medical Centre Church Road Hartshill,2024-01-27T01:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-27T01:00:00.000+00:00,feeder,5,L1 Current (Max),A,18.88
939917,Medical Centre Church Road Hartshill,2024-01-27T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,21.19
939917,Medical Centre Church Road Hartshill,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.31
939917,Medical Centre Church Road Hartshill,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.81
939917,Medical Centre Church Road Hartshill,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94153
939917,Medical Centre Church Road Hartshill,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9689
939917,Medical Centre Church Road Hartshill,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9722
939917,Medical Centre Church Road Hartshill,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:00:00.000+00:00,feeder,4,N Current (Min),A,9.38
939917,Medical Centre Church Road Hartshill,2024-01-27T01:00:00.000+00:00,feeder,4,N Current (Max),A,71.75
939917,Medical Centre Church Road Hartshill,2024-01-27T01:00:00.000+00:00,feeder,4,N Current (RMS),A,26.12
939917,Medical Centre Church Road Hartshill,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,19.88
939917,Medical Centre Church Road Hartshill,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,78.75
939917,Medical Centre Church Road Hartshill,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
939917,Medical Centre Church Road Hartshill,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.88
939917,Medical Centre Church Road Hartshill,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,40.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,23.88
939917,Medical Centre Church Road Hartshill,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,83.12
939917,Medical Centre Church Road Hartshill,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.5
939917,Medical Centre Church Road Hartshill,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.43
939917,Medical Centre Church Road Hartshill,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.19
939917,Medical Centre Church Road Hartshill,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.69
939917,Medical Centre Church Road Hartshill,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91403
939917,Medical Centre Church Road Hartshill,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98276
939917,Medical Centre Church Road Hartshill,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8876
939917,Medical Centre Church Road Hartshill,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:00:00.000+00:00,feeder,3,N Current (Min),A,9.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:00:00.000+00:00,feeder,3,N Current (Max),A,49.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:00:00.000+00:00,feeder,3,N Current (RMS),A,16.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.38
939917,Medical Centre Church Road Hartshill,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,17.62
939917,Medical Centre Church Road Hartshill,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.88
939917,Medical Centre Church Road Hartshill,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,11.75
939917,Medical Centre Church Road Hartshill,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,33.62
939917,Medical Centre Church Road Hartshill,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.62
939917,Medical Centre Church Road Hartshill,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
939917,Medical Centre Church Road Hartshill,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,18.12
939917,Medical Centre Church Road Hartshill,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.12
939917,Medical Centre Church Road Hartshill,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.25
939917,Medical Centre Church Road Hartshill,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
939917,Medical Centre Church Road Hartshill,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.56
939917,Medical Centre Church Road Hartshill,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.67507
939917,Medical Centre Church Road Hartshill,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.6874
939917,Medical Centre Church Road Hartshill,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85446
939917,Medical Centre Church Road Hartshill,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:00:00.000+00:00,feeder,1,N Current (Min),A,44.12
939917,Medical Centre Church Road Hartshill,2024-01-27T01:00:00.000+00:00,feeder,1,N Current (Max),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,14.12
939917,Medical Centre Church Road Hartshill,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,13.12
939917,Medical Centre Church Road Hartshill,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,16.88
939917,Medical Centre Church Road Hartshill,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
939917,Medical Centre Church Road Hartshill,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.47
939917,Medical Centre Church Road Hartshill,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
939917,Medical Centre Church Road Hartshill,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.27
939917,Medical Centre Church Road Hartshill,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.7
939917,Medical Centre Church Road Hartshill,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
939917,Medical Centre Church Road Hartshill,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.95
939917,Medical Centre Church Road Hartshill,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.55
939917,Medical Centre Church Road Hartshill,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,46.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:00:00.000+00:00,busbar,,N Current (Min),A,80.5
939917,Medical Centre Church Road Hartshill,2024-01-27T01:00:00.000+00:00,busbar,,N Current (Max),A,291.75
939917,Medical Centre Church Road Hartshill,2024-01-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,115.5
939917,Medical Centre Church Road Hartshill,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (Min),A,95.88
