Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (Max),A,155.5
939917,Medical Centre Church Road Hartshill,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.12
939917,Medical Centre Church Road Hartshill,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (Min),A,70.38
939917,Medical Centre Church Road Hartshill,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (Max),A,129.75
939917,Medical Centre Church Road Hartshill,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.25
939917,Medical Centre Church Road Hartshill,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (Min),A,157.88
939917,Medical Centre Church Road Hartshill,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (Max),A,235.88
939917,Medical Centre Church Road Hartshill,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
939917,Medical Centre Church Road Hartshill,2024-01-27T01:00:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T01:00:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.75
939917,Medical Centre Church Road Hartshill,2024-01-27T00:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.31
939917,Medical Centre Church Road Hartshill,2024-01-27T00:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.38
939917,Medical Centre Church Road Hartshill,2024-01-27T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9747
939917,Medical Centre Church Road Hartshill,2024-01-27T00:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97461
939917,Medical Centre Church Road Hartshill,2024-01-27T00:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99759
939917,Medical Centre Church Road Hartshill,2024-01-27T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,16.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,33.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:50:00.000+00:00,feeder,6,N Current (Min),A,69.88
939917,Medical Centre Church Road Hartshill,2024-01-27T00:50:00.000+00:00,feeder,6,N Current (Max),A,109.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:50:00.000+00:00,feeder,6,N Current (RMS),A,86.25
939917,Medical Centre Church Road Hartshill,2024-01-27T00:50:00.000+00:00,feeder,6,L3 Current (Min),A,61.38
939917,Medical Centre Church Road Hartshill,2024-01-27T00:50:00.000+00:00,feeder,6,L3 Current (Max),A,103.38
939917,Medical Centre Church Road Hartshill,2024-01-27T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,66.25
939917,Medical Centre Church Road Hartshill,2024-01-27T00:50:00.000+00:00,feeder,6,L2 Current (Min),A,46.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:50:00.000+00:00,feeder,6,L2 Current (Max),A,69.62
939917,Medical Centre Church Road Hartshill,2024-01-27T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,53.38
939917,Medical Centre Church Road Hartshill,2024-01-27T00:50:00.000+00:00,feeder,6,L1 Current (Min),A,126.75
939917,Medical Centre Church Road Hartshill,2024-01-27T00:50:00.000+00:00,feeder,6,L1 Current (Max),A,153.88
939917,Medical Centre Church Road Hartshill,2024-01-27T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,136.75
939917,Medical Centre Church Road Hartshill,2024-01-27T00:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.63
939917,Medical Centre Church Road Hartshill,2024-01-27T00:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.13
939917,Medical Centre Church Road Hartshill,2024-01-27T00:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-76.38
939917,Medical Centre Church Road Hartshill,2024-01-27T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91864
939917,Medical Centre Church Road Hartshill,2024-01-27T00:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80472
939917,Medical Centre Church Road Hartshill,2024-01-27T00:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.2358
939917,Medical Centre Church Road Hartshill,2024-01-27T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:50:00.000+00:00,feeder,5,N Current (Min),A,7.38
939917,Medical Centre Church Road Hartshill,2024-01-27T00:50:00.000+00:00,feeder,5,N Current (Max),A,44.12
939917,Medical Centre Church Road Hartshill,2024-01-27T00:50:00.000+00:00,feeder,5,N Current (RMS),A,9.75
939917,Medical Centre Church Road Hartshill,2024-01-27T00:50:00.000+00:00,feeder,5,L3 Current (Min),A,5.12
939917,Medical Centre Church Road Hartshill,2024-01-27T00:50:00.000+00:00,feeder,5,L3 Current (Max),A,15.25
939917,Medical Centre Church Road Hartshill,2024-01-27T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.88
939917,Medical Centre Church Road Hartshill,2024-01-27T00:50:00.000+00:00,feeder,5,L2 Current (Min),A,6.62
939917,Medical Centre Church Road Hartshill,2024-01-27T00:50:00.000+00:00,feeder,5,L2 Current (Max),A,16.75
939917,Medical Centre Church Road Hartshill,2024-01-27T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,9.12
939917,Medical Centre Church Road Hartshill,2024-01-27T00:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-27T00:50:00.000+00:00,feeder,5,L1 Current (Max),A,14.5
939917,Medical Centre Church Road Hartshill,2024-01-27T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.56
939917,Medical Centre Church Road Hartshill,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.69
939917,Medical Centre Church Road Hartshill,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.69
939917,Medical Centre Church Road Hartshill,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96588
939917,Medical Centre Church Road Hartshill,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95203
939917,Medical Centre Church Road Hartshill,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9693
939917,Medical Centre Church Road Hartshill,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:50:00.000+00:00,feeder,4,N Current (Min),A,10.88
939917,Medical Centre Church Road Hartshill,2024-01-27T00:50:00.000+00:00,feeder,4,N Current (Max),A,45.88
939917,Medical Centre Church Road Hartshill,2024-01-27T00:50:00.000+00:00,feeder,4,N Current (RMS),A,26.25
939917,Medical Centre Church Road Hartshill,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,19.38
939917,Medical Centre Church Road Hartshill,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,41.5
939917,Medical Centre Church Road Hartshill,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.38
939917,Medical Centre Church Road Hartshill,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.25
939917,Medical Centre Church Road Hartshill,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,25.12
939917,Medical Centre Church Road Hartshill,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.75
939917,Medical Centre Church Road Hartshill,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,25.12
939917,Medical Centre Church Road Hartshill,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,39.25
939917,Medical Centre Church Road Hartshill,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.5
939917,Medical Centre Church Road Hartshill,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.44
939917,Medical Centre Church Road Hartshill,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
939917,Medical Centre Church Road Hartshill,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.06
939917,Medical Centre Church Road Hartshill,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90765
939917,Medical Centre Church Road Hartshill,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96896
939917,Medical Centre Church Road Hartshill,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89285
939917,Medical Centre Church Road Hartshill,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:50:00.000+00:00,feeder,3,N Current (Min),A,8.38
939917,Medical Centre Church Road Hartshill,2024-01-27T00:50:00.000+00:00,feeder,3,N Current (Max),A,39.38
939917,Medical Centre Church Road Hartshill,2024-01-27T00:50:00.000+00:00,feeder,3,N Current (RMS),A,12.75
939917,Medical Centre Church Road Hartshill,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.75
939917,Medical Centre Church Road Hartshill,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,14.62
939917,Medical Centre Church Road Hartshill,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.12
939917,Medical Centre Church Road Hartshill,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.75
939917,Medical Centre Church Road Hartshill,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,31.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.62
939917,Medical Centre Church Road Hartshill,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,15.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.38
939917,Medical Centre Church Road Hartshill,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-45.94
939917,Medical Centre Church Road Hartshill,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.88
939917,Medical Centre Church Road Hartshill,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,18.44
939917,Medical Centre Church Road Hartshill,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.60809
939917,Medical Centre Church Road Hartshill,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.6553
939917,Medical Centre Church Road Hartshill,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86777
939917,Medical Centre Church Road Hartshill,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:50:00.000+00:00,feeder,1,N Current (Min),A,31.88
939917,Medical Centre Church Road Hartshill,2024-01-27T00:50:00.000+00:00,feeder,1,N Current (Max),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,10.62
939917,Medical Centre Church Road Hartshill,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,9.62
939917,Medical Centre Church Road Hartshill,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,11.62
939917,Medical Centre Church Road Hartshill,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.19
939917,Medical Centre Church Road Hartshill,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.78
939917,Medical Centre Church Road Hartshill,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
939917,Medical Centre Church Road Hartshill,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.17
939917,Medical Centre Church Road Hartshill,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.95
939917,Medical Centre Church Road Hartshill,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
939917,Medical Centre Church Road Hartshill,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.89
939917,Medical Centre Church Road Hartshill,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.72
939917,Medical Centre Church Road Hartshill,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:50:00.000+00:00,busbar,,N Current (Min),A,80.12
939917,Medical Centre Church Road Hartshill,2024-01-27T00:50:00.000+00:00,busbar,,N Current (Max),A,218.5
939917,Medical Centre Church Road Hartshill,2024-01-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,98.12
939917,Medical Centre Church Road Hartshill,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (Min),A,93.5
939917,Medical Centre Church Road Hartshill,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (Max),A,146.12
939917,Medical Centre Church Road Hartshill,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (Min),A,81.38
939917,Medical Centre Church Road Hartshill,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (Max),A,125.88
939917,Medical Centre Church Road Hartshill,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.62
939917,Medical Centre Church Road Hartshill,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (Min),A,157.5
939917,Medical Centre Church Road Hartshill,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (Max),A,197.62
939917,Medical Centre Church Road Hartshill,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.88
939917,Medical Centre Church Road Hartshill,2024-01-27T00:50:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:50:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.19
939917,Medical Centre Church Road Hartshill,2024-01-27T00:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.38
939917,Medical Centre Church Road Hartshill,2024-01-27T00:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.69
939917,Medical Centre Church Road Hartshill,2024-01-27T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.974
939917,Medical Centre Church Road Hartshill,2024-01-27T00:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97763
939917,Medical Centre Church Road Hartshill,2024-01-27T00:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99466
939917,Medical Centre Church Road Hartshill,2024-01-27T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,16.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,27.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:40:00.000+00:00,feeder,6,N Current (Min),A,27.25
939917,Medical Centre Church Road Hartshill,2024-01-27T00:40:00.000+00:00,feeder,6,N Current (Max),A,100.62
939917,Medical Centre Church Road Hartshill,2024-01-27T00:40:00.000+00:00,feeder,6,N Current (RMS),A,65.88
939917,Medical Centre Church Road Hartshill,2024-01-27T00:40:00.000+00:00,feeder,6,L3 Current (Min),A,62.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:40:00.000+00:00,feeder,6,L3 Current (Max),A,90.12
939917,Medical Centre Church Road Hartshill,2024-01-27T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,68.25
939917,Medical Centre Church Road Hartshill,2024-01-27T00:40:00.000+00:00,feeder,6,L2 Current (Min),A,50.88
939917,Medical Centre Church Road Hartshill,2024-01-27T00:40:00.000+00:00,feeder,6,L2 Current (Max),A,73.62
939917,Medical Centre Church Road Hartshill,2024-01-27T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,58.62
939917,Medical Centre Church Road Hartshill,2024-01-27T00:40:00.000+00:00,feeder,6,L1 Current (Min),A,64.5
939917,Medical Centre Church Road Hartshill,2024-01-27T00:40:00.000+00:00,feeder,6,L1 Current (Max),A,154.75
939917,Medical Centre Church Road Hartshill,2024-01-27T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,114.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.69
939917,Medical Centre Church Road Hartshill,2024-01-27T00:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,8.37
939917,Medical Centre Church Road Hartshill,2024-01-27T00:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-70.44
939917,Medical Centre Church Road Hartshill,2024-01-27T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94391
939917,Medical Centre Church Road Hartshill,2024-01-27T00:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.64572
939917,Medical Centre Church Road Hartshill,2024-01-27T00:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.24382
939917,Medical Centre Church Road Hartshill,2024-01-27T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:40:00.000+00:00,feeder,5,N Current (Min),A,4.62
939917,Medical Centre Church Road Hartshill,2024-01-27T00:40:00.000+00:00,feeder,5,N Current (Max),A,37.75
939917,Medical Centre Church Road Hartshill,2024-01-27T00:40:00.000+00:00,feeder,5,N Current (RMS),A,8.88
939917,Medical Centre Church Road Hartshill,2024-01-27T00:40:00.000+00:00,feeder,5,L3 Current (Min),A,5.5
939917,Medical Centre Church Road Hartshill,2024-01-27T00:40:00.000+00:00,feeder,5,L3 Current (Max),A,14.38
939917,Medical Centre Church Road Hartshill,2024-01-27T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.75
939917,Medical Centre Church Road Hartshill,2024-01-27T00:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-27T00:40:00.000+00:00,feeder,5,L2 Current (Max),A,16.62
939917,Medical Centre Church Road Hartshill,2024-01-27T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,4.88
939917,Medical Centre Church Road Hartshill,2024-01-27T00:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.62
939917,Medical Centre Church Road Hartshill,2024-01-27T00:40:00.000+00:00,feeder,5,L1 Current (Max),A,11.5
939917,Medical Centre Church Road Hartshill,2024-01-27T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.5
939917,Medical Centre Church Road Hartshill,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.63
939917,Medical Centre Church Road Hartshill,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95621
939917,Medical Centre Church Road Hartshill,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9498
939917,Medical Centre Church Road Hartshill,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96991
939917,Medical Centre Church Road Hartshill,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:40:00.000+00:00,feeder,4,N Current (Min),A,18.25
939917,Medical Centre Church Road Hartshill,2024-01-27T00:40:00.000+00:00,feeder,4,N Current (Max),A,78.12
939917,Medical Centre Church Road Hartshill,2024-01-27T00:40:00.000+00:00,feeder,4,N Current (RMS),A,32.75
939917,Medical Centre Church Road Hartshill,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,24.5
939917,Medical Centre Church Road Hartshill,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,85.88
939917,Medical Centre Church Road Hartshill,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.5
939917,Medical Centre Church Road Hartshill,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,12.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,19.62
939917,Medical Centre Church Road Hartshill,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.62
939917,Medical Centre Church Road Hartshill,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,28.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,83.25
939917,Medical Centre Church Road Hartshill,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.25
939917,Medical Centre Church Road Hartshill,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.44
939917,Medical Centre Church Road Hartshill,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.88
939917,Medical Centre Church Road Hartshill,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.75
939917,Medical Centre Church Road Hartshill,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9284
939917,Medical Centre Church Road Hartshill,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98785
939917,Medical Centre Church Road Hartshill,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92465
939917,Medical Centre Church Road Hartshill,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:40:00.000+00:00,feeder,3,N Current (Min),A,10.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:40:00.000+00:00,feeder,3,N Current (Max),A,36.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:40:00.000+00:00,feeder,3,N Current (RMS),A,16.38
939917,Medical Centre Church Road Hartshill,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,8.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,17.5
939917,Medical Centre Church Road Hartshill,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.88
939917,Medical Centre Church Road Hartshill,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,16.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,37.25
939917,Medical Centre Church Road Hartshill,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.12
939917,Medical Centre Church Road Hartshill,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
939917,Medical Centre Church Road Hartshill,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,20.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
939917,Medical Centre Church Road Hartshill,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-45.62
939917,Medical Centre Church Road Hartshill,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.13
939917,Medical Centre Church Road Hartshill,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,17.56
939917,Medical Centre Church Road Hartshill,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.67321
939917,Medical Centre Church Road Hartshill,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.65841
939917,Medical Centre Church Road Hartshill,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87735
939917,Medical Centre Church Road Hartshill,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:40:00.000+00:00,feeder,1,N Current (Min),A,27.75
939917,Medical Centre Church Road Hartshill,2024-01-27T00:40:00.000+00:00,feeder,1,N Current (Max),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,9.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,8.62
939917,Medical Centre Church Road Hartshill,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.38
939917,Medical Centre Church Road Hartshill,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,10.62
939917,Medical Centre Church Road Hartshill,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.12
939917,Medical Centre Church Road Hartshill,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.73
939917,Medical Centre Church Road Hartshill,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
939917,Medical Centre Church Road Hartshill,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
939917,Medical Centre Church Road Hartshill,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.7
939917,Medical Centre Church Road Hartshill,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
939917,Medical Centre Church Road Hartshill,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.88
939917,Medical Centre Church Road Hartshill,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.83
939917,Medical Centre Church Road Hartshill,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
939917,Medical Centre Church Road Hartshill,2024-01-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:40:00.000+00:00,busbar,,N Current (Min),A,47.25
939917,Medical Centre Church Road Hartshill,2024-01-27T00:40:00.000+00:00,busbar,,N Current (Max),A,167.25
939917,Medical Centre Church Road Hartshill,2024-01-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,85.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (Min),A,104.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (Max),A,167.12
939917,Medical Centre Church Road Hartshill,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.38
939917,Medical Centre Church Road Hartshill,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (Min),A,87.12
939917,Medical Centre Church Road Hartshill,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (Max),A,134.25
939917,Medical Centre Church Road Hartshill,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.75
939917,Medical Centre Church Road Hartshill,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (Min),A,105.38
939917,Medical Centre Church Road Hartshill,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (Max),A,230.38
939917,Medical Centre Church Road Hartshill,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.38
939917,Medical Centre Church Road Hartshill,2024-01-27T00:40:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:40:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,1.81
939917,Medical Centre Church Road Hartshill,2024-01-27T00:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.19
939917,Medical Centre Church Road Hartshill,2024-01-27T00:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.31
939917,Medical Centre Church Road Hartshill,2024-01-27T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97586
939917,Medical Centre Church Road Hartshill,2024-01-27T00:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98202
939917,Medical Centre Church Road Hartshill,2024-01-27T00:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99194
939917,Medical Centre Church Road Hartshill,2024-01-27T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,17.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,16.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,20.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:30:00.000+00:00,feeder,6,N Current (Min),A,25.62
939917,Medical Centre Church Road Hartshill,2024-01-27T00:30:00.000+00:00,feeder,6,N Current (Max),A,69.5
939917,Medical Centre Church Road Hartshill,2024-01-27T00:30:00.000+00:00,feeder,6,N Current (RMS),A,35.12
939917,Medical Centre Church Road Hartshill,2024-01-27T00:30:00.000+00:00,feeder,6,L3 Current (Min),A,63.5
939917,Medical Centre Church Road Hartshill,2024-01-27T00:30:00.000+00:00,feeder,6,L3 Current (Max),A,128.75
939917,Medical Centre Church Road Hartshill,2024-01-27T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,72.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:30:00.000+00:00,feeder,6,L2 Current (Min),A,58.38
939917,Medical Centre Church Road Hartshill,2024-01-27T00:30:00.000+00:00,feeder,6,L2 Current (Max),A,97.25
939917,Medical Centre Church Road Hartshill,2024-01-27T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,67.75
939917,Medical Centre Church Road Hartshill,2024-01-27T00:30:00.000+00:00,feeder,6,L1 Current (Min),A,64.75
939917,Medical Centre Church Road Hartshill,2024-01-27T00:30:00.000+00:00,feeder,6,L1 Current (Max),A,111.88
939917,Medical Centre Church Road Hartshill,2024-01-27T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,81.12
939917,Medical Centre Church Road Hartshill,2024-01-27T00:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.5
939917,Medical Centre Church Road Hartshill,2024-01-27T00:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.56
939917,Medical Centre Church Road Hartshill,2024-01-27T00:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-75.69
939917,Medical Centre Church Road Hartshill,2024-01-27T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93594
939917,Medical Centre Church Road Hartshill,2024-01-27T00:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78219
939917,Medical Centre Church Road Hartshill,2024-01-27T00:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.24111
939917,Medical Centre Church Road Hartshill,2024-01-27T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:30:00.000+00:00,feeder,5,N Current (Min),A,4.5
939917,Medical Centre Church Road Hartshill,2024-01-27T00:30:00.000+00:00,feeder,5,N Current (Max),A,38.75
939917,Medical Centre Church Road Hartshill,2024-01-27T00:30:00.000+00:00,feeder,5,N Current (RMS),A,8.25
939917,Medical Centre Church Road Hartshill,2024-01-27T00:30:00.000+00:00,feeder,5,L3 Current (Min),A,5.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:30:00.000+00:00,feeder,5,L3 Current (Max),A,16.12
939917,Medical Centre Church Road Hartshill,2024-01-27T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.12
939917,Medical Centre Church Road Hartshill,2024-01-27T00:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-27T00:30:00.000+00:00,feeder,5,L2 Current (Max),A,14.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,7.25
939917,Medical Centre Church Road Hartshill,2024-01-27T00:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-27T00:30:00.000+00:00,feeder,5,L1 Current (Max),A,11.88
939917,Medical Centre Church Road Hartshill,2024-01-27T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,17.44
939917,Medical Centre Church Road Hartshill,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.56
939917,Medical Centre Church Road Hartshill,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.19
939917,Medical Centre Church Road Hartshill,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93671
939917,Medical Centre Church Road Hartshill,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95758
939917,Medical Centre Church Road Hartshill,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90524
939917,Medical Centre Church Road Hartshill,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:30:00.000+00:00,feeder,4,N Current (Min),A,19.5
939917,Medical Centre Church Road Hartshill,2024-01-27T00:30:00.000+00:00,feeder,4,N Current (Max),A,51.38
939917,Medical Centre Church Road Hartshill,2024-01-27T00:30:00.000+00:00,feeder,4,N Current (RMS),A,31.38
939917,Medical Centre Church Road Hartshill,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,30.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,47.88
939917,Medical Centre Church Road Hartshill,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.25
939917,Medical Centre Church Road Hartshill,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,12.62
939917,Medical Centre Church Road Hartshill,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,22.62
939917,Medical Centre Church Road Hartshill,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.75
939917,Medical Centre Church Road Hartshill,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.5
939917,Medical Centre Church Road Hartshill,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,68.75
939917,Medical Centre Church Road Hartshill,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.31
939917,Medical Centre Church Road Hartshill,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.94
939917,Medical Centre Church Road Hartshill,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.69
939917,Medical Centre Church Road Hartshill,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90417
939917,Medical Centre Church Road Hartshill,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99078
939917,Medical Centre Church Road Hartshill,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91012
939917,Medical Centre Church Road Hartshill,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:30:00.000+00:00,feeder,3,N Current (Min),A,9.75
939917,Medical Centre Church Road Hartshill,2024-01-27T00:30:00.000+00:00,feeder,3,N Current (Max),A,40.88
939917,Medical Centre Church Road Hartshill,2024-01-27T00:30:00.000+00:00,feeder,3,N Current (RMS),A,19.62
939917,Medical Centre Church Road Hartshill,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
939917,Medical Centre Church Road Hartshill,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,16.62
939917,Medical Centre Church Road Hartshill,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.25
939917,Medical Centre Church Road Hartshill,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.25
