Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,43.75
939917,Medical Centre Church Road Hartshill,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
939917,Medical Centre Church Road Hartshill,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
939917,Medical Centre Church Road Hartshill,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,15.62
939917,Medical Centre Church Road Hartshill,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.25
939917,Medical Centre Church Road Hartshill,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.75
939917,Medical Centre Church Road Hartshill,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.94
939917,Medical Centre Church Road Hartshill,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,28.56
939917,Medical Centre Church Road Hartshill,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.72509
939917,Medical Centre Church Road Hartshill,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.71402
939917,Medical Centre Church Road Hartshill,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86343
939917,Medical Centre Church Road Hartshill,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:30:00.000+00:00,feeder,1,N Current (Min),A,27.62
939917,Medical Centre Church Road Hartshill,2024-01-27T00:30:00.000+00:00,feeder,1,N Current (Max),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,11.5
939917,Medical Centre Church Road Hartshill,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,8.25
939917,Medical Centre Church Road Hartshill,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,14.5
939917,Medical Centre Church Road Hartshill,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
939917,Medical Centre Church Road Hartshill,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.28
939917,Medical Centre Church Road Hartshill,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
939917,Medical Centre Church Road Hartshill,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.3
939917,Medical Centre Church Road Hartshill,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.48
939917,Medical Centre Church Road Hartshill,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
939917,Medical Centre Church Road Hartshill,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.14
939917,Medical Centre Church Road Hartshill,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.31
939917,Medical Centre Church Road Hartshill,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
939917,Medical Centre Church Road Hartshill,2024-01-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:30:00.000+00:00,busbar,,N Current (Min),A,44.62
939917,Medical Centre Church Road Hartshill,2024-01-27T00:30:00.000+00:00,busbar,,N Current (Max),A,173.5
939917,Medical Centre Church Road Hartshill,2024-01-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,53.62
939917,Medical Centre Church Road Hartshill,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (Min),A,99.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (Max),A,179.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (Min),A,96.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (Max),A,141.62
939917,Medical Centre Church Road Hartshill,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.62
939917,Medical Centre Church Road Hartshill,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (Min),A,87.62
939917,Medical Centre Church Road Hartshill,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (Max),A,153.38
939917,Medical Centre Church Road Hartshill,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.88
939917,Medical Centre Church Road Hartshill,2024-01-27T00:30:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:30:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.44
939917,Medical Centre Church Road Hartshill,2024-01-27T00:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.81
939917,Medical Centre Church Road Hartshill,2024-01-27T00:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.75
939917,Medical Centre Church Road Hartshill,2024-01-27T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97363
939917,Medical Centre Church Road Hartshill,2024-01-27T00:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9816
939917,Medical Centre Church Road Hartshill,2024-01-27T00:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9928
939917,Medical Centre Church Road Hartshill,2024-01-27T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,16.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,17.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,20.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:20:00.000+00:00,feeder,6,N Current (Min),A,28.12
939917,Medical Centre Church Road Hartshill,2024-01-27T00:20:00.000+00:00,feeder,6,N Current (Max),A,52.12
939917,Medical Centre Church Road Hartshill,2024-01-27T00:20:00.000+00:00,feeder,6,N Current (RMS),A,36.25
939917,Medical Centre Church Road Hartshill,2024-01-27T00:20:00.000+00:00,feeder,6,L3 Current (Min),A,61.5
939917,Medical Centre Church Road Hartshill,2024-01-27T00:20:00.000+00:00,feeder,6,L3 Current (Max),A,110.62
939917,Medical Centre Church Road Hartshill,2024-01-27T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,68.5
939917,Medical Centre Church Road Hartshill,2024-01-27T00:20:00.000+00:00,feeder,6,L2 Current (Min),A,53.12
939917,Medical Centre Church Road Hartshill,2024-01-27T00:20:00.000+00:00,feeder,6,L2 Current (Max),A,90.25
939917,Medical Centre Church Road Hartshill,2024-01-27T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,69.75
939917,Medical Centre Church Road Hartshill,2024-01-27T00:20:00.000+00:00,feeder,6,L1 Current (Min),A,65.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:20:00.000+00:00,feeder,6,L1 Current (Max),A,107.75
939917,Medical Centre Church Road Hartshill,2024-01-27T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,83.62
939917,Medical Centre Church Road Hartshill,2024-01-27T00:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.75
939917,Medical Centre Church Road Hartshill,2024-01-27T00:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-57.19
939917,Medical Centre Church Road Hartshill,2024-01-27T00:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-75.56
939917,Medical Centre Church Road Hartshill,2024-01-27T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92776
939917,Medical Centre Church Road Hartshill,2024-01-27T00:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.50466
939917,Medical Centre Church Road Hartshill,2024-01-27T00:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.24056
939917,Medical Centre Church Road Hartshill,2024-01-27T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:20:00.000+00:00,feeder,5,N Current (Min),A,4.25
939917,Medical Centre Church Road Hartshill,2024-01-27T00:20:00.000+00:00,feeder,5,N Current (Max),A,35.12
939917,Medical Centre Church Road Hartshill,2024-01-27T00:20:00.000+00:00,feeder,5,N Current (RMS),A,5.25
939917,Medical Centre Church Road Hartshill,2024-01-27T00:20:00.000+00:00,feeder,5,L3 Current (Min),A,5.25
939917,Medical Centre Church Road Hartshill,2024-01-27T00:20:00.000+00:00,feeder,5,L3 Current (Max),A,13.12
939917,Medical Centre Church Road Hartshill,2024-01-27T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-27T00:20:00.000+00:00,feeder,5,L2 Current (Max),A,12.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-27T00:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-27T00:20:00.000+00:00,feeder,5,L1 Current (Max),A,11.38
939917,Medical Centre Church Road Hartshill,2024-01-27T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,20.38
939917,Medical Centre Church Road Hartshill,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.93
939917,Medical Centre Church Road Hartshill,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.37
939917,Medical Centre Church Road Hartshill,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9397
939917,Medical Centre Church Road Hartshill,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95621
939917,Medical Centre Church Road Hartshill,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90628
939917,Medical Centre Church Road Hartshill,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:20:00.000+00:00,feeder,4,N Current (Min),A,20.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:20:00.000+00:00,feeder,4,N Current (Max),A,54.62
939917,Medical Centre Church Road Hartshill,2024-01-27T00:20:00.000+00:00,feeder,4,N Current (RMS),A,28.88
939917,Medical Centre Church Road Hartshill,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,30.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,53.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.38
939917,Medical Centre Church Road Hartshill,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,13.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,22.5
939917,Medical Centre Church Road Hartshill,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.38
939917,Medical Centre Church Road Hartshill,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.62
939917,Medical Centre Church Road Hartshill,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,25.5
939917,Medical Centre Church Road Hartshill,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.62
939917,Medical Centre Church Road Hartshill,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.56
939917,Medical Centre Church Road Hartshill,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.5
939917,Medical Centre Church Road Hartshill,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.5
939917,Medical Centre Church Road Hartshill,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89837
939917,Medical Centre Church Road Hartshill,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98651
939917,Medical Centre Church Road Hartshill,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90668
939917,Medical Centre Church Road Hartshill,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:20:00.000+00:00,feeder,3,N Current (Min),A,13.38
939917,Medical Centre Church Road Hartshill,2024-01-27T00:20:00.000+00:00,feeder,3,N Current (Max),A,36.12
939917,Medical Centre Church Road Hartshill,2024-01-27T00:20:00.000+00:00,feeder,3,N Current (RMS),A,19.38
939917,Medical Centre Church Road Hartshill,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
939917,Medical Centre Church Road Hartshill,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,13.5
939917,Medical Centre Church Road Hartshill,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.12
939917,Medical Centre Church Road Hartshill,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,19.38
939917,Medical Centre Church Road Hartshill,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,42.62
939917,Medical Centre Church Road Hartshill,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
939917,Medical Centre Church Road Hartshill,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
939917,Medical Centre Church Road Hartshill,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,17.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
939917,Medical Centre Church Road Hartshill,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-42.31
939917,Medical Centre Church Road Hartshill,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.25
939917,Medical Centre Church Road Hartshill,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.38
939917,Medical Centre Church Road Hartshill,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7008
939917,Medical Centre Church Road Hartshill,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90723
939917,Medical Centre Church Road Hartshill,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87707
939917,Medical Centre Church Road Hartshill,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:20:00.000+00:00,feeder,1,N Current (Min),A,26.62
939917,Medical Centre Church Road Hartshill,2024-01-27T00:20:00.000+00:00,feeder,1,N Current (Max),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,8.62
939917,Medical Centre Church Road Hartshill,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,8.38
939917,Medical Centre Church Road Hartshill,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,10.12
939917,Medical Centre Church Road Hartshill,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.31
939917,Medical Centre Church Road Hartshill,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.45
939917,Medical Centre Church Road Hartshill,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
939917,Medical Centre Church Road Hartshill,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.39
939917,Medical Centre Church Road Hartshill,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.53
939917,Medical Centre Church Road Hartshill,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
939917,Medical Centre Church Road Hartshill,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.52
939917,Medical Centre Church Road Hartshill,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.5
939917,Medical Centre Church Road Hartshill,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
939917,Medical Centre Church Road Hartshill,2024-01-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:20:00.000+00:00,busbar,,N Current (Min),A,45.38
939917,Medical Centre Church Road Hartshill,2024-01-27T00:20:00.000+00:00,busbar,,N Current (Max),A,164.75
939917,Medical Centre Church Road Hartshill,2024-01-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,50.75
939917,Medical Centre Church Road Hartshill,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (Min),A,105.88
939917,Medical Centre Church Road Hartshill,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (Max),A,161.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.12
939917,Medical Centre Church Road Hartshill,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (Min),A,92.5
939917,Medical Centre Church Road Hartshill,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (Max),A,141.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.38
939917,Medical Centre Church Road Hartshill,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (Min),A,87.62
939917,Medical Centre Church Road Hartshill,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (Max),A,131.75
939917,Medical Centre Church Road Hartshill,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:20:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:20:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.25
939917,Medical Centre Church Road Hartshill,2024-01-27T00:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.94
939917,Medical Centre Church Road Hartshill,2024-01-27T00:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.19
939917,Medical Centre Church Road Hartshill,2024-01-27T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97488
939917,Medical Centre Church Road Hartshill,2024-01-27T00:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96707
939917,Medical Centre Church Road Hartshill,2024-01-27T00:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98785
939917,Medical Centre Church Road Hartshill,2024-01-27T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,16.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:10:00.000+00:00,feeder,6,N Current (Min),A,28.88
939917,Medical Centre Church Road Hartshill,2024-01-27T00:10:00.000+00:00,feeder,6,N Current (Max),A,52.25
939917,Medical Centre Church Road Hartshill,2024-01-27T00:10:00.000+00:00,feeder,6,N Current (RMS),A,32.12
939917,Medical Centre Church Road Hartshill,2024-01-27T00:10:00.000+00:00,feeder,6,L3 Current (Min),A,60.62
939917,Medical Centre Church Road Hartshill,2024-01-27T00:10:00.000+00:00,feeder,6,L3 Current (Max),A,107.12
939917,Medical Centre Church Road Hartshill,2024-01-27T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,68.75
939917,Medical Centre Church Road Hartshill,2024-01-27T00:10:00.000+00:00,feeder,6,L2 Current (Min),A,45.38
939917,Medical Centre Church Road Hartshill,2024-01-27T00:10:00.000+00:00,feeder,6,L2 Current (Max),A,88.88
939917,Medical Centre Church Road Hartshill,2024-01-27T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,62.25
939917,Medical Centre Church Road Hartshill,2024-01-27T00:10:00.000+00:00,feeder,6,L1 Current (Min),A,50.75
939917,Medical Centre Church Road Hartshill,2024-01-27T00:10:00.000+00:00,feeder,6,L1 Current (Max),A,84.25
939917,Medical Centre Church Road Hartshill,2024-01-27T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,64.88
939917,Medical Centre Church Road Hartshill,2024-01-27T00:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.94
939917,Medical Centre Church Road Hartshill,2024-01-27T00:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-57.5
939917,Medical Centre Church Road Hartshill,2024-01-27T00:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-76.69
939917,Medical Centre Church Road Hartshill,2024-01-27T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91955
939917,Medical Centre Church Road Hartshill,2024-01-27T00:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.68121
939917,Medical Centre Church Road Hartshill,2024-01-27T00:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.23806
939917,Medical Centre Church Road Hartshill,2024-01-27T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:10:00.000+00:00,feeder,5,N Current (Min),A,4.25
939917,Medical Centre Church Road Hartshill,2024-01-27T00:10:00.000+00:00,feeder,5,N Current (Max),A,42.62
939917,Medical Centre Church Road Hartshill,2024-01-27T00:10:00.000+00:00,feeder,5,N Current (RMS),A,8.62
939917,Medical Centre Church Road Hartshill,2024-01-27T00:10:00.000+00:00,feeder,5,L3 Current (Min),A,5.25
939917,Medical Centre Church Road Hartshill,2024-01-27T00:10:00.000+00:00,feeder,5,L3 Current (Max),A,15.5
939917,Medical Centre Church Road Hartshill,2024-01-27T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.88
939917,Medical Centre Church Road Hartshill,2024-01-27T00:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-27T00:10:00.000+00:00,feeder,5,L2 Current (Max),A,16.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,7.12
939917,Medical Centre Church Road Hartshill,2024-01-27T00:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-27T00:10:00.000+00:00,feeder,5,L1 Current (Max),A,14.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,16.19
939917,Medical Centre Church Road Hartshill,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.37
939917,Medical Centre Church Road Hartshill,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.81
939917,Medical Centre Church Road Hartshill,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98132
939917,Medical Centre Church Road Hartshill,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96704
939917,Medical Centre Church Road Hartshill,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89175
939917,Medical Centre Church Road Hartshill,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:10:00.000+00:00,feeder,4,N Current (Min),A,12.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:10:00.000+00:00,feeder,4,N Current (Max),A,70.5
939917,Medical Centre Church Road Hartshill,2024-01-27T00:10:00.000+00:00,feeder,4,N Current (RMS),A,28.5
939917,Medical Centre Church Road Hartshill,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,24.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,80.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.12
939917,Medical Centre Church Road Hartshill,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,14.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,34.62
939917,Medical Centre Church Road Hartshill,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.12
939917,Medical Centre Church Road Hartshill,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,13.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,68.88
939917,Medical Centre Church Road Hartshill,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.88
939917,Medical Centre Church Road Hartshill,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.37
939917,Medical Centre Church Road Hartshill,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.81
939917,Medical Centre Church Road Hartshill,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90878
939917,Medical Centre Church Road Hartshill,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99265
939917,Medical Centre Church Road Hartshill,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92905
939917,Medical Centre Church Road Hartshill,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:10:00.000+00:00,feeder,3,N Current (Min),A,16.62
939917,Medical Centre Church Road Hartshill,2024-01-27T00:10:00.000+00:00,feeder,3,N Current (Max),A,40.5
939917,Medical Centre Church Road Hartshill,2024-01-27T00:10:00.000+00:00,feeder,3,N Current (RMS),A,24.5
939917,Medical Centre Church Road Hartshill,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
939917,Medical Centre Church Road Hartshill,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,15.62
939917,Medical Centre Church Road Hartshill,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.12
939917,Medical Centre Church Road Hartshill,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,23.25
939917,Medical Centre Church Road Hartshill,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,46.25
939917,Medical Centre Church Road Hartshill,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.62
939917,Medical Centre Church Road Hartshill,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.25
939917,Medical Centre Church Road Hartshill,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,18.12
939917,Medical Centre Church Road Hartshill,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.75
939917,Medical Centre Church Road Hartshill,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.62
939917,Medical Centre Church Road Hartshill,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
939917,Medical Centre Church Road Hartshill,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.06
939917,Medical Centre Church Road Hartshill,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86001
939917,Medical Centre Church Road Hartshill,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.68087
939917,Medical Centre Church Road Hartshill,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85715
939917,Medical Centre Church Road Hartshill,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:10:00.000+00:00,feeder,1,N Current (Min),A,33.25
939917,Medical Centre Church Road Hartshill,2024-01-27T00:10:00.000+00:00,feeder,1,N Current (Max),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,10.75
939917,Medical Centre Church Road Hartshill,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.38
939917,Medical Centre Church Road Hartshill,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,10.62
939917,Medical Centre Church Road Hartshill,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,12.75
939917,Medical Centre Church Road Hartshill,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.42
939917,Medical Centre Church Road Hartshill,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.94
939917,Medical Centre Church Road Hartshill,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
939917,Medical Centre Church Road Hartshill,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.42
939917,Medical Centre Church Road Hartshill,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.02
939917,Medical Centre Church Road Hartshill,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
939917,Medical Centre Church Road Hartshill,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.61
939917,Medical Centre Church Road Hartshill,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
939917,Medical Centre Church Road Hartshill,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
939917,Medical Centre Church Road Hartshill,2024-01-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:10:00.000+00:00,busbar,,N Current (Min),A,46.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:10:00.000+00:00,busbar,,N Current (Max),A,201.38
939917,Medical Centre Church Road Hartshill,2024-01-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (Min),A,105.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (Max),A,161.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.88
939917,Medical Centre Church Road Hartshill,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (Min),A,101.12
939917,Medical Centre Church Road Hartshill,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (Max),A,150.62
939917,Medical Centre Church Road Hartshill,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.88
939917,Medical Centre Church Road Hartshill,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (Min),A,67.75
939917,Medical Centre Church Road Hartshill,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (Max),A,147.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.25
939917,Medical Centre Church Road Hartshill,2024-01-27T00:10:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:10:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.06
939917,Medical Centre Church Road Hartshill,2024-01-27T00:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.31
939917,Medical Centre Church Road Hartshill,2024-01-27T00:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.25
939917,Medical Centre Church Road Hartshill,2024-01-27T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9765
939917,Medical Centre Church Road Hartshill,2024-01-27T00:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96255
939917,Medical Centre Church Road Hartshill,2024-01-27T00:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99033
939917,Medical Centre Church Road Hartshill,2024-01-27T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,18.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,18.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:00:00.000+00:00,feeder,6,N Current (Min),A,29.75
939917,Medical Centre Church Road Hartshill,2024-01-27T00:00:00.000+00:00,feeder,6,N Current (Max),A,77.88
939917,Medical Centre Church Road Hartshill,2024-01-27T00:00:00.000+00:00,feeder,6,N Current (RMS),A,38.88
939917,Medical Centre Church Road Hartshill,2024-01-27T00:00:00.000+00:00,feeder,6,L3 Current (Min),A,64.38
939917,Medical Centre Church Road Hartshill,2024-01-27T00:00:00.000+00:00,feeder,6,L3 Current (Max),A,114.75
939917,Medical Centre Church Road Hartshill,2024-01-27T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,73.38
939917,Medical Centre Church Road Hartshill,2024-01-27T00:00:00.000+00:00,feeder,6,L2 Current (Min),A,45.5
939917,Medical Centre Church Road Hartshill,2024-01-27T00:00:00.000+00:00,feeder,6,L2 Current (Max),A,68.25
939917,Medical Centre Church Road Hartshill,2024-01-27T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,56.5
939917,Medical Centre Church Road Hartshill,2024-01-27T00:00:00.000+00:00,feeder,6,L1 Current (Min),A,52.12
939917,Medical Centre Church Road Hartshill,2024-01-27T00:00:00.000+00:00,feeder,6,L1 Current (Max),A,98.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,75.5
939917,Medical Centre Church Road Hartshill,2024-01-27T00:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.25
939917,Medical Centre Church Road Hartshill,2024-01-27T00:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.31
939917,Medical Centre Church Road Hartshill,2024-01-27T00:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-75.25
939917,Medical Centre Church Road Hartshill,2024-01-27T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91989
939917,Medical Centre Church Road Hartshill,2024-01-27T00:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.5906
939917,Medical Centre Church Road Hartshill,2024-01-27T00:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.23494
939917,Medical Centre Church Road Hartshill,2024-01-27T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:00:00.000+00:00,feeder,5,N Current (Min),A,4.25
939917,Medical Centre Church Road Hartshill,2024-01-27T00:00:00.000+00:00,feeder,5,N Current (Max),A,65.62
939917,Medical Centre Church Road Hartshill,2024-01-27T00:00:00.000+00:00,feeder,5,N Current (RMS),A,7.12
939917,Medical Centre Church Road Hartshill,2024-01-27T00:00:00.000+00:00,feeder,5,L3 Current (Min),A,5.5
939917,Medical Centre Church Road Hartshill,2024-01-27T00:00:00.000+00:00,feeder,5,L3 Current (Max),A,22.25
939917,Medical Centre Church Road Hartshill,2024-01-27T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.88
939917,Medical Centre Church Road Hartshill,2024-01-27T00:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-27T00:00:00.000+00:00,feeder,5,L2 Current (Max),A,22.25
939917,Medical Centre Church Road Hartshill,2024-01-27T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,4.75
939917,Medical Centre Church Road Hartshill,2024-01-27T00:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-27T00:00:00.000+00:00,feeder,5,L1 Current (Max),A,21.75
939917,Medical Centre Church Road Hartshill,2024-01-27T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
