Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.62
939917,Medical Centre Church Road Hartshill,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.81
939917,Medical Centre Church Road Hartshill,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.06
939917,Medical Centre Church Road Hartshill,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98544
939917,Medical Centre Church Road Hartshill,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94473
939917,Medical Centre Church Road Hartshill,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86557
939917,Medical Centre Church Road Hartshill,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:00:00.000+00:00,feeder,4,N Current (Min),A,15.62
939917,Medical Centre Church Road Hartshill,2024-01-27T00:00:00.000+00:00,feeder,4,N Current (Max),A,70.88
939917,Medical Centre Church Road Hartshill,2024-01-27T00:00:00.000+00:00,feeder,4,N Current (RMS),A,30.75
939917,Medical Centre Church Road Hartshill,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,26.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,55.12
939917,Medical Centre Church Road Hartshill,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.62
939917,Medical Centre Church Road Hartshill,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,13.88
939917,Medical Centre Church Road Hartshill,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,25.75
939917,Medical Centre Church Road Hartshill,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.12
939917,Medical Centre Church Road Hartshill,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,12.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,66.38
939917,Medical Centre Church Road Hartshill,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.12
939917,Medical Centre Church Road Hartshill,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.63
939917,Medical Centre Church Road Hartshill,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.25
939917,Medical Centre Church Road Hartshill,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.5
939917,Medical Centre Church Road Hartshill,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92187
939917,Medical Centre Church Road Hartshill,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99277
939917,Medical Centre Church Road Hartshill,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92944
939917,Medical Centre Church Road Hartshill,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:00:00.000+00:00,feeder,3,N Current (Min),A,12.25
939917,Medical Centre Church Road Hartshill,2024-01-27T00:00:00.000+00:00,feeder,3,N Current (Max),A,62.38
939917,Medical Centre Church Road Hartshill,2024-01-27T00:00:00.000+00:00,feeder,3,N Current (RMS),A,21.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,8.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,21.12
939917,Medical Centre Church Road Hartshill,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.75
939917,Medical Centre Church Road Hartshill,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,21.62
939917,Medical Centre Church Road Hartshill,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,43.75
939917,Medical Centre Church Road Hartshill,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.12
939917,Medical Centre Church Road Hartshill,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.88
939917,Medical Centre Church Road Hartshill,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,20.88
939917,Medical Centre Church Road Hartshill,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.62
939917,Medical Centre Church Road Hartshill,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.87
939917,Medical Centre Church Road Hartshill,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.25
939917,Medical Centre Church Road Hartshill,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
939917,Medical Centre Church Road Hartshill,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91724
939917,Medical Centre Church Road Hartshill,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.67031
939917,Medical Centre Church Road Hartshill,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89911
939917,Medical Centre Church Road Hartshill,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:00:00.000+00:00,feeder,1,N Current (Min),A,51.75
939917,Medical Centre Church Road Hartshill,2024-01-27T00:00:00.000+00:00,feeder,1,N Current (Max),A,2.5
939917,Medical Centre Church Road Hartshill,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,16.12
939917,Medical Centre Church Road Hartshill,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,15.25
939917,Medical Centre Church Road Hartshill,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,21.62
939917,Medical Centre Church Road Hartshill,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.62
939917,Medical Centre Church Road Hartshill,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.62
939917,Medical Centre Church Road Hartshill,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.64
939917,Medical Centre Church Road Hartshill,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
939917,Medical Centre Church Road Hartshill,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.89
939917,Medical Centre Church Road Hartshill,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.72
939917,Medical Centre Church Road Hartshill,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
939917,Medical Centre Church Road Hartshill,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
939917,Medical Centre Church Road Hartshill,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.05
939917,Medical Centre Church Road Hartshill,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
939917,Medical Centre Church Road Hartshill,2024-01-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:00:00.000+00:00,busbar,,N Current (Min),A,50.38
939917,Medical Centre Church Road Hartshill,2024-01-27T00:00:00.000+00:00,busbar,,N Current (Max),A,307.75
939917,Medical Centre Church Road Hartshill,2024-01-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,58.88
939917,Medical Centre Church Road Hartshill,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (Min),A,109.38
939917,Medical Centre Church Road Hartshill,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (Max),A,173.38
939917,Medical Centre Church Road Hartshill,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.25
939917,Medical Centre Church Road Hartshill,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (Min),A,87.25
939917,Medical Centre Church Road Hartshill,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (Max),A,142.5
939917,Medical Centre Church Road Hartshill,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.38
939917,Medical Centre Church Road Hartshill,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (Min),A,75.88
939917,Medical Centre Church Road Hartshill,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (Max),A,156.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.88
939917,Medical Centre Church Road Hartshill,2024-01-27T00:00:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T00:00:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.81
939917,Medical Centre Church Road Hartshill,2024-01-28T23:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.31
939917,Medical Centre Church Road Hartshill,2024-01-28T23:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.88
939917,Medical Centre Church Road Hartshill,2024-01-28T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96588
939917,Medical Centre Church Road Hartshill,2024-01-28T23:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98575
939917,Medical Centre Church Road Hartshill,2024-01-28T23:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99228
939917,Medical Centre Church Road Hartshill,2024-01-28T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,19.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,18.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:50:00.000+00:00,feeder,6,N Current (Min),A,25.75
939917,Medical Centre Church Road Hartshill,2024-01-28T23:50:00.000+00:00,feeder,6,N Current (Max),A,88.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:50:00.000+00:00,feeder,6,N Current (RMS),A,44.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:50:00.000+00:00,feeder,6,L3 Current (Min),A,40.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:50:00.000+00:00,feeder,6,L3 Current (Max),A,82.5
939917,Medical Centre Church Road Hartshill,2024-01-28T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,50.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:50:00.000+00:00,feeder,6,L2 Current (Min),A,73.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:50:00.000+00:00,feeder,6,L2 Current (Max),A,92.12
939917,Medical Centre Church Road Hartshill,2024-01-28T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,80.25
939917,Medical Centre Church Road Hartshill,2024-01-28T23:50:00.000+00:00,feeder,6,L1 Current (Min),A,59.5
939917,Medical Centre Church Road Hartshill,2024-01-28T23:50:00.000+00:00,feeder,6,L1 Current (Max),A,94.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,72.88
939917,Medical Centre Church Road Hartshill,2024-01-28T23:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.19
939917,Medical Centre Church Road Hartshill,2024-01-28T23:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-63.25
939917,Medical Centre Church Road Hartshill,2024-01-28T23:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-76.31
939917,Medical Centre Church Road Hartshill,2024-01-28T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97873
939917,Medical Centre Church Road Hartshill,2024-01-28T23:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.41769
939917,Medical Centre Church Road Hartshill,2024-01-28T23:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.23919
939917,Medical Centre Church Road Hartshill,2024-01-28T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:50:00.000+00:00,feeder,5,N Current (Min),A,8.5
939917,Medical Centre Church Road Hartshill,2024-01-28T23:50:00.000+00:00,feeder,5,N Current (Max),A,64.25
939917,Medical Centre Church Road Hartshill,2024-01-28T23:50:00.000+00:00,feeder,5,N Current (RMS),A,9.62
939917,Medical Centre Church Road Hartshill,2024-01-28T23:50:00.000+00:00,feeder,5,L3 Current (Min),A,9.88
939917,Medical Centre Church Road Hartshill,2024-01-28T23:50:00.000+00:00,feeder,5,L3 Current (Max),A,23.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.5
939917,Medical Centre Church Road Hartshill,2024-01-28T23:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-28T23:50:00.000+00:00,feeder,5,L2 Current (Max),A,21.5
939917,Medical Centre Church Road Hartshill,2024-01-28T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-28T23:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-28T23:50:00.000+00:00,feeder,5,L1 Current (Max),A,21.5
939917,Medical Centre Church Road Hartshill,2024-01-28T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.19
939917,Medical Centre Church Road Hartshill,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.75
939917,Medical Centre Church Road Hartshill,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96579
939917,Medical Centre Church Road Hartshill,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96658
939917,Medical Centre Church Road Hartshill,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85678
939917,Medical Centre Church Road Hartshill,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:50:00.000+00:00,feeder,4,N Current (Min),A,16.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:50:00.000+00:00,feeder,4,N Current (Max),A,78.12
939917,Medical Centre Church Road Hartshill,2024-01-28T23:50:00.000+00:00,feeder,4,N Current (RMS),A,30.88
939917,Medical Centre Church Road Hartshill,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,25.5
939917,Medical Centre Church Road Hartshill,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,87.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.88
939917,Medical Centre Church Road Hartshill,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,13.5
939917,Medical Centre Church Road Hartshill,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,25.62
939917,Medical Centre Church Road Hartshill,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.88
939917,Medical Centre Church Road Hartshill,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,11.5
939917,Medical Centre Church Road Hartshill,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,66.88
939917,Medical Centre Church Road Hartshill,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.25
939917,Medical Centre Church Road Hartshill,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.44
939917,Medical Centre Church Road Hartshill,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.25
939917,Medical Centre Church Road Hartshill,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.44
939917,Medical Centre Church Road Hartshill,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89816
939917,Medical Centre Church Road Hartshill,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98212
939917,Medical Centre Church Road Hartshill,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91385
939917,Medical Centre Church Road Hartshill,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:50:00.000+00:00,feeder,3,N Current (Min),A,10.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:50:00.000+00:00,feeder,3,N Current (Max),A,60.5
939917,Medical Centre Church Road Hartshill,2024-01-28T23:50:00.000+00:00,feeder,3,N Current (RMS),A,21.25
939917,Medical Centre Church Road Hartshill,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,8.25
939917,Medical Centre Church Road Hartshill,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,20.62
939917,Medical Centre Church Road Hartshill,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.62
939917,Medical Centre Church Road Hartshill,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.25
939917,Medical Centre Church Road Hartshill,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,46.25
939917,Medical Centre Church Road Hartshill,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.62
939917,Medical Centre Church Road Hartshill,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
939917,Medical Centre Church Road Hartshill,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,20.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
939917,Medical Centre Church Road Hartshill,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-49.19
939917,Medical Centre Church Road Hartshill,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
939917,Medical Centre Church Road Hartshill,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.06
939917,Medical Centre Church Road Hartshill,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7583
939917,Medical Centre Church Road Hartshill,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91537
939917,Medical Centre Church Road Hartshill,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83597
939917,Medical Centre Church Road Hartshill,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:50:00.000+00:00,feeder,1,N Current (Min),A,50.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:50:00.000+00:00,feeder,1,N Current (Max),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,15.88
939917,Medical Centre Church Road Hartshill,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,15.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,19.25
939917,Medical Centre Church Road Hartshill,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.19
939917,Medical Centre Church Road Hartshill,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.34
939917,Medical Centre Church Road Hartshill,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
939917,Medical Centre Church Road Hartshill,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.14
939917,Medical Centre Church Road Hartshill,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.91
939917,Medical Centre Church Road Hartshill,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
939917,Medical Centre Church Road Hartshill,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.42
939917,Medical Centre Church Road Hartshill,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.77
939917,Medical Centre Church Road Hartshill,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
939917,Medical Centre Church Road Hartshill,2024-01-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:50:00.000+00:00,busbar,,N Current (Min),A,43.62
939917,Medical Centre Church Road Hartshill,2024-01-28T23:50:00.000+00:00,busbar,,N Current (Max),A,302.75
939917,Medical Centre Church Road Hartshill,2024-01-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,48.88
939917,Medical Centre Church Road Hartshill,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (Min),A,88.75
939917,Medical Centre Church Road Hartshill,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (Max),A,151.75
939917,Medical Centre Church Road Hartshill,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (Min),A,107.5
939917,Medical Centre Church Road Hartshill,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (Max),A,160.38
939917,Medical Centre Church Road Hartshill,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.25
939917,Medical Centre Church Road Hartshill,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (Min),A,80.38
939917,Medical Centre Church Road Hartshill,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (Max),A,159.12
939917,Medical Centre Church Road Hartshill,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.38
939917,Medical Centre Church Road Hartshill,2024-01-28T23:50:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:50:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.25
939917,Medical Centre Church Road Hartshill,2024-01-28T23:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.56
939917,Medical Centre Church Road Hartshill,2024-01-28T23:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.25
939917,Medical Centre Church Road Hartshill,2024-01-28T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96445
939917,Medical Centre Church Road Hartshill,2024-01-28T23:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98456
939917,Medical Centre Church Road Hartshill,2024-01-28T23:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99112
939917,Medical Centre Church Road Hartshill,2024-01-28T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,20.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:40:00.000+00:00,feeder,6,N Current (Min),A,34.25
939917,Medical Centre Church Road Hartshill,2024-01-28T23:40:00.000+00:00,feeder,6,N Current (Max),A,50.38
939917,Medical Centre Church Road Hartshill,2024-01-28T23:40:00.000+00:00,feeder,6,N Current (RMS),A,41.5
939917,Medical Centre Church Road Hartshill,2024-01-28T23:40:00.000+00:00,feeder,6,L3 Current (Min),A,47.25
939917,Medical Centre Church Road Hartshill,2024-01-28T23:40:00.000+00:00,feeder,6,L3 Current (Max),A,75.62
939917,Medical Centre Church Road Hartshill,2024-01-28T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,49.88
939917,Medical Centre Church Road Hartshill,2024-01-28T23:40:00.000+00:00,feeder,6,L2 Current (Min),A,76.75
939917,Medical Centre Church Road Hartshill,2024-01-28T23:40:00.000+00:00,feeder,6,L2 Current (Max),A,90.12
939917,Medical Centre Church Road Hartshill,2024-01-28T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,81.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:40:00.000+00:00,feeder,6,L1 Current (Min),A,58.25
939917,Medical Centre Church Road Hartshill,2024-01-28T23:40:00.000+00:00,feeder,6,L1 Current (Max),A,87.75
939917,Medical Centre Church Road Hartshill,2024-01-28T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,66.62
939917,Medical Centre Church Road Hartshill,2024-01-28T23:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.87
939917,Medical Centre Church Road Hartshill,2024-01-28T23:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-64.37
939917,Medical Centre Church Road Hartshill,2024-01-28T23:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-75.75
939917,Medical Centre Church Road Hartshill,2024-01-28T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97552
939917,Medical Centre Church Road Hartshill,2024-01-28T23:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.41851
939917,Medical Centre Church Road Hartshill,2024-01-28T23:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.32287
939917,Medical Centre Church Road Hartshill,2024-01-28T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:40:00.000+00:00,feeder,5,N Current (Min),A,8.5
939917,Medical Centre Church Road Hartshill,2024-01-28T23:40:00.000+00:00,feeder,5,N Current (Max),A,25.88
939917,Medical Centre Church Road Hartshill,2024-01-28T23:40:00.000+00:00,feeder,5,N Current (RMS),A,9.38
939917,Medical Centre Church Road Hartshill,2024-01-28T23:40:00.000+00:00,feeder,5,L3 Current (Min),A,9.62
939917,Medical Centre Church Road Hartshill,2024-01-28T23:40:00.000+00:00,feeder,5,L3 Current (Max),A,16.12
939917,Medical Centre Church Road Hartshill,2024-01-28T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.38
939917,Medical Centre Church Road Hartshill,2024-01-28T23:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-28T23:40:00.000+00:00,feeder,5,L2 Current (Max),A,8.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-28T23:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-28T23:40:00.000+00:00,feeder,5,L1 Current (Max),A,8.25
939917,Medical Centre Church Road Hartshill,2024-01-28T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,11.5
939917,Medical Centre Church Road Hartshill,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.69
939917,Medical Centre Church Road Hartshill,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-35.06
939917,Medical Centre Church Road Hartshill,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96442
939917,Medical Centre Church Road Hartshill,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98578
939917,Medical Centre Church Road Hartshill,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81402
939917,Medical Centre Church Road Hartshill,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:40:00.000+00:00,feeder,4,N Current (Min),A,17.88
939917,Medical Centre Church Road Hartshill,2024-01-28T23:40:00.000+00:00,feeder,4,N Current (Max),A,62.5
939917,Medical Centre Church Road Hartshill,2024-01-28T23:40:00.000+00:00,feeder,4,N Current (RMS),A,29.62
939917,Medical Centre Church Road Hartshill,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,31.5
939917,Medical Centre Church Road Hartshill,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,80.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.75
939917,Medical Centre Church Road Hartshill,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,15.12
939917,Medical Centre Church Road Hartshill,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,31.75
939917,Medical Centre Church Road Hartshill,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.12
939917,Medical Centre Church Road Hartshill,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,11.5
939917,Medical Centre Church Road Hartshill,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,17.12
939917,Medical Centre Church Road Hartshill,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.88
939917,Medical Centre Church Road Hartshill,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.25
939917,Medical Centre Church Road Hartshill,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.56
939917,Medical Centre Church Road Hartshill,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90405
939917,Medical Centre Church Road Hartshill,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98801
939917,Medical Centre Church Road Hartshill,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93875
939917,Medical Centre Church Road Hartshill,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:40:00.000+00:00,feeder,3,N Current (Min),A,14.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:40:00.000+00:00,feeder,3,N Current (Max),A,40.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:40:00.000+00:00,feeder,3,N Current (RMS),A,27.75
939917,Medical Centre Church Road Hartshill,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,8.38
939917,Medical Centre Church Road Hartshill,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,15.62
939917,Medical Centre Church Road Hartshill,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.25
939917,Medical Centre Church Road Hartshill,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,19.12
939917,Medical Centre Church Road Hartshill,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,46.38
939917,Medical Centre Church Road Hartshill,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.38
939917,Medical Centre Church Road Hartshill,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.62
939917,Medical Centre Church Road Hartshill,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,22.62
939917,Medical Centre Church Road Hartshill,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.88
939917,Medical Centre Church Road Hartshill,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.25
939917,Medical Centre Church Road Hartshill,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
939917,Medical Centre Church Road Hartshill,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,16.94
939917,Medical Centre Church Road Hartshill,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.72631
939917,Medical Centre Church Road Hartshill,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86331
939917,Medical Centre Church Road Hartshill,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82736
939917,Medical Centre Church Road Hartshill,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:40:00.000+00:00,feeder,1,N Current (Min),A,19.12
939917,Medical Centre Church Road Hartshill,2024-01-28T23:40:00.000+00:00,feeder,1,N Current (Max),A,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,8.62
939917,Medical Centre Church Road Hartshill,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.38
939917,Medical Centre Church Road Hartshill,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,8.62
939917,Medical Centre Church Road Hartshill,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,8.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
939917,Medical Centre Church Road Hartshill,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.88
939917,Medical Centre Church Road Hartshill,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
939917,Medical Centre Church Road Hartshill,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
939917,Medical Centre Church Road Hartshill,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.28
939917,Medical Centre Church Road Hartshill,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
939917,Medical Centre Church Road Hartshill,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
939917,Medical Centre Church Road Hartshill,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
939917,Medical Centre Church Road Hartshill,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.45
939917,Medical Centre Church Road Hartshill,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
939917,Medical Centre Church Road Hartshill,2024-01-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:40:00.000+00:00,busbar,,N Current (Min),A,45.38
939917,Medical Centre Church Road Hartshill,2024-01-28T23:40:00.000+00:00,busbar,,N Current (Max),A,134.88
939917,Medical Centre Church Road Hartshill,2024-01-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,58.12
939917,Medical Centre Church Road Hartshill,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (Min),A,100.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (Max),A,145.88
939917,Medical Centre Church Road Hartshill,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.75
939917,Medical Centre Church Road Hartshill,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (Min),A,124.75
939917,Medical Centre Church Road Hartshill,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (Max),A,162.38
939917,Medical Centre Church Road Hartshill,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (Min),A,76.38
939917,Medical Centre Church Road Hartshill,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (Max),A,109.75
939917,Medical Centre Church Road Hartshill,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.25
939917,Medical Centre Church Road Hartshill,2024-01-28T23:40:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:40:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.25
939917,Medical Centre Church Road Hartshill,2024-01-28T23:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.88
939917,Medical Centre Church Road Hartshill,2024-01-28T23:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
