Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-28T23:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.38
939917,Medical Centre Church Road Hartshill,2024-01-28T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96384
939917,Medical Centre Church Road Hartshill,2024-01-28T23:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98737
939917,Medical Centre Church Road Hartshill,2024-01-28T23:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99179
939917,Medical Centre Church Road Hartshill,2024-01-28T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,22.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:30:00.000+00:00,feeder,6,N Current (Min),A,31.62
939917,Medical Centre Church Road Hartshill,2024-01-28T23:30:00.000+00:00,feeder,6,N Current (Max),A,64.25
939917,Medical Centre Church Road Hartshill,2024-01-28T23:30:00.000+00:00,feeder,6,N Current (RMS),A,48.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:30:00.000+00:00,feeder,6,L3 Current (Min),A,46.75
939917,Medical Centre Church Road Hartshill,2024-01-28T23:30:00.000+00:00,feeder,6,L3 Current (Max),A,65.12
939917,Medical Centre Church Road Hartshill,2024-01-28T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,52.5
939917,Medical Centre Church Road Hartshill,2024-01-28T23:30:00.000+00:00,feeder,6,L2 Current (Min),A,79.5
939917,Medical Centre Church Road Hartshill,2024-01-28T23:30:00.000+00:00,feeder,6,L2 Current (Max),A,101.38
939917,Medical Centre Church Road Hartshill,2024-01-28T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,90.62
939917,Medical Centre Church Road Hartshill,2024-01-28T23:30:00.000+00:00,feeder,6,L1 Current (Min),A,54.88
939917,Medical Centre Church Road Hartshill,2024-01-28T23:30:00.000+00:00,feeder,6,L1 Current (Max),A,82.88
939917,Medical Centre Church Road Hartshill,2024-01-28T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,69.12
939917,Medical Centre Church Road Hartshill,2024-01-28T23:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.63
939917,Medical Centre Church Road Hartshill,2024-01-28T23:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-66.12
939917,Medical Centre Church Road Hartshill,2024-01-28T23:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-45.69
939917,Medical Centre Church Road Hartshill,2024-01-28T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97925
939917,Medical Centre Church Road Hartshill,2024-01-28T23:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.41598
939917,Medical Centre Church Road Hartshill,2024-01-28T23:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.65158
939917,Medical Centre Church Road Hartshill,2024-01-28T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:30:00.000+00:00,feeder,5,N Current (Min),A,8.62
939917,Medical Centre Church Road Hartshill,2024-01-28T23:30:00.000+00:00,feeder,5,N Current (Max),A,51.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:30:00.000+00:00,feeder,5,N Current (RMS),A,9.38
939917,Medical Centre Church Road Hartshill,2024-01-28T23:30:00.000+00:00,feeder,5,L3 Current (Min),A,9.75
939917,Medical Centre Church Road Hartshill,2024-01-28T23:30:00.000+00:00,feeder,5,L3 Current (Max),A,20.88
939917,Medical Centre Church Road Hartshill,2024-01-28T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.75
939917,Medical Centre Church Road Hartshill,2024-01-28T23:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-28T23:30:00.000+00:00,feeder,5,L2 Current (Max),A,16.5
939917,Medical Centre Church Road Hartshill,2024-01-28T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-28T23:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-28T23:30:00.000+00:00,feeder,5,L1 Current (Max),A,15.62
939917,Medical Centre Church Road Hartshill,2024-01-28T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,11.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.19
939917,Medical Centre Church Road Hartshill,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95242
939917,Medical Centre Church Road Hartshill,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99014
939917,Medical Centre Church Road Hartshill,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89709
939917,Medical Centre Church Road Hartshill,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:30:00.000+00:00,feeder,4,N Current (Min),A,15.88
939917,Medical Centre Church Road Hartshill,2024-01-28T23:30:00.000+00:00,feeder,4,N Current (Max),A,60.12
939917,Medical Centre Church Road Hartshill,2024-01-28T23:30:00.000+00:00,feeder,4,N Current (RMS),A,22.62
939917,Medical Centre Church Road Hartshill,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,31.25
939917,Medical Centre Church Road Hartshill,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,59.75
939917,Medical Centre Church Road Hartshill,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.25
939917,Medical Centre Church Road Hartshill,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,28.75
939917,Medical Centre Church Road Hartshill,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,36.75
939917,Medical Centre Church Road Hartshill,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,12.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,69.25
939917,Medical Centre Church Road Hartshill,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.37
939917,Medical Centre Church Road Hartshill,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.62
939917,Medical Centre Church Road Hartshill,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.5
939917,Medical Centre Church Road Hartshill,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90314
939917,Medical Centre Church Road Hartshill,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98016
939917,Medical Centre Church Road Hartshill,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9509
939917,Medical Centre Church Road Hartshill,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:30:00.000+00:00,feeder,3,N Current (Min),A,11.12
939917,Medical Centre Church Road Hartshill,2024-01-28T23:30:00.000+00:00,feeder,3,N Current (Max),A,43.12
939917,Medical Centre Church Road Hartshill,2024-01-28T23:30:00.000+00:00,feeder,3,N Current (RMS),A,22.5
939917,Medical Centre Church Road Hartshill,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,8.5
939917,Medical Centre Church Road Hartshill,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,18.38
939917,Medical Centre Church Road Hartshill,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.12
939917,Medical Centre Church Road Hartshill,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.88
939917,Medical Centre Church Road Hartshill,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,44.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.62
939917,Medical Centre Church Road Hartshill,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,9.75
939917,Medical Centre Church Road Hartshill,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,19.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.75
939917,Medical Centre Church Road Hartshill,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-43.56
939917,Medical Centre Church Road Hartshill,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.38
939917,Medical Centre Church Road Hartshill,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,28.75
939917,Medical Centre Church Road Hartshill,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.67803
939917,Medical Centre Church Road Hartshill,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.69387
939917,Medical Centre Church Road Hartshill,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85962
939917,Medical Centre Church Road Hartshill,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:30:00.000+00:00,feeder,1,N Current (Min),A,35.62
939917,Medical Centre Church Road Hartshill,2024-01-28T23:30:00.000+00:00,feeder,1,N Current (Max),A,2.12
939917,Medical Centre Church Road Hartshill,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,12.12
939917,Medical Centre Church Road Hartshill,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.38
939917,Medical Centre Church Road Hartshill,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,10.75
939917,Medical Centre Church Road Hartshill,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,15.38
939917,Medical Centre Church Road Hartshill,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.62
939917,Medical Centre Church Road Hartshill,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.48
939917,Medical Centre Church Road Hartshill,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.47
939917,Medical Centre Church Road Hartshill,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
939917,Medical Centre Church Road Hartshill,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.92
939917,Medical Centre Church Road Hartshill,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.69
939917,Medical Centre Church Road Hartshill,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
939917,Medical Centre Church Road Hartshill,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
939917,Medical Centre Church Road Hartshill,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.91
939917,Medical Centre Church Road Hartshill,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
939917,Medical Centre Church Road Hartshill,2024-01-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:30:00.000+00:00,busbar,,N Current (Min),A,48.25
939917,Medical Centre Church Road Hartshill,2024-01-28T23:30:00.000+00:00,busbar,,N Current (Max),A,231.12
939917,Medical Centre Church Road Hartshill,2024-01-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
939917,Medical Centre Church Road Hartshill,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (Min),A,100.75
939917,Medical Centre Church Road Hartshill,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (Max),A,154.88
939917,Medical Centre Church Road Hartshill,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.38
939917,Medical Centre Church Road Hartshill,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (Min),A,133.75
939917,Medical Centre Church Road Hartshill,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (Max),A,168.12
939917,Medical Centre Church Road Hartshill,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.62
939917,Medical Centre Church Road Hartshill,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (Min),A,81.38
939917,Medical Centre Church Road Hartshill,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (Max),A,138.75
939917,Medical Centre Church Road Hartshill,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.88
939917,Medical Centre Church Road Hartshill,2024-01-28T23:30:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:30:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.75
939917,Medical Centre Church Road Hartshill,2024-01-28T23:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.69
939917,Medical Centre Church Road Hartshill,2024-01-28T23:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.5
939917,Medical Centre Church Road Hartshill,2024-01-28T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97061
939917,Medical Centre Church Road Hartshill,2024-01-28T23:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98651
939917,Medical Centre Church Road Hartshill,2024-01-28T23:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98978
939917,Medical Centre Church Road Hartshill,2024-01-28T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,14.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,20.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:20:00.000+00:00,feeder,6,N Current (Min),A,27.62
939917,Medical Centre Church Road Hartshill,2024-01-28T23:20:00.000+00:00,feeder,6,N Current (Max),A,57.38
939917,Medical Centre Church Road Hartshill,2024-01-28T23:20:00.000+00:00,feeder,6,N Current (RMS),A,37.5
939917,Medical Centre Church Road Hartshill,2024-01-28T23:20:00.000+00:00,feeder,6,L3 Current (Min),A,47.62
939917,Medical Centre Church Road Hartshill,2024-01-28T23:20:00.000+00:00,feeder,6,L3 Current (Max),A,70.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,58.25
939917,Medical Centre Church Road Hartshill,2024-01-28T23:20:00.000+00:00,feeder,6,L2 Current (Min),A,76.88
939917,Medical Centre Church Road Hartshill,2024-01-28T23:20:00.000+00:00,feeder,6,L2 Current (Max),A,94.38
939917,Medical Centre Church Road Hartshill,2024-01-28T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,82.38
939917,Medical Centre Church Road Hartshill,2024-01-28T23:20:00.000+00:00,feeder,6,L1 Current (Min),A,53.38
939917,Medical Centre Church Road Hartshill,2024-01-28T23:20:00.000+00:00,feeder,6,L1 Current (Max),A,78.25
939917,Medical Centre Church Road Hartshill,2024-01-28T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,61.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.13
939917,Medical Centre Church Road Hartshill,2024-01-28T23:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-62.75
939917,Medical Centre Church Road Hartshill,2024-01-28T23:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-47.81
939917,Medical Centre Church Road Hartshill,2024-01-28T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98029
939917,Medical Centre Church Road Hartshill,2024-01-28T23:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78918
939917,Medical Centre Church Road Hartshill,2024-01-28T23:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.27794
939917,Medical Centre Church Road Hartshill,2024-01-28T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:20:00.000+00:00,feeder,5,N Current (Min),A,8.38
939917,Medical Centre Church Road Hartshill,2024-01-28T23:20:00.000+00:00,feeder,5,N Current (Max),A,32.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:20:00.000+00:00,feeder,5,N Current (RMS),A,13.38
939917,Medical Centre Church Road Hartshill,2024-01-28T23:20:00.000+00:00,feeder,5,L3 Current (Min),A,8.5
939917,Medical Centre Church Road Hartshill,2024-01-28T23:20:00.000+00:00,feeder,5,L3 Current (Max),A,14.62
939917,Medical Centre Church Road Hartshill,2024-01-28T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.75
939917,Medical Centre Church Road Hartshill,2024-01-28T23:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-28T23:20:00.000+00:00,feeder,5,L2 Current (Max),A,23.25
939917,Medical Centre Church Road Hartshill,2024-01-28T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.38
939917,Medical Centre Church Road Hartshill,2024-01-28T23:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.62
939917,Medical Centre Church Road Hartshill,2024-01-28T23:20:00.000+00:00,feeder,5,L1 Current (Max),A,11.25
939917,Medical Centre Church Road Hartshill,2024-01-28T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,22.62
939917,Medical Centre Church Road Hartshill,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.25
939917,Medical Centre Church Road Hartshill,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.06
939917,Medical Centre Church Road Hartshill,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9754
939917,Medical Centre Church Road Hartshill,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98862
939917,Medical Centre Church Road Hartshill,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94174
939917,Medical Centre Church Road Hartshill,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:20:00.000+00:00,feeder,4,N Current (Min),A,12.75
939917,Medical Centre Church Road Hartshill,2024-01-28T23:20:00.000+00:00,feeder,4,N Current (Max),A,74.88
939917,Medical Centre Church Road Hartshill,2024-01-28T23:20:00.000+00:00,feeder,4,N Current (RMS),A,25.38
939917,Medical Centre Church Road Hartshill,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,36.62
939917,Medical Centre Church Road Hartshill,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,95.38
939917,Medical Centre Church Road Hartshill,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.75
939917,Medical Centre Church Road Hartshill,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,29.75
939917,Medical Centre Church Road Hartshill,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,38.88
939917,Medical Centre Church Road Hartshill,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.62
939917,Medical Centre Church Road Hartshill,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,12.25
939917,Medical Centre Church Road Hartshill,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,65.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.75
939917,Medical Centre Church Road Hartshill,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.94
939917,Medical Centre Church Road Hartshill,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.44
939917,Medical Centre Church Road Hartshill,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.38
939917,Medical Centre Church Road Hartshill,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90542
939917,Medical Centre Church Road Hartshill,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97803
939917,Medical Centre Church Road Hartshill,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94232
939917,Medical Centre Church Road Hartshill,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:20:00.000+00:00,feeder,3,N Current (Min),A,10.38
939917,Medical Centre Church Road Hartshill,2024-01-28T23:20:00.000+00:00,feeder,3,N Current (Max),A,37.75
939917,Medical Centre Church Road Hartshill,2024-01-28T23:20:00.000+00:00,feeder,3,N Current (RMS),A,18.62
939917,Medical Centre Church Road Hartshill,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
939917,Medical Centre Church Road Hartshill,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,14.25
939917,Medical Centre Church Road Hartshill,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.12
939917,Medical Centre Church Road Hartshill,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,14.12
939917,Medical Centre Church Road Hartshill,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,34.25
939917,Medical Centre Church Road Hartshill,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.12
939917,Medical Centre Church Road Hartshill,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,9.25
939917,Medical Centre Church Road Hartshill,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,21.75
939917,Medical Centre Church Road Hartshill,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.12
939917,Medical Centre Church Road Hartshill,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-42.62
939917,Medical Centre Church Road Hartshill,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.94
939917,Medical Centre Church Road Hartshill,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,15.37
939917,Medical Centre Church Road Hartshill,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7377
939917,Medical Centre Church Road Hartshill,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.70568
939917,Medical Centre Church Road Hartshill,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9733
939917,Medical Centre Church Road Hartshill,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:20:00.000+00:00,feeder,1,N Current (Min),A,28.62
939917,Medical Centre Church Road Hartshill,2024-01-28T23:20:00.000+00:00,feeder,1,N Current (Max),A,6.75
939917,Medical Centre Church Road Hartshill,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,7.62
939917,Medical Centre Church Road Hartshill,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.38
939917,Medical Centre Church Road Hartshill,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,7.75
939917,Medical Centre Church Road Hartshill,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.62
939917,Medical Centre Church Road Hartshill,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,15.12
939917,Medical Centre Church Road Hartshill,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.62
939917,Medical Centre Church Road Hartshill,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.19
939917,Medical Centre Church Road Hartshill,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.58
939917,Medical Centre Church Road Hartshill,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
939917,Medical Centre Church Road Hartshill,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.41
939917,Medical Centre Church Road Hartshill,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.94
939917,Medical Centre Church Road Hartshill,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
939917,Medical Centre Church Road Hartshill,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.55
939917,Medical Centre Church Road Hartshill,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
939917,Medical Centre Church Road Hartshill,2024-01-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:20:00.000+00:00,busbar,,N Current (Min),A,49.38
939917,Medical Centre Church Road Hartshill,2024-01-28T23:20:00.000+00:00,busbar,,N Current (Max),A,159.5
939917,Medical Centre Church Road Hartshill,2024-01-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,60.75
939917,Medical Centre Church Road Hartshill,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (Min),A,107.12
939917,Medical Centre Church Road Hartshill,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (Max),A,166.62
939917,Medical Centre Church Road Hartshill,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (Min),A,130.38
939917,Medical Centre Church Road Hartshill,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (Max),A,173.88
939917,Medical Centre Church Road Hartshill,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.75
939917,Medical Centre Church Road Hartshill,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (Min),A,80.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (Max),A,137.88
939917,Medical Centre Church Road Hartshill,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.38
939917,Medical Centre Church Road Hartshill,2024-01-28T23:20:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:20:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.69
939917,Medical Centre Church Road Hartshill,2024-01-28T23:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.25
939917,Medical Centre Church Road Hartshill,2024-01-28T23:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.19
939917,Medical Centre Church Road Hartshill,2024-01-28T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97662
939917,Medical Centre Church Road Hartshill,2024-01-28T23:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99219
939917,Medical Centre Church Road Hartshill,2024-01-28T23:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98941
939917,Medical Centre Church Road Hartshill,2024-01-28T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,17.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,25.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:10:00.000+00:00,feeder,6,N Current (Min),A,26.38
939917,Medical Centre Church Road Hartshill,2024-01-28T23:10:00.000+00:00,feeder,6,N Current (Max),A,72.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:10:00.000+00:00,feeder,6,N Current (RMS),A,48.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:10:00.000+00:00,feeder,6,L3 Current (Min),A,57.5
939917,Medical Centre Church Road Hartshill,2024-01-28T23:10:00.000+00:00,feeder,6,L3 Current (Max),A,83.5
939917,Medical Centre Church Road Hartshill,2024-01-28T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,68.38
939917,Medical Centre Church Road Hartshill,2024-01-28T23:10:00.000+00:00,feeder,6,L2 Current (Min),A,89.38
939917,Medical Centre Church Road Hartshill,2024-01-28T23:10:00.000+00:00,feeder,6,L2 Current (Max),A,114.88
939917,Medical Centre Church Road Hartshill,2024-01-28T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,101.38
939917,Medical Centre Church Road Hartshill,2024-01-28T23:10:00.000+00:00,feeder,6,L1 Current (Min),A,58.62
939917,Medical Centre Church Road Hartshill,2024-01-28T23:10:00.000+00:00,feeder,6,L1 Current (Max),A,77.88
939917,Medical Centre Church Road Hartshill,2024-01-28T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,64.62
939917,Medical Centre Church Road Hartshill,2024-01-28T23:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.75
939917,Medical Centre Church Road Hartshill,2024-01-28T23:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-40.56
939917,Medical Centre Church Road Hartshill,2024-01-28T23:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-77.69
939917,Medical Centre Church Road Hartshill,2024-01-28T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97784
939917,Medical Centre Church Road Hartshill,2024-01-28T23:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.43185
939917,Medical Centre Church Road Hartshill,2024-01-28T23:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.24538
939917,Medical Centre Church Road Hartshill,2024-01-28T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:10:00.000+00:00,feeder,5,N Current (Min),A,9.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:10:00.000+00:00,feeder,5,N Current (Max),A,51.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:10:00.000+00:00,feeder,5,N Current (RMS),A,9.88
939917,Medical Centre Church Road Hartshill,2024-01-28T23:10:00.000+00:00,feeder,5,L3 Current (Min),A,8.88
939917,Medical Centre Church Road Hartshill,2024-01-28T23:10:00.000+00:00,feeder,5,L3 Current (Max),A,18.5
939917,Medical Centre Church Road Hartshill,2024-01-28T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.75
939917,Medical Centre Church Road Hartshill,2024-01-28T23:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-28T23:10:00.000+00:00,feeder,5,L2 Current (Max),A,17.88
939917,Medical Centre Church Road Hartshill,2024-01-28T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-28T23:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-28T23:10:00.000+00:00,feeder,5,L1 Current (Max),A,17.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,9.81
939917,Medical Centre Church Road Hartshill,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.06
939917,Medical Centre Church Road Hartshill,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.69
939917,Medical Centre Church Road Hartshill,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95593
939917,Medical Centre Church Road Hartshill,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97888
939917,Medical Centre Church Road Hartshill,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85446
939917,Medical Centre Church Road Hartshill,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:10:00.000+00:00,feeder,4,N Current (Min),A,11.5
939917,Medical Centre Church Road Hartshill,2024-01-28T23:10:00.000+00:00,feeder,4,N Current (Max),A,62.38
939917,Medical Centre Church Road Hartshill,2024-01-28T23:10:00.000+00:00,feeder,4,N Current (RMS),A,27.62
939917,Medical Centre Church Road Hartshill,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,22.12
939917,Medical Centre Church Road Hartshill,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,79.38
939917,Medical Centre Church Road Hartshill,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.12
939917,Medical Centre Church Road Hartshill,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,26.38
939917,Medical Centre Church Road Hartshill,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,39.38
939917,Medical Centre Church Road Hartshill,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.38
939917,Medical Centre Church Road Hartshill,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,11.75
939917,Medical Centre Church Road Hartshill,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,24.62
939917,Medical Centre Church Road Hartshill,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.38
939917,Medical Centre Church Road Hartshill,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.87
939917,Medical Centre Church Road Hartshill,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.25
939917,Medical Centre Church Road Hartshill,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.5
939917,Medical Centre Church Road Hartshill,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92068
939917,Medical Centre Church Road Hartshill,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98276
939917,Medical Centre Church Road Hartshill,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94385
939917,Medical Centre Church Road Hartshill,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:10:00.000+00:00,feeder,3,N Current (Min),A,10.62
939917,Medical Centre Church Road Hartshill,2024-01-28T23:10:00.000+00:00,feeder,3,N Current (Max),A,49.12
939917,Medical Centre Church Road Hartshill,2024-01-28T23:10:00.000+00:00,feeder,3,N Current (RMS),A,19.5
939917,Medical Centre Church Road Hartshill,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.88
939917,Medical Centre Church Road Hartshill,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,17.12
939917,Medical Centre Church Road Hartshill,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.88
939917,Medical Centre Church Road Hartshill,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,19.25
939917,Medical Centre Church Road Hartshill,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,38.88
939917,Medical Centre Church Road Hartshill,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.38
939917,Medical Centre Church Road Hartshill,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.5
939917,Medical Centre Church Road Hartshill,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,19.5
939917,Medical Centre Church Road Hartshill,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.88
939917,Medical Centre Church Road Hartshill,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.81
939917,Medical Centre Church Road Hartshill,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.38
939917,Medical Centre Church Road Hartshill,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
939917,Medical Centre Church Road Hartshill,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75842
