Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.71862
939917,Medical Centre Church Road Hartshill,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97961
939917,Medical Centre Church Road Hartshill,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:10:00.000+00:00,feeder,1,N Current (Min),A,42.12
939917,Medical Centre Church Road Hartshill,2024-01-28T23:10:00.000+00:00,feeder,1,N Current (Max),A,6.88
939917,Medical Centre Church Road Hartshill,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,12.88
939917,Medical Centre Church Road Hartshill,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.38
939917,Medical Centre Church Road Hartshill,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,12.25
939917,Medical Centre Church Road Hartshill,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.62
939917,Medical Centre Church Road Hartshill,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
939917,Medical Centre Church Road Hartshill,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,18.38
939917,Medical Centre Church Road Hartshill,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.88
939917,Medical Centre Church Road Hartshill,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.7
939917,Medical Centre Church Road Hartshill,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.97
939917,Medical Centre Church Road Hartshill,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
939917,Medical Centre Church Road Hartshill,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.02
939917,Medical Centre Church Road Hartshill,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.36
939917,Medical Centre Church Road Hartshill,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
939917,Medical Centre Church Road Hartshill,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.41
939917,Medical Centre Church Road Hartshill,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.67
939917,Medical Centre Church Road Hartshill,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
939917,Medical Centre Church Road Hartshill,2024-01-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:10:00.000+00:00,busbar,,N Current (Min),A,54.5
939917,Medical Centre Church Road Hartshill,2024-01-28T23:10:00.000+00:00,busbar,,N Current (Max),A,242.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,63.25
939917,Medical Centre Church Road Hartshill,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (Min),A,96.62
939917,Medical Centre Church Road Hartshill,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (Max),A,170.38
939917,Medical Centre Church Road Hartshill,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
939917,Medical Centre Church Road Hartshill,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (Min),A,142.88
939917,Medical Centre Church Road Hartshill,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (Max),A,178.38
939917,Medical Centre Church Road Hartshill,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.38
939917,Medical Centre Church Road Hartshill,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (Min),A,74.5
939917,Medical Centre Church Road Hartshill,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (Max),A,139.75
939917,Medical Centre Church Road Hartshill,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.88
939917,Medical Centre Church Road Hartshill,2024-01-28T23:10:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:10:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.88
939917,Medical Centre Church Road Hartshill,2024-01-28T23:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.81
939917,Medical Centre Church Road Hartshill,2024-01-28T23:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.31
939917,Medical Centre Church Road Hartshill,2024-01-28T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97
939917,Medical Centre Church Road Hartshill,2024-01-28T23:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98651
939917,Medical Centre Church Road Hartshill,2024-01-28T23:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99228
939917,Medical Centre Church Road Hartshill,2024-01-28T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,15.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,21.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,19.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:00:00.000+00:00,feeder,6,N Current (Min),A,29.62
939917,Medical Centre Church Road Hartshill,2024-01-28T23:00:00.000+00:00,feeder,6,N Current (Max),A,51.12
939917,Medical Centre Church Road Hartshill,2024-01-28T23:00:00.000+00:00,feeder,6,N Current (RMS),A,40.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:00:00.000+00:00,feeder,6,L3 Current (Min),A,51.62
939917,Medical Centre Church Road Hartshill,2024-01-28T23:00:00.000+00:00,feeder,6,L3 Current (Max),A,77.25
939917,Medical Centre Church Road Hartshill,2024-01-28T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,61.62
939917,Medical Centre Church Road Hartshill,2024-01-28T23:00:00.000+00:00,feeder,6,L2 Current (Min),A,78.88
939917,Medical Centre Church Road Hartshill,2024-01-28T23:00:00.000+00:00,feeder,6,L2 Current (Max),A,101.25
939917,Medical Centre Church Road Hartshill,2024-01-28T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,87.62
939917,Medical Centre Church Road Hartshill,2024-01-28T23:00:00.000+00:00,feeder,6,L1 Current (Min),A,67.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:00:00.000+00:00,feeder,6,L1 Current (Max),A,86.62
939917,Medical Centre Church Road Hartshill,2024-01-28T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,76.75
939917,Medical Centre Church Road Hartshill,2024-01-28T23:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.37
939917,Medical Centre Church Road Hartshill,2024-01-28T23:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-63.19
939917,Medical Centre Church Road Hartshill,2024-01-28T23:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-77.06
939917,Medical Centre Church Road Hartshill,2024-01-28T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97345
939917,Medical Centre Church Road Hartshill,2024-01-28T23:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.4165
939917,Medical Centre Church Road Hartshill,2024-01-28T23:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.38131
939917,Medical Centre Church Road Hartshill,2024-01-28T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:00:00.000+00:00,feeder,5,N Current (Min),A,7.25
939917,Medical Centre Church Road Hartshill,2024-01-28T23:00:00.000+00:00,feeder,5,N Current (Max),A,34.12
939917,Medical Centre Church Road Hartshill,2024-01-28T23:00:00.000+00:00,feeder,5,N Current (RMS),A,9.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:00:00.000+00:00,feeder,5,L3 Current (Min),A,9.75
939917,Medical Centre Church Road Hartshill,2024-01-28T23:00:00.000+00:00,feeder,5,L3 Current (Max),A,15.75
939917,Medical Centre Church Road Hartshill,2024-01-28T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.25
939917,Medical Centre Church Road Hartshill,2024-01-28T23:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-28T23:00:00.000+00:00,feeder,5,L2 Current (Max),A,11.25
939917,Medical Centre Church Road Hartshill,2024-01-28T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-28T23:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-28T23:00:00.000+00:00,feeder,5,L1 Current (Max),A,12.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.63
939917,Medical Centre Church Road Hartshill,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.19
939917,Medical Centre Church Road Hartshill,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.81
939917,Medical Centre Church Road Hartshill,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96442
939917,Medical Centre Church Road Hartshill,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9762
939917,Medical Centre Church Road Hartshill,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90765
939917,Medical Centre Church Road Hartshill,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:00:00.000+00:00,feeder,4,N Current (Min),A,9.5
939917,Medical Centre Church Road Hartshill,2024-01-28T23:00:00.000+00:00,feeder,4,N Current (Max),A,57.38
939917,Medical Centre Church Road Hartshill,2024-01-28T23:00:00.000+00:00,feeder,4,N Current (RMS),A,17.38
939917,Medical Centre Church Road Hartshill,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,21.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,53.12
939917,Medical Centre Church Road Hartshill,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,26.62
939917,Medical Centre Church Road Hartshill,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,35.62
939917,Medical Centre Church Road Hartshill,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.75
939917,Medical Centre Church Road Hartshill,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,12.62
939917,Medical Centre Church Road Hartshill,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,75.25
939917,Medical Centre Church Road Hartshill,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.38
939917,Medical Centre Church Road Hartshill,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.25
939917,Medical Centre Church Road Hartshill,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92694
939917,Medical Centre Church Road Hartshill,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97
939917,Medical Centre Church Road Hartshill,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95489
939917,Medical Centre Church Road Hartshill,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:00:00.000+00:00,feeder,3,N Current (Min),A,9.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:00:00.000+00:00,feeder,3,N Current (Max),A,34.12
939917,Medical Centre Church Road Hartshill,2024-01-28T23:00:00.000+00:00,feeder,3,N Current (RMS),A,15.5
939917,Medical Centre Church Road Hartshill,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,9.38
939917,Medical Centre Church Road Hartshill,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,17.12
939917,Medical Centre Church Road Hartshill,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.12
939917,Medical Centre Church Road Hartshill,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,14.62
939917,Medical Centre Church Road Hartshill,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,32.25
939917,Medical Centre Church Road Hartshill,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
939917,Medical Centre Church Road Hartshill,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.38
939917,Medical Centre Church Road Hartshill,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,18.62
939917,Medical Centre Church Road Hartshill,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.12
939917,Medical Centre Church Road Hartshill,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-39.31
939917,Medical Centre Church Road Hartshill,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
939917,Medical Centre Church Road Hartshill,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
939917,Medical Centre Church Road Hartshill,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.70761
939917,Medical Centre Church Road Hartshill,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90875
939917,Medical Centre Church Road Hartshill,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98175
939917,Medical Centre Church Road Hartshill,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:00:00.000+00:00,feeder,1,N Current (Min),A,31.75
939917,Medical Centre Church Road Hartshill,2024-01-28T23:00:00.000+00:00,feeder,1,N Current (Max),A,7.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,8.88
939917,Medical Centre Church Road Hartshill,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.62
939917,Medical Centre Church Road Hartshill,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,8.25
939917,Medical Centre Church Road Hartshill,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
939917,Medical Centre Church Road Hartshill,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,16.12
939917,Medical Centre Church Road Hartshill,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.38
939917,Medical Centre Church Road Hartshill,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.69
939917,Medical Centre Church Road Hartshill,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.81
939917,Medical Centre Church Road Hartshill,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
939917,Medical Centre Church Road Hartshill,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.81
939917,Medical Centre Church Road Hartshill,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.09
939917,Medical Centre Church Road Hartshill,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
939917,Medical Centre Church Road Hartshill,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
939917,Medical Centre Church Road Hartshill,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.23
939917,Medical Centre Church Road Hartshill,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
939917,Medical Centre Church Road Hartshill,2024-01-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:00:00.000+00:00,busbar,,N Current (Min),A,46.12
939917,Medical Centre Church Road Hartshill,2024-01-28T23:00:00.000+00:00,busbar,,N Current (Max),A,163.5
939917,Medical Centre Church Road Hartshill,2024-01-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
939917,Medical Centre Church Road Hartshill,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (Min),A,93.75
939917,Medical Centre Church Road Hartshill,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (Max),A,156.88
939917,Medical Centre Church Road Hartshill,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.12
939917,Medical Centre Church Road Hartshill,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (Min),A,125.88
939917,Medical Centre Church Road Hartshill,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (Max),A,162.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
939917,Medical Centre Church Road Hartshill,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (Min),A,92.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (Max),A,168.25
939917,Medical Centre Church Road Hartshill,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.12
939917,Medical Centre Church Road Hartshill,2024-01-28T23:00:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T23:00:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.06
939917,Medical Centre Church Road Hartshill,2024-01-28T22:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.62
939917,Medical Centre Church Road Hartshill,2024-01-28T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97623
939917,Medical Centre Church Road Hartshill,2024-01-28T22:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99112
939917,Medical Centre Church Road Hartshill,2024-01-28T22:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99097
939917,Medical Centre Church Road Hartshill,2024-01-28T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,17.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,28.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:50:00.000+00:00,feeder,6,N Current (Min),A,31.75
939917,Medical Centre Church Road Hartshill,2024-01-28T22:50:00.000+00:00,feeder,6,N Current (Max),A,88.12
939917,Medical Centre Church Road Hartshill,2024-01-28T22:50:00.000+00:00,feeder,6,N Current (RMS),A,57.12
939917,Medical Centre Church Road Hartshill,2024-01-28T22:50:00.000+00:00,feeder,6,L3 Current (Min),A,57.62
939917,Medical Centre Church Road Hartshill,2024-01-28T22:50:00.000+00:00,feeder,6,L3 Current (Max),A,92.12
939917,Medical Centre Church Road Hartshill,2024-01-28T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,72.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:50:00.000+00:00,feeder,6,L2 Current (Min),A,82.88
939917,Medical Centre Church Road Hartshill,2024-01-28T22:50:00.000+00:00,feeder,6,L2 Current (Max),A,149.75
939917,Medical Centre Church Road Hartshill,2024-01-28T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,114.38
939917,Medical Centre Church Road Hartshill,2024-01-28T22:50:00.000+00:00,feeder,6,L1 Current (Min),A,62.38
939917,Medical Centre Church Road Hartshill,2024-01-28T22:50:00.000+00:00,feeder,6,L1 Current (Max),A,82.62
939917,Medical Centre Church Road Hartshill,2024-01-28T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,71.12
939917,Medical Centre Church Road Hartshill,2024-01-28T22:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.25
939917,Medical Centre Church Road Hartshill,2024-01-28T22:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-63.63
939917,Medical Centre Church Road Hartshill,2024-01-28T22:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,31.56
939917,Medical Centre Church Road Hartshill,2024-01-28T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97971
939917,Medical Centre Church Road Hartshill,2024-01-28T22:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.4226
939917,Medical Centre Church Road Hartshill,2024-01-28T22:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.83722
939917,Medical Centre Church Road Hartshill,2024-01-28T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:50:00.000+00:00,feeder,5,N Current (Min),A,7.25
939917,Medical Centre Church Road Hartshill,2024-01-28T22:50:00.000+00:00,feeder,5,N Current (Max),A,39.38
939917,Medical Centre Church Road Hartshill,2024-01-28T22:50:00.000+00:00,feeder,5,N Current (RMS),A,8.75
939917,Medical Centre Church Road Hartshill,2024-01-28T22:50:00.000+00:00,feeder,5,L3 Current (Min),A,10.12
939917,Medical Centre Church Road Hartshill,2024-01-28T22:50:00.000+00:00,feeder,5,L3 Current (Max),A,23.25
939917,Medical Centre Church Road Hartshill,2024-01-28T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.38
939917,Medical Centre Church Road Hartshill,2024-01-28T22:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-28T22:50:00.000+00:00,feeder,5,L2 Current (Max),A,11.5
939917,Medical Centre Church Road Hartshill,2024-01-28T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-28T22:50:00.000+00:00,feeder,5,L1 Current (Min),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:50:00.000+00:00,feeder,5,L1 Current (Max),A,11.38
939917,Medical Centre Church Road Hartshill,2024-01-28T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,16.25
939917,Medical Centre Church Road Hartshill,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.87
939917,Medical Centre Church Road Hartshill,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.25
939917,Medical Centre Church Road Hartshill,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95453
939917,Medical Centre Church Road Hartshill,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97223
939917,Medical Centre Church Road Hartshill,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9404
939917,Medical Centre Church Road Hartshill,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:50:00.000+00:00,feeder,4,N Current (Min),A,10.88
939917,Medical Centre Church Road Hartshill,2024-01-28T22:50:00.000+00:00,feeder,4,N Current (Max),A,57.75
939917,Medical Centre Church Road Hartshill,2024-01-28T22:50:00.000+00:00,feeder,4,N Current (RMS),A,20.5
939917,Medical Centre Church Road Hartshill,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,29.88
939917,Medical Centre Church Road Hartshill,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,78.38
939917,Medical Centre Church Road Hartshill,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.25
939917,Medical Centre Church Road Hartshill,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,24.88
939917,Medical Centre Church Road Hartshill,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,41.38
939917,Medical Centre Church Road Hartshill,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.75
939917,Medical Centre Church Road Hartshill,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,12.75
939917,Medical Centre Church Road Hartshill,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,68.25
939917,Medical Centre Church Road Hartshill,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.25
939917,Medical Centre Church Road Hartshill,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.56
939917,Medical Centre Church Road Hartshill,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.63
939917,Medical Centre Church Road Hartshill,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.38
939917,Medical Centre Church Road Hartshill,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92691
939917,Medical Centre Church Road Hartshill,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97339
939917,Medical Centre Church Road Hartshill,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9512
939917,Medical Centre Church Road Hartshill,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:50:00.000+00:00,feeder,3,N Current (Min),A,9.25
939917,Medical Centre Church Road Hartshill,2024-01-28T22:50:00.000+00:00,feeder,3,N Current (Max),A,39.12
939917,Medical Centre Church Road Hartshill,2024-01-28T22:50:00.000+00:00,feeder,3,N Current (RMS),A,19.75
939917,Medical Centre Church Road Hartshill,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,9.62
939917,Medical Centre Church Road Hartshill,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,16.12
939917,Medical Centre Church Road Hartshill,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
939917,Medical Centre Church Road Hartshill,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,14.5
939917,Medical Centre Church Road Hartshill,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,46.88
939917,Medical Centre Church Road Hartshill,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.12
939917,Medical Centre Church Road Hartshill,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,9.88
939917,Medical Centre Church Road Hartshill,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,16.88
939917,Medical Centre Church Road Hartshill,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.12
939917,Medical Centre Church Road Hartshill,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.44
939917,Medical Centre Church Road Hartshill,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
939917,Medical Centre Church Road Hartshill,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.62
939917,Medical Centre Church Road Hartshill,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74615
939917,Medical Centre Church Road Hartshill,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90243
939917,Medical Centre Church Road Hartshill,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97983
939917,Medical Centre Church Road Hartshill,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:50:00.000+00:00,feeder,1,N Current (Min),A,29.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:50:00.000+00:00,feeder,1,N Current (Max),A,7.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,9.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.62
939917,Medical Centre Church Road Hartshill,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,8.38
939917,Medical Centre Church Road Hartshill,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
939917,Medical Centre Church Road Hartshill,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,21.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.38
939917,Medical Centre Church Road Hartshill,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.83
939917,Medical Centre Church Road Hartshill,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
939917,Medical Centre Church Road Hartshill,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
939917,Medical Centre Church Road Hartshill,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.33
939917,Medical Centre Church Road Hartshill,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.77
939917,Medical Centre Church Road Hartshill,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
939917,Medical Centre Church Road Hartshill,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.36
939917,Medical Centre Church Road Hartshill,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.77
939917,Medical Centre Church Road Hartshill,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
939917,Medical Centre Church Road Hartshill,2024-01-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:50:00.000+00:00,busbar,,N Current (Min),A,47.5
939917,Medical Centre Church Road Hartshill,2024-01-28T22:50:00.000+00:00,busbar,,N Current (Max),A,172.75
939917,Medical Centre Church Road Hartshill,2024-01-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,69.25
939917,Medical Centre Church Road Hartshill,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (Min),A,115.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (Max),A,170.88
939917,Medical Centre Church Road Hartshill,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.62
939917,Medical Centre Church Road Hartshill,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (Min),A,129.25
939917,Medical Centre Church Road Hartshill,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (Max),A,203.75
939917,Medical Centre Church Road Hartshill,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.75
939917,Medical Centre Church Road Hartshill,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (Min),A,93.25
939917,Medical Centre Church Road Hartshill,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (Max),A,156.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.25
939917,Medical Centre Church Road Hartshill,2024-01-28T22:50:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:50:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.06
939917,Medical Centre Church Road Hartshill,2024-01-28T22:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.13
939917,Medical Centre Church Road Hartshill,2024-01-28T22:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.94
939917,Medical Centre Church Road Hartshill,2024-01-28T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97864
939917,Medical Centre Church Road Hartshill,2024-01-28T22:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98773
939917,Medical Centre Church Road Hartshill,2024-01-28T22:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99243
939917,Medical Centre Church Road Hartshill,2024-01-28T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,20.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,23.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,20.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:40:00.000+00:00,feeder,6,N Current (Min),A,29.5
939917,Medical Centre Church Road Hartshill,2024-01-28T22:40:00.000+00:00,feeder,6,N Current (Max),A,64.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:40:00.000+00:00,feeder,6,N Current (RMS),A,35.62
939917,Medical Centre Church Road Hartshill,2024-01-28T22:40:00.000+00:00,feeder,6,L3 Current (Min),A,64.88
939917,Medical Centre Church Road Hartshill,2024-01-28T22:40:00.000+00:00,feeder,6,L3 Current (Max),A,95.62
939917,Medical Centre Church Road Hartshill,2024-01-28T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,83.25
939917,Medical Centre Church Road Hartshill,2024-01-28T22:40:00.000+00:00,feeder,6,L2 Current (Min),A,84.62
939917,Medical Centre Church Road Hartshill,2024-01-28T22:40:00.000+00:00,feeder,6,L2 Current (Max),A,105.12
939917,Medical Centre Church Road Hartshill,2024-01-28T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,94.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:40:00.000+00:00,feeder,6,L1 Current (Min),A,74.12
939917,Medical Centre Church Road Hartshill,2024-01-28T22:40:00.000+00:00,feeder,6,L1 Current (Max),A,102.62
939917,Medical Centre Church Road Hartshill,2024-01-28T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,82.62
939917,Medical Centre Church Road Hartshill,2024-01-28T22:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.5
939917,Medical Centre Church Road Hartshill,2024-01-28T22:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-65.44
939917,Medical Centre Church Road Hartshill,2024-01-28T22:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,29.25
939917,Medical Centre Church Road Hartshill,2024-01-28T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9805
939917,Medical Centre Church Road Hartshill,2024-01-28T22:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.42327
939917,Medical Centre Church Road Hartshill,2024-01-28T22:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.83676
939917,Medical Centre Church Road Hartshill,2024-01-28T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:40:00.000+00:00,feeder,5,N Current (Min),A,8.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:40:00.000+00:00,feeder,5,N Current (Max),A,50.38
939917,Medical Centre Church Road Hartshill,2024-01-28T22:40:00.000+00:00,feeder,5,N Current (RMS),A,10.38
939917,Medical Centre Church Road Hartshill,2024-01-28T22:40:00.000+00:00,feeder,5,L3 Current (Min),A,10.62
939917,Medical Centre Church Road Hartshill,2024-01-28T22:40:00.000+00:00,feeder,5,L3 Current (Max),A,20.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,13.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-28T22:40:00.000+00:00,feeder,5,L2 Current (Max),A,16.88
939917,Medical Centre Church Road Hartshill,2024-01-28T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-28T22:40:00.000+00:00,feeder,5,L1 Current (Min),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:40:00.000+00:00,feeder,5,L1 Current (Max),A,16.62
939917,Medical Centre Church Road Hartshill,2024-01-28T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,16.13
939917,Medical Centre Church Road Hartshill,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.81
939917,Medical Centre Church Road Hartshill,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.31
939917,Medical Centre Church Road Hartshill,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95129
939917,Medical Centre Church Road Hartshill,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97971
939917,Medical Centre Church Road Hartshill,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90478
939917,Medical Centre Church Road Hartshill,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
