Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-28T22:40:00.000+00:00,feeder,4,N Current (Min),A,11.62
939917,Medical Centre Church Road Hartshill,2024-01-28T22:40:00.000+00:00,feeder,4,N Current (Max),A,53.38
939917,Medical Centre Church Road Hartshill,2024-01-28T22:40:00.000+00:00,feeder,4,N Current (RMS),A,17.12
939917,Medical Centre Church Road Hartshill,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,37.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,59.88
939917,Medical Centre Church Road Hartshill,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.88
939917,Medical Centre Church Road Hartshill,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,27.5
939917,Medical Centre Church Road Hartshill,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,48.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,12.88
939917,Medical Centre Church Road Hartshill,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,26.38
939917,Medical Centre Church Road Hartshill,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.88
939917,Medical Centre Church Road Hartshill,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.75
939917,Medical Centre Church Road Hartshill,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.13
939917,Medical Centre Church Road Hartshill,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.81
939917,Medical Centre Church Road Hartshill,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90188
939917,Medical Centre Church Road Hartshill,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97876
939917,Medical Centre Church Road Hartshill,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9426
939917,Medical Centre Church Road Hartshill,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:40:00.000+00:00,feeder,3,N Current (Min),A,11.75
939917,Medical Centre Church Road Hartshill,2024-01-28T22:40:00.000+00:00,feeder,3,N Current (Max),A,55.25
939917,Medical Centre Church Road Hartshill,2024-01-28T22:40:00.000+00:00,feeder,3,N Current (RMS),A,21.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.25
939917,Medical Centre Church Road Hartshill,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,18.25
939917,Medical Centre Church Road Hartshill,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.12
939917,Medical Centre Church Road Hartshill,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,14.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,62.88
939917,Medical Centre Church Road Hartshill,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.38
939917,Medical Centre Church Road Hartshill,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,19.25
939917,Medical Centre Church Road Hartshill,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.88
939917,Medical Centre Church Road Hartshill,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.63
939917,Medical Centre Church Road Hartshill,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
939917,Medical Centre Church Road Hartshill,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
939917,Medical Centre Church Road Hartshill,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78576
939917,Medical Centre Church Road Hartshill,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.73874
939917,Medical Centre Church Road Hartshill,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97894
939917,Medical Centre Church Road Hartshill,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:40:00.000+00:00,feeder,1,N Current (Min),A,39.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:40:00.000+00:00,feeder,1,N Current (Max),A,7.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,12.38
939917,Medical Centre Church Road Hartshill,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.38
939917,Medical Centre Church Road Hartshill,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,12.5
939917,Medical Centre Church Road Hartshill,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.62
939917,Medical Centre Church Road Hartshill,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
939917,Medical Centre Church Road Hartshill,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,16.38
939917,Medical Centre Church Road Hartshill,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.25
939917,Medical Centre Church Road Hartshill,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.72
939917,Medical Centre Church Road Hartshill,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.97
939917,Medical Centre Church Road Hartshill,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
939917,Medical Centre Church Road Hartshill,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.72
939917,Medical Centre Church Road Hartshill,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
939917,Medical Centre Church Road Hartshill,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
939917,Medical Centre Church Road Hartshill,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.62
939917,Medical Centre Church Road Hartshill,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.28
939917,Medical Centre Church Road Hartshill,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
939917,Medical Centre Church Road Hartshill,2024-01-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:40:00.000+00:00,busbar,,N Current (Min),A,53.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:40:00.000+00:00,busbar,,N Current (Max),A,238.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,59.62
939917,Medical Centre Church Road Hartshill,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (Min),A,126.62
939917,Medical Centre Church Road Hartshill,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (Max),A,188.75
939917,Medical Centre Church Road Hartshill,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.38
939917,Medical Centre Church Road Hartshill,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (Min),A,131.5
939917,Medical Centre Church Road Hartshill,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (Max),A,203.75
939917,Medical Centre Church Road Hartshill,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.75
939917,Medical Centre Church Road Hartshill,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (Min),A,106.12
939917,Medical Centre Church Road Hartshill,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (Max),A,142.5
939917,Medical Centre Church Road Hartshill,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
939917,Medical Centre Church Road Hartshill,2024-01-28T22:40:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:40:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.31
939917,Medical Centre Church Road Hartshill,2024-01-28T22:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.12
939917,Medical Centre Church Road Hartshill,2024-01-28T22:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.25
939917,Medical Centre Church Road Hartshill,2024-01-28T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98367
939917,Medical Centre Church Road Hartshill,2024-01-28T22:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98999
939917,Medical Centre Church Road Hartshill,2024-01-28T22:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9935
939917,Medical Centre Church Road Hartshill,2024-01-28T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,22.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,23.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,21.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:30:00.000+00:00,feeder,6,N Current (Min),A,28.88
939917,Medical Centre Church Road Hartshill,2024-01-28T22:30:00.000+00:00,feeder,6,N Current (Max),A,46.62
939917,Medical Centre Church Road Hartshill,2024-01-28T22:30:00.000+00:00,feeder,6,N Current (RMS),A,36.12
939917,Medical Centre Church Road Hartshill,2024-01-28T22:30:00.000+00:00,feeder,6,L3 Current (Min),A,73.62
939917,Medical Centre Church Road Hartshill,2024-01-28T22:30:00.000+00:00,feeder,6,L3 Current (Max),A,121.75
939917,Medical Centre Church Road Hartshill,2024-01-28T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,90.25
939917,Medical Centre Church Road Hartshill,2024-01-28T22:30:00.000+00:00,feeder,6,L2 Current (Min),A,81.88
939917,Medical Centre Church Road Hartshill,2024-01-28T22:30:00.000+00:00,feeder,6,L2 Current (Max),A,114.62
939917,Medical Centre Church Road Hartshill,2024-01-28T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,95.25
939917,Medical Centre Church Road Hartshill,2024-01-28T22:30:00.000+00:00,feeder,6,L1 Current (Min),A,73.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:30:00.000+00:00,feeder,6,L1 Current (Max),A,129.38
939917,Medical Centre Church Road Hartshill,2024-01-28T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,87.88
939917,Medical Centre Church Road Hartshill,2024-01-28T22:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.19
939917,Medical Centre Church Road Hartshill,2024-01-28T22:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-63.94
939917,Medical Centre Church Road Hartshill,2024-01-28T22:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,29.5
939917,Medical Centre Church Road Hartshill,2024-01-28T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97336
939917,Medical Centre Church Road Hartshill,2024-01-28T22:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.42205
939917,Medical Centre Church Road Hartshill,2024-01-28T22:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95996
939917,Medical Centre Church Road Hartshill,2024-01-28T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:30:00.000+00:00,feeder,5,N Current (Min),A,7.75
939917,Medical Centre Church Road Hartshill,2024-01-28T22:30:00.000+00:00,feeder,5,N Current (Max),A,29.38
939917,Medical Centre Church Road Hartshill,2024-01-28T22:30:00.000+00:00,feeder,5,N Current (RMS),A,8.62
939917,Medical Centre Church Road Hartshill,2024-01-28T22:30:00.000+00:00,feeder,5,L3 Current (Min),A,10.38
939917,Medical Centre Church Road Hartshill,2024-01-28T22:30:00.000+00:00,feeder,5,L3 Current (Max),A,18.12
939917,Medical Centre Church Road Hartshill,2024-01-28T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.25
939917,Medical Centre Church Road Hartshill,2024-01-28T22:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-28T22:30:00.000+00:00,feeder,5,L2 Current (Max),A,10.25
939917,Medical Centre Church Road Hartshill,2024-01-28T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-28T22:30:00.000+00:00,feeder,5,L1 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-28T22:30:00.000+00:00,feeder,5,L1 Current (Max),A,10.88
939917,Medical Centre Church Road Hartshill,2024-01-28T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,15.44
939917,Medical Centre Church Road Hartshill,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.13
939917,Medical Centre Church Road Hartshill,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.13
939917,Medical Centre Church Road Hartshill,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9675
939917,Medical Centre Church Road Hartshill,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97397
939917,Medical Centre Church Road Hartshill,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93576
939917,Medical Centre Church Road Hartshill,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:30:00.000+00:00,feeder,4,N Current (Min),A,17.38
939917,Medical Centre Church Road Hartshill,2024-01-28T22:30:00.000+00:00,feeder,4,N Current (Max),A,62.5
939917,Medical Centre Church Road Hartshill,2024-01-28T22:30:00.000+00:00,feeder,4,N Current (RMS),A,29.62
939917,Medical Centre Church Road Hartshill,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,37.62
939917,Medical Centre Church Road Hartshill,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,85.12
939917,Medical Centre Church Road Hartshill,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.88
939917,Medical Centre Church Road Hartshill,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,28.5
939917,Medical Centre Church Road Hartshill,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,38.75
939917,Medical Centre Church Road Hartshill,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.5
939917,Medical Centre Church Road Hartshill,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,16.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,73.88
939917,Medical Centre Church Road Hartshill,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.88
939917,Medical Centre Church Road Hartshill,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.88
939917,Medical Centre Church Road Hartshill,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.62
939917,Medical Centre Church Road Hartshill,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93753
939917,Medical Centre Church Road Hartshill,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97925
939917,Medical Centre Church Road Hartshill,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95532
939917,Medical Centre Church Road Hartshill,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:30:00.000+00:00,feeder,3,N Current (Min),A,10.88
939917,Medical Centre Church Road Hartshill,2024-01-28T22:30:00.000+00:00,feeder,3,N Current (Max),A,33.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:30:00.000+00:00,feeder,3,N Current (RMS),A,18.88
939917,Medical Centre Church Road Hartshill,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.12
939917,Medical Centre Church Road Hartshill,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,21.75
939917,Medical Centre Church Road Hartshill,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.25
939917,Medical Centre Church Road Hartshill,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.12
939917,Medical Centre Church Road Hartshill,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,36.5
939917,Medical Centre Church Road Hartshill,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.38
939917,Medical Centre Church Road Hartshill,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,9.25
939917,Medical Centre Church Road Hartshill,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,23.88
939917,Medical Centre Church Road Hartshill,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.88
939917,Medical Centre Church Road Hartshill,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-39.87
939917,Medical Centre Church Road Hartshill,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.06
939917,Medical Centre Church Road Hartshill,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
939917,Medical Centre Church Road Hartshill,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75018
939917,Medical Centre Church Road Hartshill,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.68243
939917,Medical Centre Church Road Hartshill,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9809
939917,Medical Centre Church Road Hartshill,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:30:00.000+00:00,feeder,1,N Current (Min),A,27.25
939917,Medical Centre Church Road Hartshill,2024-01-28T22:30:00.000+00:00,feeder,1,N Current (Max),A,7.5
939917,Medical Centre Church Road Hartshill,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,7.5
939917,Medical Centre Church Road Hartshill,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.38
939917,Medical Centre Church Road Hartshill,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,6.75
939917,Medical Centre Church Road Hartshill,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.62
939917,Medical Centre Church Road Hartshill,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
939917,Medical Centre Church Road Hartshill,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,14.75
939917,Medical Centre Church Road Hartshill,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.75
939917,Medical Centre Church Road Hartshill,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.12
939917,Medical Centre Church Road Hartshill,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.53
939917,Medical Centre Church Road Hartshill,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
939917,Medical Centre Church Road Hartshill,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.12
939917,Medical Centre Church Road Hartshill,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
939917,Medical Centre Church Road Hartshill,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
939917,Medical Centre Church Road Hartshill,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.48
939917,Medical Centre Church Road Hartshill,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
939917,Medical Centre Church Road Hartshill,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
939917,Medical Centre Church Road Hartshill,2024-01-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,40.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:30:00.000+00:00,busbar,,N Current (Min),A,52.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:30:00.000+00:00,busbar,,N Current (Max),A,141.25
939917,Medical Centre Church Road Hartshill,2024-01-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,58.12
939917,Medical Centre Church Road Hartshill,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (Min),A,134.12
939917,Medical Centre Church Road Hartshill,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (Max),A,198.25
939917,Medical Centre Church Road Hartshill,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.38
939917,Medical Centre Church Road Hartshill,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (Min),A,132.38
939917,Medical Centre Church Road Hartshill,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (Max),A,168.62
939917,Medical Centre Church Road Hartshill,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.38
939917,Medical Centre Church Road Hartshill,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (Min),A,102.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (Max),A,180.75
939917,Medical Centre Church Road Hartshill,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.12
939917,Medical Centre Church Road Hartshill,2024-01-28T22:30:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:30:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.25
939917,Medical Centre Church Road Hartshill,2024-01-28T22:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.81
939917,Medical Centre Church Road Hartshill,2024-01-28T22:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.88
939917,Medical Centre Church Road Hartshill,2024-01-28T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97446
939917,Medical Centre Church Road Hartshill,2024-01-28T22:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98407
939917,Medical Centre Church Road Hartshill,2024-01-28T22:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9921
939917,Medical Centre Church Road Hartshill,2024-01-28T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,18.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,21.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,21.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:20:00.000+00:00,feeder,6,N Current (Min),A,29.12
939917,Medical Centre Church Road Hartshill,2024-01-28T22:20:00.000+00:00,feeder,6,N Current (Max),A,56.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:20:00.000+00:00,feeder,6,N Current (RMS),A,35.75
939917,Medical Centre Church Road Hartshill,2024-01-28T22:20:00.000+00:00,feeder,6,L3 Current (Min),A,63.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:20:00.000+00:00,feeder,6,L3 Current (Max),A,113.88
939917,Medical Centre Church Road Hartshill,2024-01-28T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,77.12
939917,Medical Centre Church Road Hartshill,2024-01-28T22:20:00.000+00:00,feeder,6,L2 Current (Min),A,83.62
939917,Medical Centre Church Road Hartshill,2024-01-28T22:20:00.000+00:00,feeder,6,L2 Current (Max),A,95.38
939917,Medical Centre Church Road Hartshill,2024-01-28T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,87.88
939917,Medical Centre Church Road Hartshill,2024-01-28T22:20:00.000+00:00,feeder,6,L1 Current (Min),A,80.75
939917,Medical Centre Church Road Hartshill,2024-01-28T22:20:00.000+00:00,feeder,6,L1 Current (Max),A,97.38
939917,Medical Centre Church Road Hartshill,2024-01-28T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,85.25
939917,Medical Centre Church Road Hartshill,2024-01-28T22:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.13
939917,Medical Centre Church Road Hartshill,2024-01-28T22:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-63.94
939917,Medical Centre Church Road Hartshill,2024-01-28T22:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.37
939917,Medical Centre Church Road Hartshill,2024-01-28T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97452
939917,Medical Centre Church Road Hartshill,2024-01-28T22:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.4197
939917,Medical Centre Church Road Hartshill,2024-01-28T22:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96008
939917,Medical Centre Church Road Hartshill,2024-01-28T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:20:00.000+00:00,feeder,5,N Current (Min),A,6.5
939917,Medical Centre Church Road Hartshill,2024-01-28T22:20:00.000+00:00,feeder,5,N Current (Max),A,36.75
939917,Medical Centre Church Road Hartshill,2024-01-28T22:20:00.000+00:00,feeder,5,N Current (RMS),A,8.62
939917,Medical Centre Church Road Hartshill,2024-01-28T22:20:00.000+00:00,feeder,5,L3 Current (Min),A,8.12
939917,Medical Centre Church Road Hartshill,2024-01-28T22:20:00.000+00:00,feeder,5,L3 Current (Max),A,18.25
939917,Medical Centre Church Road Hartshill,2024-01-28T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.25
939917,Medical Centre Church Road Hartshill,2024-01-28T22:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-28T22:20:00.000+00:00,feeder,5,L2 Current (Max),A,10.25
939917,Medical Centre Church Road Hartshill,2024-01-28T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-28T22:20:00.000+00:00,feeder,5,L1 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-28T22:20:00.000+00:00,feeder,5,L1 Current (Max),A,11.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,15.07
939917,Medical Centre Church Road Hartshill,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.19
939917,Medical Centre Church Road Hartshill,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.19
939917,Medical Centre Church Road Hartshill,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98831
939917,Medical Centre Church Road Hartshill,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97623
939917,Medical Centre Church Road Hartshill,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93838
939917,Medical Centre Church Road Hartshill,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:20:00.000+00:00,feeder,4,N Current (Min),A,12.25
939917,Medical Centre Church Road Hartshill,2024-01-28T22:20:00.000+00:00,feeder,4,N Current (Max),A,59.25
939917,Medical Centre Church Road Hartshill,2024-01-28T22:20:00.000+00:00,feeder,4,N Current (RMS),A,26.75
939917,Medical Centre Church Road Hartshill,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,29.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,82.62
939917,Medical Centre Church Road Hartshill,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.5
939917,Medical Centre Church Road Hartshill,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,29.25
939917,Medical Centre Church Road Hartshill,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,44.88
939917,Medical Centre Church Road Hartshill,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.88
939917,Medical Centre Church Road Hartshill,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,18.5
939917,Medical Centre Church Road Hartshill,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,72.12
939917,Medical Centre Church Road Hartshill,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.25
939917,Medical Centre Church Road Hartshill,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.37
939917,Medical Centre Church Road Hartshill,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.69
939917,Medical Centre Church Road Hartshill,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9097
939917,Medical Centre Church Road Hartshill,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98804
939917,Medical Centre Church Road Hartshill,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94903
939917,Medical Centre Church Road Hartshill,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:20:00.000+00:00,feeder,3,N Current (Min),A,15.25
939917,Medical Centre Church Road Hartshill,2024-01-28T22:20:00.000+00:00,feeder,3,N Current (Max),A,47.25
939917,Medical Centre Church Road Hartshill,2024-01-28T22:20:00.000+00:00,feeder,3,N Current (RMS),A,24.25
939917,Medical Centre Church Road Hartshill,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,9.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,18.75
939917,Medical Centre Church Road Hartshill,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.25
939917,Medical Centre Church Road Hartshill,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,20.62
939917,Medical Centre Church Road Hartshill,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,49.25
939917,Medical Centre Church Road Hartshill,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.75
939917,Medical Centre Church Road Hartshill,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.12
939917,Medical Centre Church Road Hartshill,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,23.5
939917,Medical Centre Church Road Hartshill,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.38
939917,Medical Centre Church Road Hartshill,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.25
939917,Medical Centre Church Road Hartshill,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.62
939917,Medical Centre Church Road Hartshill,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.13
939917,Medical Centre Church Road Hartshill,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74588
939917,Medical Centre Church Road Hartshill,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80746
939917,Medical Centre Church Road Hartshill,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98062
939917,Medical Centre Church Road Hartshill,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:20:00.000+00:00,feeder,1,N Current (Min),A,26.12
939917,Medical Centre Church Road Hartshill,2024-01-28T22:20:00.000+00:00,feeder,1,N Current (Max),A,7.25
939917,Medical Centre Church Road Hartshill,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,8.88
939917,Medical Centre Church Road Hartshill,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,7.62
939917,Medical Centre Church Road Hartshill,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,8.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,15.88
939917,Medical Centre Church Road Hartshill,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
939917,Medical Centre Church Road Hartshill,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.03
939917,Medical Centre Church Road Hartshill,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.48
939917,Medical Centre Church Road Hartshill,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
939917,Medical Centre Church Road Hartshill,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.06
939917,Medical Centre Church Road Hartshill,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.11
939917,Medical Centre Church Road Hartshill,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
939917,Medical Centre Church Road Hartshill,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.19
939917,Medical Centre Church Road Hartshill,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
939917,Medical Centre Church Road Hartshill,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
939917,Medical Centre Church Road Hartshill,2024-01-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:20:00.000+00:00,busbar,,N Current (Min),A,52.75
939917,Medical Centre Church Road Hartshill,2024-01-28T22:20:00.000+00:00,busbar,,N Current (Max),A,158.62
939917,Medical Centre Church Road Hartshill,2024-01-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (Min),A,115.5
939917,Medical Centre Church Road Hartshill,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (Max),A,190.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.12
939917,Medical Centre Church Road Hartshill,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (Min),A,139.12
939917,Medical Centre Church Road Hartshill,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (Max),A,196.38
939917,Medical Centre Church Road Hartshill,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.25
939917,Medical Centre Church Road Hartshill,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (Min),A,121.12
939917,Medical Centre Church Road Hartshill,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (Max),A,176.88
939917,Medical Centre Church Road Hartshill,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.25
939917,Medical Centre Church Road Hartshill,2024-01-28T22:20:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:20:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.88
939917,Medical Centre Church Road Hartshill,2024-01-28T22:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.56
939917,Medical Centre Church Road Hartshill,2024-01-28T22:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.81
939917,Medical Centre Church Road Hartshill,2024-01-28T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97818
939917,Medical Centre Church Road Hartshill,2024-01-28T22:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98584
939917,Medical Centre Church Road Hartshill,2024-01-28T22:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99429
939917,Medical Centre Church Road Hartshill,2024-01-28T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,20.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,23.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,22.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:10:00.000+00:00,feeder,6,N Current (Min),A,29.5
939917,Medical Centre Church Road Hartshill,2024-01-28T22:10:00.000+00:00,feeder,6,N Current (Max),A,52.62
939917,Medical Centre Church Road Hartshill,2024-01-28T22:10:00.000+00:00,feeder,6,N Current (RMS),A,38.12
939917,Medical Centre Church Road Hartshill,2024-01-28T22:10:00.000+00:00,feeder,6,L3 Current (Min),A,63.25
939917,Medical Centre Church Road Hartshill,2024-01-28T22:10:00.000+00:00,feeder,6,L3 Current (Max),A,114.62
