Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-28T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,81.38
939917,Medical Centre Church Road Hartshill,2024-01-28T22:10:00.000+00:00,feeder,6,L2 Current (Min),A,88.25
939917,Medical Centre Church Road Hartshill,2024-01-28T22:10:00.000+00:00,feeder,6,L2 Current (Max),A,113.25
939917,Medical Centre Church Road Hartshill,2024-01-28T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,94.12
939917,Medical Centre Church Road Hartshill,2024-01-28T22:10:00.000+00:00,feeder,6,L1 Current (Min),A,85.88
939917,Medical Centre Church Road Hartshill,2024-01-28T22:10:00.000+00:00,feeder,6,L1 Current (Max),A,103.25
939917,Medical Centre Church Road Hartshill,2024-01-28T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,89.88
939917,Medical Centre Church Road Hartshill,2024-01-28T22:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.56
939917,Medical Centre Church Road Hartshill,2024-01-28T22:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-62.56
939917,Medical Centre Church Road Hartshill,2024-01-28T22:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.44
939917,Medical Centre Church Road Hartshill,2024-01-28T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9754
939917,Medical Centre Church Road Hartshill,2024-01-28T22:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.44805
939917,Medical Centre Church Road Hartshill,2024-01-28T22:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95914
939917,Medical Centre Church Road Hartshill,2024-01-28T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:10:00.000+00:00,feeder,5,N Current (Min),A,7.62
939917,Medical Centre Church Road Hartshill,2024-01-28T22:10:00.000+00:00,feeder,5,N Current (Max),A,34.62
939917,Medical Centre Church Road Hartshill,2024-01-28T22:10:00.000+00:00,feeder,5,N Current (RMS),A,8.75
939917,Medical Centre Church Road Hartshill,2024-01-28T22:10:00.000+00:00,feeder,5,L3 Current (Min),A,10.62
939917,Medical Centre Church Road Hartshill,2024-01-28T22:10:00.000+00:00,feeder,5,L3 Current (Max),A,17.38
939917,Medical Centre Church Road Hartshill,2024-01-28T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.5
939917,Medical Centre Church Road Hartshill,2024-01-28T22:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:10:00.000+00:00,feeder,5,L2 Current (Max),A,11.75
939917,Medical Centre Church Road Hartshill,2024-01-28T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-28T22:10:00.000+00:00,feeder,5,L1 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-28T22:10:00.000+00:00,feeder,5,L1 Current (Max),A,11.38
939917,Medical Centre Church Road Hartshill,2024-01-28T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.62
939917,Medical Centre Church Road Hartshill,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.44
939917,Medical Centre Church Road Hartshill,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97729
939917,Medical Centre Church Road Hartshill,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98907
939917,Medical Centre Church Road Hartshill,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91351
939917,Medical Centre Church Road Hartshill,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:10:00.000+00:00,feeder,4,N Current (Min),A,15.75
939917,Medical Centre Church Road Hartshill,2024-01-28T22:10:00.000+00:00,feeder,4,N Current (Max),A,37.75
939917,Medical Centre Church Road Hartshill,2024-01-28T22:10:00.000+00:00,feeder,4,N Current (RMS),A,23.38
939917,Medical Centre Church Road Hartshill,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,27.12
939917,Medical Centre Church Road Hartshill,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,58.88
939917,Medical Centre Church Road Hartshill,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.88
939917,Medical Centre Church Road Hartshill,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,29.38
939917,Medical Centre Church Road Hartshill,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,51.38
939917,Medical Centre Church Road Hartshill,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.12
939917,Medical Centre Church Road Hartshill,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,13.75
939917,Medical Centre Church Road Hartshill,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,30.25
939917,Medical Centre Church Road Hartshill,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.12
939917,Medical Centre Church Road Hartshill,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.19
939917,Medical Centre Church Road Hartshill,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.13
939917,Medical Centre Church Road Hartshill,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91244
939917,Medical Centre Church Road Hartshill,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97745
939917,Medical Centre Church Road Hartshill,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94968
939917,Medical Centre Church Road Hartshill,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:10:00.000+00:00,feeder,3,N Current (Min),A,12.38
939917,Medical Centre Church Road Hartshill,2024-01-28T22:10:00.000+00:00,feeder,3,N Current (Max),A,34.88
939917,Medical Centre Church Road Hartshill,2024-01-28T22:10:00.000+00:00,feeder,3,N Current (RMS),A,20.12
939917,Medical Centre Church Road Hartshill,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.5
939917,Medical Centre Church Road Hartshill,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,17.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.88
939917,Medical Centre Church Road Hartshill,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,17.25
939917,Medical Centre Church Road Hartshill,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,42.25
939917,Medical Centre Church Road Hartshill,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.25
939917,Medical Centre Church Road Hartshill,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
939917,Medical Centre Church Road Hartshill,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,16.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
939917,Medical Centre Church Road Hartshill,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.81
939917,Medical Centre Church Road Hartshill,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.94
939917,Medical Centre Church Road Hartshill,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.44
939917,Medical Centre Church Road Hartshill,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79471
939917,Medical Centre Church Road Hartshill,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86206
939917,Medical Centre Church Road Hartshill,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98117
939917,Medical Centre Church Road Hartshill,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:10:00.000+00:00,feeder,1,N Current (Min),A,27.88
939917,Medical Centre Church Road Hartshill,2024-01-28T22:10:00.000+00:00,feeder,1,N Current (Max),A,7.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,11.75
939917,Medical Centre Church Road Hartshill,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,8.38
939917,Medical Centre Church Road Hartshill,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
939917,Medical Centre Church Road Hartshill,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,14.5
939917,Medical Centre Church Road Hartshill,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
939917,Medical Centre Church Road Hartshill,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.89
939917,Medical Centre Church Road Hartshill,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.09
939917,Medical Centre Church Road Hartshill,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
939917,Medical Centre Church Road Hartshill,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.11
939917,Medical Centre Church Road Hartshill,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.39
939917,Medical Centre Church Road Hartshill,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
939917,Medical Centre Church Road Hartshill,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.06
939917,Medical Centre Church Road Hartshill,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.27
939917,Medical Centre Church Road Hartshill,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
939917,Medical Centre Church Road Hartshill,2024-01-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:10:00.000+00:00,busbar,,N Current (Min),A,53.38
939917,Medical Centre Church Road Hartshill,2024-01-28T22:10:00.000+00:00,busbar,,N Current (Max),A,160.75
939917,Medical Centre Church Road Hartshill,2024-01-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (Min),A,130.88
939917,Medical Centre Church Road Hartshill,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (Max),A,176.12
939917,Medical Centre Church Road Hartshill,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
939917,Medical Centre Church Road Hartshill,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (Min),A,141.88
939917,Medical Centre Church Road Hartshill,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (Max),A,183.25
939917,Medical Centre Church Road Hartshill,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.62
939917,Medical Centre Church Road Hartshill,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (Min),A,116.38
939917,Medical Centre Church Road Hartshill,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (Max),A,165.88
939917,Medical Centre Church Road Hartshill,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.62
939917,Medical Centre Church Road Hartshill,2024-01-28T22:10:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:10:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.88
939917,Medical Centre Church Road Hartshill,2024-01-28T22:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.31
939917,Medical Centre Church Road Hartshill,2024-01-28T22:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.44
939917,Medical Centre Church Road Hartshill,2024-01-28T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98044
939917,Medical Centre Church Road Hartshill,2024-01-28T22:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98743
939917,Medical Centre Church Road Hartshill,2024-01-28T22:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99554
939917,Medical Centre Church Road Hartshill,2024-01-28T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,22.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,24.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,26.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:00:00.000+00:00,feeder,6,N Current (Min),A,30.25
939917,Medical Centre Church Road Hartshill,2024-01-28T22:00:00.000+00:00,feeder,6,N Current (Max),A,74.25
939917,Medical Centre Church Road Hartshill,2024-01-28T22:00:00.000+00:00,feeder,6,N Current (RMS),A,39.12
939917,Medical Centre Church Road Hartshill,2024-01-28T22:00:00.000+00:00,feeder,6,L3 Current (Min),A,61.75
939917,Medical Centre Church Road Hartshill,2024-01-28T22:00:00.000+00:00,feeder,6,L3 Current (Max),A,116.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,90.12
939917,Medical Centre Church Road Hartshill,2024-01-28T22:00:00.000+00:00,feeder,6,L2 Current (Min),A,92.12
939917,Medical Centre Church Road Hartshill,2024-01-28T22:00:00.000+00:00,feeder,6,L2 Current (Max),A,115.38
939917,Medical Centre Church Road Hartshill,2024-01-28T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,99.5
939917,Medical Centre Church Road Hartshill,2024-01-28T22:00:00.000+00:00,feeder,6,L1 Current (Min),A,88.88
939917,Medical Centre Church Road Hartshill,2024-01-28T22:00:00.000+00:00,feeder,6,L1 Current (Max),A,123.5
939917,Medical Centre Church Road Hartshill,2024-01-28T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,105.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.31
939917,Medical Centre Church Road Hartshill,2024-01-28T22:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-59.44
939917,Medical Centre Church Road Hartshill,2024-01-28T22:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.56
939917,Medical Centre Church Road Hartshill,2024-01-28T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97272
939917,Medical Centre Church Road Hartshill,2024-01-28T22:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.49157
939917,Medical Centre Church Road Hartshill,2024-01-28T22:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95972
939917,Medical Centre Church Road Hartshill,2024-01-28T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:00:00.000+00:00,feeder,5,N Current (Min),A,7.5
939917,Medical Centre Church Road Hartshill,2024-01-28T22:00:00.000+00:00,feeder,5,N Current (Max),A,30.5
939917,Medical Centre Church Road Hartshill,2024-01-28T22:00:00.000+00:00,feeder,5,N Current (RMS),A,8.12
939917,Medical Centre Church Road Hartshill,2024-01-28T22:00:00.000+00:00,feeder,5,L3 Current (Min),A,8.88
939917,Medical Centre Church Road Hartshill,2024-01-28T22:00:00.000+00:00,feeder,5,L3 Current (Max),A,14.5
939917,Medical Centre Church Road Hartshill,2024-01-28T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-28T22:00:00.000+00:00,feeder,5,L2 Current (Max),A,11.38
939917,Medical Centre Church Road Hartshill,2024-01-28T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-28T22:00:00.000+00:00,feeder,5,L1 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-28T22:00:00.000+00:00,feeder,5,L1 Current (Max),A,11.25
939917,Medical Centre Church Road Hartshill,2024-01-28T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,15.44
939917,Medical Centre Church Road Hartshill,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.63
939917,Medical Centre Church Road Hartshill,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.13
939917,Medical Centre Church Road Hartshill,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97162
939917,Medical Centre Church Road Hartshill,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98828
939917,Medical Centre Church Road Hartshill,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94919
939917,Medical Centre Church Road Hartshill,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:00:00.000+00:00,feeder,4,N Current (Min),A,11.38
939917,Medical Centre Church Road Hartshill,2024-01-28T22:00:00.000+00:00,feeder,4,N Current (Max),A,57.88
939917,Medical Centre Church Road Hartshill,2024-01-28T22:00:00.000+00:00,feeder,4,N Current (RMS),A,17.38
939917,Medical Centre Church Road Hartshill,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,28.75
939917,Medical Centre Church Road Hartshill,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,80.38
939917,Medical Centre Church Road Hartshill,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.38
939917,Medical Centre Church Road Hartshill,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,30.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,40.5
939917,Medical Centre Church Road Hartshill,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.5
939917,Medical Centre Church Road Hartshill,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,14.38
939917,Medical Centre Church Road Hartshill,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,67.5
939917,Medical Centre Church Road Hartshill,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
939917,Medical Centre Church Road Hartshill,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.75
939917,Medical Centre Church Road Hartshill,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.38
939917,Medical Centre Church Road Hartshill,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.81
939917,Medical Centre Church Road Hartshill,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92804
939917,Medical Centre Church Road Hartshill,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97467
939917,Medical Centre Church Road Hartshill,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95605
939917,Medical Centre Church Road Hartshill,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:00:00.000+00:00,feeder,3,N Current (Min),A,11.5
939917,Medical Centre Church Road Hartshill,2024-01-28T22:00:00.000+00:00,feeder,3,N Current (Max),A,33.25
939917,Medical Centre Church Road Hartshill,2024-01-28T22:00:00.000+00:00,feeder,3,N Current (RMS),A,16.88
939917,Medical Centre Church Road Hartshill,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,9.62
939917,Medical Centre Church Road Hartshill,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,24.25
939917,Medical Centre Church Road Hartshill,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.88
939917,Medical Centre Church Road Hartshill,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.38
939917,Medical Centre Church Road Hartshill,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,31.88
939917,Medical Centre Church Road Hartshill,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.38
939917,Medical Centre Church Road Hartshill,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,17.5
939917,Medical Centre Church Road Hartshill,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-40.19
939917,Medical Centre Church Road Hartshill,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
939917,Medical Centre Church Road Hartshill,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.19
939917,Medical Centre Church Road Hartshill,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.71832
939917,Medical Centre Church Road Hartshill,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90011
939917,Medical Centre Church Road Hartshill,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98019
939917,Medical Centre Church Road Hartshill,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:00:00.000+00:00,feeder,1,N Current (Min),A,26.38
939917,Medical Centre Church Road Hartshill,2024-01-28T22:00:00.000+00:00,feeder,1,N Current (Max),A,7.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,7.88
939917,Medical Centre Church Road Hartshill,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,7.62
939917,Medical Centre Church Road Hartshill,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
939917,Medical Centre Church Road Hartshill,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,15.12
939917,Medical Centre Church Road Hartshill,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
939917,Medical Centre Church Road Hartshill,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.36
939917,Medical Centre Church Road Hartshill,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.78
939917,Medical Centre Church Road Hartshill,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
939917,Medical Centre Church Road Hartshill,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.33
939917,Medical Centre Church Road Hartshill,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.92
939917,Medical Centre Church Road Hartshill,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
939917,Medical Centre Church Road Hartshill,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.67
939917,Medical Centre Church Road Hartshill,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
939917,Medical Centre Church Road Hartshill,2024-01-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,39.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:00:00.000+00:00,busbar,,N Current (Min),A,53.25
939917,Medical Centre Church Road Hartshill,2024-01-28T22:00:00.000+00:00,busbar,,N Current (Max),A,170.75
939917,Medical Centre Church Road Hartshill,2024-01-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,59.75
939917,Medical Centre Church Road Hartshill,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (Min),A,109.75
939917,Medical Centre Church Road Hartshill,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (Max),A,196.12
939917,Medical Centre Church Road Hartshill,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (Min),A,146.62
939917,Medical Centre Church Road Hartshill,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (Max),A,180.25
939917,Medical Centre Church Road Hartshill,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.38
939917,Medical Centre Church Road Hartshill,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (Min),A,124.88
939917,Medical Centre Church Road Hartshill,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (Max),A,191.12
939917,Medical Centre Church Road Hartshill,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.88
939917,Medical Centre Church Road Hartshill,2024-01-28T22:00:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T22:00:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.13
939917,Medical Centre Church Road Hartshill,2024-01-28T21:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.12
939917,Medical Centre Church Road Hartshill,2024-01-28T21:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.31
939917,Medical Centre Church Road Hartshill,2024-01-28T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97613
939917,Medical Centre Church Road Hartshill,2024-01-28T21:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99072
939917,Medical Centre Church Road Hartshill,2024-01-28T21:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99493
939917,Medical Centre Church Road Hartshill,2024-01-28T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,18.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,27.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,25.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:50:00.000+00:00,feeder,6,N Current (Min),A,34.38
939917,Medical Centre Church Road Hartshill,2024-01-28T21:50:00.000+00:00,feeder,6,N Current (Max),A,72.75
939917,Medical Centre Church Road Hartshill,2024-01-28T21:50:00.000+00:00,feeder,6,N Current (RMS),A,52.12
939917,Medical Centre Church Road Hartshill,2024-01-28T21:50:00.000+00:00,feeder,6,L3 Current (Min),A,59.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:50:00.000+00:00,feeder,6,L3 Current (Max),A,112.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,74.88
939917,Medical Centre Church Road Hartshill,2024-01-28T21:50:00.000+00:00,feeder,6,L2 Current (Min),A,100.12
939917,Medical Centre Church Road Hartshill,2024-01-28T21:50:00.000+00:00,feeder,6,L2 Current (Max),A,135.38
939917,Medical Centre Church Road Hartshill,2024-01-28T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,110.5
939917,Medical Centre Church Road Hartshill,2024-01-28T21:50:00.000+00:00,feeder,6,L1 Current (Min),A,85.5
939917,Medical Centre Church Road Hartshill,2024-01-28T21:50:00.000+00:00,feeder,6,L1 Current (Max),A,128.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,104.12
939917,Medical Centre Church Road Hartshill,2024-01-28T21:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.81
939917,Medical Centre Church Road Hartshill,2024-01-28T21:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-54.06
939917,Medical Centre Church Road Hartshill,2024-01-28T21:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.94
939917,Medical Centre Church Road Hartshill,2024-01-28T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97922
939917,Medical Centre Church Road Hartshill,2024-01-28T21:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85788
939917,Medical Centre Church Road Hartshill,2024-01-28T21:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94357
939917,Medical Centre Church Road Hartshill,2024-01-28T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:50:00.000+00:00,feeder,5,N Current (Min),A,8.25
939917,Medical Centre Church Road Hartshill,2024-01-28T21:50:00.000+00:00,feeder,5,N Current (Max),A,39.38
939917,Medical Centre Church Road Hartshill,2024-01-28T21:50:00.000+00:00,feeder,5,N Current (RMS),A,16.5
939917,Medical Centre Church Road Hartshill,2024-01-28T21:50:00.000+00:00,feeder,5,L3 Current (Min),A,10.75
939917,Medical Centre Church Road Hartshill,2024-01-28T21:50:00.000+00:00,feeder,5,L3 Current (Max),A,17.75
939917,Medical Centre Church Road Hartshill,2024-01-28T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.75
939917,Medical Centre Church Road Hartshill,2024-01-28T21:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-28T21:50:00.000+00:00,feeder,5,L2 Current (Max),A,34.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.5
939917,Medical Centre Church Road Hartshill,2024-01-28T21:50:00.000+00:00,feeder,5,L1 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-28T21:50:00.000+00:00,feeder,5,L1 Current (Max),A,13.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,13.63
939917,Medical Centre Church Road Hartshill,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.12
939917,Medical Centre Church Road Hartshill,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.5
939917,Medical Centre Church Road Hartshill,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96027
939917,Medical Centre Church Road Hartshill,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99252
939917,Medical Centre Church Road Hartshill,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92862
939917,Medical Centre Church Road Hartshill,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:50:00.000+00:00,feeder,4,N Current (Min),A,11.62
939917,Medical Centre Church Road Hartshill,2024-01-28T21:50:00.000+00:00,feeder,4,N Current (Max),A,45.88
939917,Medical Centre Church Road Hartshill,2024-01-28T21:50:00.000+00:00,feeder,4,N Current (RMS),A,18.38
939917,Medical Centre Church Road Hartshill,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,27.75
939917,Medical Centre Church Road Hartshill,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,53.25
939917,Medical Centre Church Road Hartshill,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.25
939917,Medical Centre Church Road Hartshill,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,32.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,52.88
939917,Medical Centre Church Road Hartshill,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.12
939917,Medical Centre Church Road Hartshill,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,11.88
939917,Medical Centre Church Road Hartshill,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,70.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.12
939917,Medical Centre Church Road Hartshill,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.31
939917,Medical Centre Church Road Hartshill,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.75
939917,Medical Centre Church Road Hartshill,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.06
939917,Medical Centre Church Road Hartshill,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94406
939917,Medical Centre Church Road Hartshill,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9881
939917,Medical Centre Church Road Hartshill,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95319
939917,Medical Centre Church Road Hartshill,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:50:00.000+00:00,feeder,3,N Current (Min),A,14.25
939917,Medical Centre Church Road Hartshill,2024-01-28T21:50:00.000+00:00,feeder,3,N Current (Max),A,47.38
939917,Medical Centre Church Road Hartshill,2024-01-28T21:50:00.000+00:00,feeder,3,N Current (RMS),A,23.62
939917,Medical Centre Church Road Hartshill,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.25
939917,Medical Centre Church Road Hartshill,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,19.88
939917,Medical Centre Church Road Hartshill,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
939917,Medical Centre Church Road Hartshill,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,21.25
939917,Medical Centre Church Road Hartshill,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,46.5
939917,Medical Centre Church Road Hartshill,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.25
939917,Medical Centre Church Road Hartshill,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.38
939917,Medical Centre Church Road Hartshill,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,23.5
939917,Medical Centre Church Road Hartshill,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.38
939917,Medical Centre Church Road Hartshill,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.19
939917,Medical Centre Church Road Hartshill,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.75
939917,Medical Centre Church Road Hartshill,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
939917,Medical Centre Church Road Hartshill,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75415
939917,Medical Centre Church Road Hartshill,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92215
939917,Medical Centre Church Road Hartshill,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98123
939917,Medical Centre Church Road Hartshill,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:50:00.000+00:00,feeder,1,N Current (Min),A,30.5
939917,Medical Centre Church Road Hartshill,2024-01-28T21:50:00.000+00:00,feeder,1,N Current (Max),A,7.12
939917,Medical Centre Church Road Hartshill,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,8.5
939917,Medical Centre Church Road Hartshill,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,8.62
939917,Medical Centre Church Road Hartshill,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
939917,Medical Centre Church Road Hartshill,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,16.12
