Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.75
939917,Medical Centre Church Road Hartshill,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.56
939917,Medical Centre Church Road Hartshill,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.95
939917,Medical Centre Church Road Hartshill,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
939917,Medical Centre Church Road Hartshill,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.25
939917,Medical Centre Church Road Hartshill,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.11
939917,Medical Centre Church Road Hartshill,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
939917,Medical Centre Church Road Hartshill,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.27
939917,Medical Centre Church Road Hartshill,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.09
939917,Medical Centre Church Road Hartshill,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
939917,Medical Centre Church Road Hartshill,2024-01-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,48.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:50:00.000+00:00,busbar,,N Current (Min),A,59.38
939917,Medical Centre Church Road Hartshill,2024-01-28T21:50:00.000+00:00,busbar,,N Current (Max),A,175.5
939917,Medical Centre Church Road Hartshill,2024-01-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,82.12
939917,Medical Centre Church Road Hartshill,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (Min),A,118.38
939917,Medical Centre Church Road Hartshill,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (Max),A,177.12
939917,Medical Centre Church Road Hartshill,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.12
939917,Medical Centre Church Road Hartshill,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (Min),A,159.62
939917,Medical Centre Church Road Hartshill,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (Max),A,231.5
939917,Medical Centre Church Road Hartshill,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
939917,Medical Centre Church Road Hartshill,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (Min),A,112.5
939917,Medical Centre Church Road Hartshill,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (Max),A,198.38
939917,Medical Centre Church Road Hartshill,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:50:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:50:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.62
939917,Medical Centre Church Road Hartshill,2024-01-28T21:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.44
939917,Medical Centre Church Road Hartshill,2024-01-28T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97644
939917,Medical Centre Church Road Hartshill,2024-01-28T21:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.991
939917,Medical Centre Church Road Hartshill,2024-01-28T21:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99475
939917,Medical Centre Church Road Hartshill,2024-01-28T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,19.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,28.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,26.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:40:00.000+00:00,feeder,6,N Current (Min),A,37.75
939917,Medical Centre Church Road Hartshill,2024-01-28T21:40:00.000+00:00,feeder,6,N Current (Max),A,77.38
939917,Medical Centre Church Road Hartshill,2024-01-28T21:40:00.000+00:00,feeder,6,N Current (RMS),A,52.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:40:00.000+00:00,feeder,6,L3 Current (Min),A,65.12
939917,Medical Centre Church Road Hartshill,2024-01-28T21:40:00.000+00:00,feeder,6,L3 Current (Max),A,109.75
939917,Medical Centre Church Road Hartshill,2024-01-28T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,80.38
939917,Medical Centre Church Road Hartshill,2024-01-28T21:40:00.000+00:00,feeder,6,L2 Current (Min),A,92.88
939917,Medical Centre Church Road Hartshill,2024-01-28T21:40:00.000+00:00,feeder,6,L2 Current (Max),A,138.12
939917,Medical Centre Church Road Hartshill,2024-01-28T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,114.38
939917,Medical Centre Church Road Hartshill,2024-01-28T21:40:00.000+00:00,feeder,6,L1 Current (Min),A,89.62
939917,Medical Centre Church Road Hartshill,2024-01-28T21:40:00.000+00:00,feeder,6,L1 Current (Max),A,130.5
939917,Medical Centre Church Road Hartshill,2024-01-28T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,105.88
939917,Medical Centre Church Road Hartshill,2024-01-28T21:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.19
939917,Medical Centre Church Road Hartshill,2024-01-28T21:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-39.5
939917,Medical Centre Church Road Hartshill,2024-01-28T21:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.94
939917,Medical Centre Church Road Hartshill,2024-01-28T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98245
939917,Medical Centre Church Road Hartshill,2024-01-28T21:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.51382
939917,Medical Centre Church Road Hartshill,2024-01-28T21:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92953
939917,Medical Centre Church Road Hartshill,2024-01-28T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:40:00.000+00:00,feeder,5,N Current (Min),A,7.62
939917,Medical Centre Church Road Hartshill,2024-01-28T21:40:00.000+00:00,feeder,5,N Current (Max),A,61.12
939917,Medical Centre Church Road Hartshill,2024-01-28T21:40:00.000+00:00,feeder,5,N Current (RMS),A,8.75
939917,Medical Centre Church Road Hartshill,2024-01-28T21:40:00.000+00:00,feeder,5,L3 Current (Min),A,8.62
939917,Medical Centre Church Road Hartshill,2024-01-28T21:40:00.000+00:00,feeder,5,L3 Current (Max),A,22.12
939917,Medical Centre Church Road Hartshill,2024-01-28T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-28T21:40:00.000+00:00,feeder,5,L2 Current (Max),A,20.88
939917,Medical Centre Church Road Hartshill,2024-01-28T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-28T21:40:00.000+00:00,feeder,5,L1 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-28T21:40:00.000+00:00,feeder,5,L1 Current (Max),A,21.12
939917,Medical Centre Church Road Hartshill,2024-01-28T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,21.31
939917,Medical Centre Church Road Hartshill,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.31
939917,Medical Centre Church Road Hartshill,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.56
939917,Medical Centre Church Road Hartshill,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95782
939917,Medical Centre Church Road Hartshill,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99295
939917,Medical Centre Church Road Hartshill,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85675
939917,Medical Centre Church Road Hartshill,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:40:00.000+00:00,feeder,4,N Current (Min),A,13.5
939917,Medical Centre Church Road Hartshill,2024-01-28T21:40:00.000+00:00,feeder,4,N Current (Max),A,61.38
939917,Medical Centre Church Road Hartshill,2024-01-28T21:40:00.000+00:00,feeder,4,N Current (RMS),A,23.62
939917,Medical Centre Church Road Hartshill,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,32.75
939917,Medical Centre Church Road Hartshill,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,77.88
939917,Medical Centre Church Road Hartshill,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.62
939917,Medical Centre Church Road Hartshill,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,29.38
939917,Medical Centre Church Road Hartshill,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,55.38
939917,Medical Centre Church Road Hartshill,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.25
939917,Medical Centre Church Road Hartshill,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,14.38
939917,Medical Centre Church Road Hartshill,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,27.62
939917,Medical Centre Church Road Hartshill,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.62
939917,Medical Centre Church Road Hartshill,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.44
939917,Medical Centre Church Road Hartshill,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.69
939917,Medical Centre Church Road Hartshill,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.56
939917,Medical Centre Church Road Hartshill,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95193
939917,Medical Centre Church Road Hartshill,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98138
939917,Medical Centre Church Road Hartshill,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95795
939917,Medical Centre Church Road Hartshill,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:40:00.000+00:00,feeder,3,N Current (Min),A,13.38
939917,Medical Centre Church Road Hartshill,2024-01-28T21:40:00.000+00:00,feeder,3,N Current (Max),A,58.25
939917,Medical Centre Church Road Hartshill,2024-01-28T21:40:00.000+00:00,feeder,3,N Current (RMS),A,19.88
939917,Medical Centre Church Road Hartshill,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.88
939917,Medical Centre Church Road Hartshill,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,21.88
939917,Medical Centre Church Road Hartshill,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.88
939917,Medical Centre Church Road Hartshill,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,20.75
939917,Medical Centre Church Road Hartshill,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,44.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.75
939917,Medical Centre Church Road Hartshill,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.5
939917,Medical Centre Church Road Hartshill,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,30.38
939917,Medical Centre Church Road Hartshill,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.25
939917,Medical Centre Church Road Hartshill,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.69
939917,Medical Centre Church Road Hartshill,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.56
939917,Medical Centre Church Road Hartshill,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.56
939917,Medical Centre Church Road Hartshill,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82669
939917,Medical Centre Church Road Hartshill,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86215
939917,Medical Centre Church Road Hartshill,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97894
939917,Medical Centre Church Road Hartshill,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:40:00.000+00:00,feeder,1,N Current (Min),A,50.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:40:00.000+00:00,feeder,1,N Current (Max),A,6.75
939917,Medical Centre Church Road Hartshill,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,15.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,15.12
939917,Medical Centre Church Road Hartshill,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
939917,Medical Centre Church Road Hartshill,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,21.25
939917,Medical Centre Church Road Hartshill,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.25
939917,Medical Centre Church Road Hartshill,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.47
939917,Medical Centre Church Road Hartshill,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
939917,Medical Centre Church Road Hartshill,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
939917,Medical Centre Church Road Hartshill,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.38
939917,Medical Centre Church Road Hartshill,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.91
939917,Medical Centre Church Road Hartshill,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
939917,Medical Centre Church Road Hartshill,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.19
939917,Medical Centre Church Road Hartshill,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.05
939917,Medical Centre Church Road Hartshill,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
939917,Medical Centre Church Road Hartshill,2024-01-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,46.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:40:00.000+00:00,busbar,,N Current (Min),A,57.62
939917,Medical Centre Church Road Hartshill,2024-01-28T21:40:00.000+00:00,busbar,,N Current (Max),A,290.12
939917,Medical Centre Church Road Hartshill,2024-01-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,71.12
939917,Medical Centre Church Road Hartshill,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (Min),A,129.62
939917,Medical Centre Church Road Hartshill,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (Max),A,179.25
939917,Medical Centre Church Road Hartshill,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.25
939917,Medical Centre Church Road Hartshill,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (Min),A,160.38
939917,Medical Centre Church Road Hartshill,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (Max),A,219.75
939917,Medical Centre Church Road Hartshill,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.25
939917,Medical Centre Church Road Hartshill,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (Min),A,125.62
939917,Medical Centre Church Road Hartshill,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (Max),A,181.75
939917,Medical Centre Church Road Hartshill,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.12
939917,Medical Centre Church Road Hartshill,2024-01-28T21:40:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:40:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.94
939917,Medical Centre Church Road Hartshill,2024-01-28T21:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.62
939917,Medical Centre Church Road Hartshill,2024-01-28T21:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.25
939917,Medical Centre Church Road Hartshill,2024-01-28T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98517
939917,Medical Centre Church Road Hartshill,2024-01-28T21:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9903
939917,Medical Centre Church Road Hartshill,2024-01-28T21:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99429
939917,Medical Centre Church Road Hartshill,2024-01-28T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,25.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,27.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,25.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:30:00.000+00:00,feeder,6,N Current (Min),A,33.5
939917,Medical Centre Church Road Hartshill,2024-01-28T21:30:00.000+00:00,feeder,6,N Current (Max),A,71.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:30:00.000+00:00,feeder,6,N Current (RMS),A,41.12
939917,Medical Centre Church Road Hartshill,2024-01-28T21:30:00.000+00:00,feeder,6,L3 Current (Min),A,70.75
939917,Medical Centre Church Road Hartshill,2024-01-28T21:30:00.000+00:00,feeder,6,L3 Current (Max),A,136.62
939917,Medical Centre Church Road Hartshill,2024-01-28T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,105.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:30:00.000+00:00,feeder,6,L2 Current (Min),A,92.75
939917,Medical Centre Church Road Hartshill,2024-01-28T21:30:00.000+00:00,feeder,6,L2 Current (Max),A,149.12
939917,Medical Centre Church Road Hartshill,2024-01-28T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,109.62
939917,Medical Centre Church Road Hartshill,2024-01-28T21:30:00.000+00:00,feeder,6,L1 Current (Min),A,87.62
939917,Medical Centre Church Road Hartshill,2024-01-28T21:30:00.000+00:00,feeder,6,L1 Current (Max),A,120.38
939917,Medical Centre Church Road Hartshill,2024-01-28T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,102.5
939917,Medical Centre Church Road Hartshill,2024-01-28T21:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.31
939917,Medical Centre Church Road Hartshill,2024-01-28T21:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-60.75
939917,Medical Centre Church Road Hartshill,2024-01-28T21:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,21.19
939917,Medical Centre Church Road Hartshill,2024-01-28T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98199
939917,Medical Centre Church Road Hartshill,2024-01-28T21:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.50555
939917,Medical Centre Church Road Hartshill,2024-01-28T21:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93954
939917,Medical Centre Church Road Hartshill,2024-01-28T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:30:00.000+00:00,feeder,5,N Current (Min),A,8.12
939917,Medical Centre Church Road Hartshill,2024-01-28T21:30:00.000+00:00,feeder,5,N Current (Max),A,38.12
939917,Medical Centre Church Road Hartshill,2024-01-28T21:30:00.000+00:00,feeder,5,N Current (RMS),A,8.88
939917,Medical Centre Church Road Hartshill,2024-01-28T21:30:00.000+00:00,feeder,5,L3 Current (Min),A,11.5
939917,Medical Centre Church Road Hartshill,2024-01-28T21:30:00.000+00:00,feeder,5,L3 Current (Max),A,17.75
939917,Medical Centre Church Road Hartshill,2024-01-28T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,12.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-28T21:30:00.000+00:00,feeder,5,L2 Current (Max),A,12.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-28T21:30:00.000+00:00,feeder,5,L1 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-28T21:30:00.000+00:00,feeder,5,L1 Current (Max),A,12.12
939917,Medical Centre Church Road Hartshill,2024-01-28T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,21.56
939917,Medical Centre Church Road Hartshill,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.31
939917,Medical Centre Church Road Hartshill,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.75
939917,Medical Centre Church Road Hartshill,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97107
939917,Medical Centre Church Road Hartshill,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99612
939917,Medical Centre Church Road Hartshill,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93371
939917,Medical Centre Church Road Hartshill,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:30:00.000+00:00,feeder,4,N Current (Min),A,13.25
939917,Medical Centre Church Road Hartshill,2024-01-28T21:30:00.000+00:00,feeder,4,N Current (Max),A,54.62
939917,Medical Centre Church Road Hartshill,2024-01-28T21:30:00.000+00:00,feeder,4,N Current (RMS),A,35.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,27.62
939917,Medical Centre Church Road Hartshill,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,62.5
939917,Medical Centre Church Road Hartshill,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.25
939917,Medical Centre Church Road Hartshill,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,32.75
939917,Medical Centre Church Road Hartshill,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,82.25
939917,Medical Centre Church Road Hartshill,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,63.75
939917,Medical Centre Church Road Hartshill,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.12
939917,Medical Centre Church Road Hartshill,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,75.25
939917,Medical Centre Church Road Hartshill,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.62
939917,Medical Centre Church Road Hartshill,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.62
939917,Medical Centre Church Road Hartshill,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.44
939917,Medical Centre Church Road Hartshill,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.38
939917,Medical Centre Church Road Hartshill,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96603
939917,Medical Centre Church Road Hartshill,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97809
939917,Medical Centre Church Road Hartshill,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94397
939917,Medical Centre Church Road Hartshill,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:30:00.000+00:00,feeder,3,N Current (Min),A,10.25
939917,Medical Centre Church Road Hartshill,2024-01-28T21:30:00.000+00:00,feeder,3,N Current (Max),A,35.88
939917,Medical Centre Church Road Hartshill,2024-01-28T21:30:00.000+00:00,feeder,3,N Current (RMS),A,15.25
939917,Medical Centre Church Road Hartshill,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,13.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,28.38
939917,Medical Centre Church Road Hartshill,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.12
939917,Medical Centre Church Road Hartshill,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.88
939917,Medical Centre Church Road Hartshill,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,36.25
939917,Medical Centre Church Road Hartshill,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.88
939917,Medical Centre Church Road Hartshill,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.12
939917,Medical Centre Church Road Hartshill,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,24.62
939917,Medical Centre Church Road Hartshill,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.25
939917,Medical Centre Church Road Hartshill,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.13
939917,Medical Centre Church Road Hartshill,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.94
939917,Medical Centre Church Road Hartshill,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
939917,Medical Centre Church Road Hartshill,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74917
939917,Medical Centre Church Road Hartshill,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87506
939917,Medical Centre Church Road Hartshill,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.983
939917,Medical Centre Church Road Hartshill,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:30:00.000+00:00,feeder,1,N Current (Min),A,34.5
939917,Medical Centre Church Road Hartshill,2024-01-28T21:30:00.000+00:00,feeder,1,N Current (Max),A,8.38
939917,Medical Centre Church Road Hartshill,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,9.25
939917,Medical Centre Church Road Hartshill,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,8.38
939917,Medical Centre Church Road Hartshill,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
939917,Medical Centre Church Road Hartshill,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,23.5
939917,Medical Centre Church Road Hartshill,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.88
939917,Medical Centre Church Road Hartshill,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.98
939917,Medical Centre Church Road Hartshill,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.94
939917,Medical Centre Church Road Hartshill,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
939917,Medical Centre Church Road Hartshill,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.72
939917,Medical Centre Church Road Hartshill,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.2
939917,Medical Centre Church Road Hartshill,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
939917,Medical Centre Church Road Hartshill,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.23
939917,Medical Centre Church Road Hartshill,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.2
939917,Medical Centre Church Road Hartshill,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
939917,Medical Centre Church Road Hartshill,2024-01-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,42.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,48.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:30:00.000+00:00,busbar,,N Current (Min),A,57.62
939917,Medical Centre Church Road Hartshill,2024-01-28T21:30:00.000+00:00,busbar,,N Current (Max),A,193.25
939917,Medical Centre Church Road Hartshill,2024-01-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,74.88
939917,Medical Centre Church Road Hartshill,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (Min),A,134.88
939917,Medical Centre Church Road Hartshill,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (Max),A,220.88
939917,Medical Centre Church Road Hartshill,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
939917,Medical Centre Church Road Hartshill,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (Min),A,153.12
939917,Medical Centre Church Road Hartshill,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (Max),A,264.38
939917,Medical Centre Church Road Hartshill,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.88
939917,Medical Centre Church Road Hartshill,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (Min),A,127.88
939917,Medical Centre Church Road Hartshill,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (Max),A,197.75
939917,Medical Centre Church Road Hartshill,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:30:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:30:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.88
939917,Medical Centre Church Road Hartshill,2024-01-28T21:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.5
939917,Medical Centre Church Road Hartshill,2024-01-28T21:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.38
939917,Medical Centre Church Road Hartshill,2024-01-28T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98663
939917,Medical Centre Church Road Hartshill,2024-01-28T21:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99316
939917,Medical Centre Church Road Hartshill,2024-01-28T21:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99576
939917,Medical Centre Church Road Hartshill,2024-01-28T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,26.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,31.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,31.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:20:00.000+00:00,feeder,6,N Current (Min),A,32.88
939917,Medical Centre Church Road Hartshill,2024-01-28T21:20:00.000+00:00,feeder,6,N Current (Max),A,76.75
939917,Medical Centre Church Road Hartshill,2024-01-28T21:20:00.000+00:00,feeder,6,N Current (RMS),A,49.62
939917,Medical Centre Church Road Hartshill,2024-01-28T21:20:00.000+00:00,feeder,6,L3 Current (Min),A,71.88
939917,Medical Centre Church Road Hartshill,2024-01-28T21:20:00.000+00:00,feeder,6,L3 Current (Max),A,159.38
939917,Medical Centre Church Road Hartshill,2024-01-28T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,109.62
939917,Medical Centre Church Road Hartshill,2024-01-28T21:20:00.000+00:00,feeder,6,L2 Current (Min),A,98.38
939917,Medical Centre Church Road Hartshill,2024-01-28T21:20:00.000+00:00,feeder,6,L2 Current (Max),A,152.75
939917,Medical Centre Church Road Hartshill,2024-01-28T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,127.38
939917,Medical Centre Church Road Hartshill,2024-01-28T21:20:00.000+00:00,feeder,6,L1 Current (Min),A,96.62
939917,Medical Centre Church Road Hartshill,2024-01-28T21:20:00.000+00:00,feeder,6,L1 Current (Max),A,163.12
939917,Medical Centre Church Road Hartshill,2024-01-28T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,129.62
939917,Medical Centre Church Road Hartshill,2024-01-28T21:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.75
939917,Medical Centre Church Road Hartshill,2024-01-28T21:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-57.87
939917,Medical Centre Church Road Hartshill,2024-01-28T21:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.44
939917,Medical Centre Church Road Hartshill,2024-01-28T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97556
939917,Medical Centre Church Road Hartshill,2024-01-28T21:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.50002
939917,Medical Centre Church Road Hartshill,2024-01-28T21:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95962
939917,Medical Centre Church Road Hartshill,2024-01-28T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:20:00.000+00:00,feeder,5,N Current (Min),A,7.75
939917,Medical Centre Church Road Hartshill,2024-01-28T21:20:00.000+00:00,feeder,5,N Current (Max),A,38.62
939917,Medical Centre Church Road Hartshill,2024-01-28T21:20:00.000+00:00,feeder,5,N Current (RMS),A,8.62
939917,Medical Centre Church Road Hartshill,2024-01-28T21:20:00.000+00:00,feeder,5,L3 Current (Min),A,8.25
939917,Medical Centre Church Road Hartshill,2024-01-28T21:20:00.000+00:00,feeder,5,L3 Current (Max),A,19.62
939917,Medical Centre Church Road Hartshill,2024-01-28T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.5
939917,Medical Centre Church Road Hartshill,2024-01-28T21:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-28T21:20:00.000+00:00,feeder,5,L2 Current (Max),A,12.12
939917,Medical Centre Church Road Hartshill,2024-01-28T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-28T21:20:00.000+00:00,feeder,5,L1 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-28T21:20:00.000+00:00,feeder,5,L1 Current (Max),A,12.88
939917,Medical Centre Church Road Hartshill,2024-01-28T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.12
939917,Medical Centre Church Road Hartshill,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.5
939917,Medical Centre Church Road Hartshill,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.75
939917,Medical Centre Church Road Hartshill,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97427
939917,Medical Centre Church Road Hartshill,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99039
939917,Medical Centre Church Road Hartshill,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9386
939917,Medical Centre Church Road Hartshill,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:20:00.000+00:00,feeder,4,N Current (Min),A,13.88
939917,Medical Centre Church Road Hartshill,2024-01-28T21:20:00.000+00:00,feeder,4,N Current (Max),A,51.38
939917,Medical Centre Church Road Hartshill,2024-01-28T21:20:00.000+00:00,feeder,4,N Current (RMS),A,31.25
939917,Medical Centre Church Road Hartshill,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,32.25
939917,Medical Centre Church Road Hartshill,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,74.75
939917,Medical Centre Church Road Hartshill,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,32.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,72.75
939917,Medical Centre Church Road Hartshill,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.62
939917,Medical Centre Church Road Hartshill,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,16.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,71.25
939917,Medical Centre Church Road Hartshill,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.75
939917,Medical Centre Church Road Hartshill,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.06
