Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.19
939917,Medical Centre Church Road Hartshill,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.94
939917,Medical Centre Church Road Hartshill,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9581
939917,Medical Centre Church Road Hartshill,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97751
939917,Medical Centre Church Road Hartshill,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95566
939917,Medical Centre Church Road Hartshill,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:20:00.000+00:00,feeder,3,N Current (Min),A,10.75
939917,Medical Centre Church Road Hartshill,2024-01-28T21:20:00.000+00:00,feeder,3,N Current (Max),A,44.75
939917,Medical Centre Church Road Hartshill,2024-01-28T21:20:00.000+00:00,feeder,3,N Current (RMS),A,17.62
939917,Medical Centre Church Road Hartshill,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,12.62
939917,Medical Centre Church Road Hartshill,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,50.12
939917,Medical Centre Church Road Hartshill,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
939917,Medical Centre Church Road Hartshill,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,19.25
939917,Medical Centre Church Road Hartshill,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,38.88
939917,Medical Centre Church Road Hartshill,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.75
939917,Medical Centre Church Road Hartshill,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,25.88
939917,Medical Centre Church Road Hartshill,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.88
939917,Medical Centre Church Road Hartshill,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.06
939917,Medical Centre Church Road Hartshill,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.25
939917,Medical Centre Church Road Hartshill,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.62
939917,Medical Centre Church Road Hartshill,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90317
939917,Medical Centre Church Road Hartshill,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92343
939917,Medical Centre Church Road Hartshill,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98477
939917,Medical Centre Church Road Hartshill,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:20:00.000+00:00,feeder,1,N Current (Min),A,30.75
939917,Medical Centre Church Road Hartshill,2024-01-28T21:20:00.000+00:00,feeder,1,N Current (Max),A,7.88
939917,Medical Centre Church Road Hartshill,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,10.25
939917,Medical Centre Church Road Hartshill,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.75
939917,Medical Centre Church Road Hartshill,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,9.25
939917,Medical Centre Church Road Hartshill,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.12
939917,Medical Centre Church Road Hartshill,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.62
939917,Medical Centre Church Road Hartshill,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,21.25
939917,Medical Centre Church Road Hartshill,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
939917,Medical Centre Church Road Hartshill,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.5
939917,Medical Centre Church Road Hartshill,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
939917,Medical Centre Church Road Hartshill,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
939917,Medical Centre Church Road Hartshill,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.5
939917,Medical Centre Church Road Hartshill,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.7
939917,Medical Centre Church Road Hartshill,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
939917,Medical Centre Church Road Hartshill,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.81
939917,Medical Centre Church Road Hartshill,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.81
939917,Medical Centre Church Road Hartshill,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
939917,Medical Centre Church Road Hartshill,2024-01-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,45.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,48.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:20:00.000+00:00,busbar,,N Current (Min),A,57.38
939917,Medical Centre Church Road Hartshill,2024-01-28T21:20:00.000+00:00,busbar,,N Current (Max),A,189.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,71.25
939917,Medical Centre Church Road Hartshill,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (Min),A,145.5
939917,Medical Centre Church Road Hartshill,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (Max),A,244.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.75
939917,Medical Centre Church Road Hartshill,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (Min),A,165.12
939917,Medical Centre Church Road Hartshill,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (Max),A,256.62
939917,Medical Centre Church Road Hartshill,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.88
939917,Medical Centre Church Road Hartshill,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (Min),A,146.12
939917,Medical Centre Church Road Hartshill,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (Max),A,212.75
939917,Medical Centre Church Road Hartshill,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
939917,Medical Centre Church Road Hartshill,2024-01-28T21:20:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:20:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.38
939917,Medical Centre Church Road Hartshill,2024-01-28T21:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.82
939917,Medical Centre Church Road Hartshill,2024-01-28T21:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.94
939917,Medical Centre Church Road Hartshill,2024-01-28T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98889
939917,Medical Centre Church Road Hartshill,2024-01-28T21:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98959
939917,Medical Centre Church Road Hartshill,2024-01-28T21:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99686
939917,Medical Centre Church Road Hartshill,2024-01-28T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,31.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,27.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,36.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:10:00.000+00:00,feeder,6,N Current (Min),A,37.62
939917,Medical Centre Church Road Hartshill,2024-01-28T21:10:00.000+00:00,feeder,6,N Current (Max),A,97.88
939917,Medical Centre Church Road Hartshill,2024-01-28T21:10:00.000+00:00,feeder,6,N Current (RMS),A,53.88
939917,Medical Centre Church Road Hartshill,2024-01-28T21:10:00.000+00:00,feeder,6,L3 Current (Min),A,93.5
939917,Medical Centre Church Road Hartshill,2024-01-28T21:10:00.000+00:00,feeder,6,L3 Current (Max),A,150.62
939917,Medical Centre Church Road Hartshill,2024-01-28T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,127.38
939917,Medical Centre Church Road Hartshill,2024-01-28T21:10:00.000+00:00,feeder,6,L2 Current (Min),A,98.25
939917,Medical Centre Church Road Hartshill,2024-01-28T21:10:00.000+00:00,feeder,6,L2 Current (Max),A,129.38
939917,Medical Centre Church Road Hartshill,2024-01-28T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,111.75
939917,Medical Centre Church Road Hartshill,2024-01-28T21:10:00.000+00:00,feeder,6,L1 Current (Min),A,113.62
939917,Medical Centre Church Road Hartshill,2024-01-28T21:10:00.000+00:00,feeder,6,L1 Current (Max),A,191.25
939917,Medical Centre Church Road Hartshill,2024-01-28T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,146.5
939917,Medical Centre Church Road Hartshill,2024-01-28T21:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.19
939917,Medical Centre Church Road Hartshill,2024-01-28T21:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-58.87
939917,Medical Centre Church Road Hartshill,2024-01-28T21:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.87
939917,Medical Centre Church Road Hartshill,2024-01-28T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97275
939917,Medical Centre Church Road Hartshill,2024-01-28T21:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.50155
939917,Medical Centre Church Road Hartshill,2024-01-28T21:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95859
939917,Medical Centre Church Road Hartshill,2024-01-28T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:10:00.000+00:00,feeder,5,N Current (Min),A,7.62
939917,Medical Centre Church Road Hartshill,2024-01-28T21:10:00.000+00:00,feeder,5,N Current (Max),A,52.88
939917,Medical Centre Church Road Hartshill,2024-01-28T21:10:00.000+00:00,feeder,5,N Current (RMS),A,8.62
939917,Medical Centre Church Road Hartshill,2024-01-28T21:10:00.000+00:00,feeder,5,L3 Current (Min),A,10.75
939917,Medical Centre Church Road Hartshill,2024-01-28T21:10:00.000+00:00,feeder,5,L3 Current (Max),A,21.75
939917,Medical Centre Church Road Hartshill,2024-01-28T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.5
939917,Medical Centre Church Road Hartshill,2024-01-28T21:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-28T21:10:00.000+00:00,feeder,5,L2 Current (Max),A,16.62
939917,Medical Centre Church Road Hartshill,2024-01-28T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-28T21:10:00.000+00:00,feeder,5,L1 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-28T21:10:00.000+00:00,feeder,5,L1 Current (Max),A,17.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.88
939917,Medical Centre Church Road Hartshill,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.25
939917,Medical Centre Church Road Hartshill,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.56
939917,Medical Centre Church Road Hartshill,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98834
939917,Medical Centre Church Road Hartshill,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99109
939917,Medical Centre Church Road Hartshill,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9357
939917,Medical Centre Church Road Hartshill,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:10:00.000+00:00,feeder,4,N Current (Min),A,14.25
939917,Medical Centre Church Road Hartshill,2024-01-28T21:10:00.000+00:00,feeder,4,N Current (Max),A,57.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:10:00.000+00:00,feeder,4,N Current (RMS),A,24.75
939917,Medical Centre Church Road Hartshill,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,34.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,57.88
939917,Medical Centre Church Road Hartshill,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,30.25
939917,Medical Centre Church Road Hartshill,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,57.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.38
939917,Medical Centre Church Road Hartshill,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,16.38
939917,Medical Centre Church Road Hartshill,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,38.88
939917,Medical Centre Church Road Hartshill,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.75
939917,Medical Centre Church Road Hartshill,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.81
939917,Medical Centre Church Road Hartshill,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.19
939917,Medical Centre Church Road Hartshill,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.69
939917,Medical Centre Church Road Hartshill,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98172
939917,Medical Centre Church Road Hartshill,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97311
939917,Medical Centre Church Road Hartshill,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9259
939917,Medical Centre Church Road Hartshill,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:10:00.000+00:00,feeder,3,N Current (Min),A,12.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:10:00.000+00:00,feeder,3,N Current (Max),A,57.62
939917,Medical Centre Church Road Hartshill,2024-01-28T21:10:00.000+00:00,feeder,3,N Current (RMS),A,26.5
939917,Medical Centre Church Road Hartshill,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,12.88
939917,Medical Centre Church Road Hartshill,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,58.75
939917,Medical Centre Church Road Hartshill,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.25
939917,Medical Centre Church Road Hartshill,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,18.25
939917,Medical Centre Church Road Hartshill,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,41.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
939917,Medical Centre Church Road Hartshill,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,9.88
939917,Medical Centre Church Road Hartshill,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,25.75
939917,Medical Centre Church Road Hartshill,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.38
939917,Medical Centre Church Road Hartshill,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.57
939917,Medical Centre Church Road Hartshill,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.87
939917,Medical Centre Church Road Hartshill,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.88
939917,Medical Centre Church Road Hartshill,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95291
939917,Medical Centre Church Road Hartshill,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94269
939917,Medical Centre Church Road Hartshill,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97729
939917,Medical Centre Church Road Hartshill,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:10:00.000+00:00,feeder,1,N Current (Min),A,41.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:10:00.000+00:00,feeder,1,N Current (Max),A,7.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.62
939917,Medical Centre Church Road Hartshill,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,15.5
939917,Medical Centre Church Road Hartshill,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.25
939917,Medical Centre Church Road Hartshill,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,12.75
939917,Medical Centre Church Road Hartshill,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.12
939917,Medical Centre Church Road Hartshill,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.25
939917,Medical Centre Church Road Hartshill,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,16.75
939917,Medical Centre Church Road Hartshill,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.25
939917,Medical Centre Church Road Hartshill,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.25
939917,Medical Centre Church Road Hartshill,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
939917,Medical Centre Church Road Hartshill,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
939917,Medical Centre Church Road Hartshill,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.58
939917,Medical Centre Church Road Hartshill,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.58
939917,Medical Centre Church Road Hartshill,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
939917,Medical Centre Church Road Hartshill,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.72
939917,Medical Centre Church Road Hartshill,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.48
939917,Medical Centre Church Road Hartshill,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
939917,Medical Centre Church Road Hartshill,2024-01-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,55.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,44.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,46.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:10:00.000+00:00,busbar,,N Current (Min),A,64.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:10:00.000+00:00,busbar,,N Current (Max),A,253.5
939917,Medical Centre Church Road Hartshill,2024-01-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,78.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (Min),A,188.88
939917,Medical Centre Church Road Hartshill,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (Max),A,264.88
939917,Medical Centre Church Road Hartshill,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.62
939917,Medical Centre Church Road Hartshill,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (Min),A,159.12
939917,Medical Centre Church Road Hartshill,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (Max),A,217.38
939917,Medical Centre Church Road Hartshill,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.75
939917,Medical Centre Church Road Hartshill,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (Min),A,161.5
939917,Medical Centre Church Road Hartshill,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (Max),A,257.75
939917,Medical Centre Church Road Hartshill,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.25
939917,Medical Centre Church Road Hartshill,2024-01-28T21:10:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:10:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.38
939917,Medical Centre Church Road Hartshill,2024-01-28T21:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.69
939917,Medical Centre Church Road Hartshill,2024-01-28T21:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.31
939917,Medical Centre Church Road Hartshill,2024-01-28T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98523
939917,Medical Centre Church Road Hartshill,2024-01-28T21:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99207
939917,Medical Centre Church Road Hartshill,2024-01-28T21:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99713
939917,Medical Centre Church Road Hartshill,2024-01-28T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,25.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,30.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,35.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:00:00.000+00:00,feeder,6,N Current (Min),A,37.25
939917,Medical Centre Church Road Hartshill,2024-01-28T21:00:00.000+00:00,feeder,6,N Current (Max),A,99.38
939917,Medical Centre Church Road Hartshill,2024-01-28T21:00:00.000+00:00,feeder,6,N Current (RMS),A,55.12
939917,Medical Centre Church Road Hartshill,2024-01-28T21:00:00.000+00:00,feeder,6,L3 Current (Min),A,86.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:00:00.000+00:00,feeder,6,L3 Current (Max),A,124.38
939917,Medical Centre Church Road Hartshill,2024-01-28T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,105.25
939917,Medical Centre Church Road Hartshill,2024-01-28T21:00:00.000+00:00,feeder,6,L2 Current (Min),A,112.88
939917,Medical Centre Church Road Hartshill,2024-01-28T21:00:00.000+00:00,feeder,6,L2 Current (Max),A,133.5
939917,Medical Centre Church Road Hartshill,2024-01-28T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,121.25
939917,Medical Centre Church Road Hartshill,2024-01-28T21:00:00.000+00:00,feeder,6,L1 Current (Min),A,114.62
939917,Medical Centre Church Road Hartshill,2024-01-28T21:00:00.000+00:00,feeder,6,L1 Current (Max),A,190.12
939917,Medical Centre Church Road Hartshill,2024-01-28T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,145.12
939917,Medical Centre Church Road Hartshill,2024-01-28T21:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.25
939917,Medical Centre Church Road Hartshill,2024-01-28T21:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-57.31
939917,Medical Centre Church Road Hartshill,2024-01-28T21:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.5
939917,Medical Centre Church Road Hartshill,2024-01-28T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9769
939917,Medical Centre Church Road Hartshill,2024-01-28T21:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.49755
939917,Medical Centre Church Road Hartshill,2024-01-28T21:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95956
939917,Medical Centre Church Road Hartshill,2024-01-28T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:00:00.000+00:00,feeder,5,N Current (Min),A,7.88
939917,Medical Centre Church Road Hartshill,2024-01-28T21:00:00.000+00:00,feeder,5,N Current (Max),A,48.12
939917,Medical Centre Church Road Hartshill,2024-01-28T21:00:00.000+00:00,feeder,5,N Current (RMS),A,10.38
939917,Medical Centre Church Road Hartshill,2024-01-28T21:00:00.000+00:00,feeder,5,L3 Current (Min),A,10.88
939917,Medical Centre Church Road Hartshill,2024-01-28T21:00:00.000+00:00,feeder,5,L3 Current (Max),A,26.12
939917,Medical Centre Church Road Hartshill,2024-01-28T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,13.25
939917,Medical Centre Church Road Hartshill,2024-01-28T21:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-28T21:00:00.000+00:00,feeder,5,L2 Current (Max),A,14.25
939917,Medical Centre Church Road Hartshill,2024-01-28T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-28T21:00:00.000+00:00,feeder,5,L1 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-28T21:00:00.000+00:00,feeder,5,L1 Current (Max),A,14.25
939917,Medical Centre Church Road Hartshill,2024-01-28T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,11.31
939917,Medical Centre Church Road Hartshill,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.69
939917,Medical Centre Church Road Hartshill,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.19
939917,Medical Centre Church Road Hartshill,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98068
939917,Medical Centre Church Road Hartshill,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99106
939917,Medical Centre Church Road Hartshill,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93835
939917,Medical Centre Church Road Hartshill,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:00:00.000+00:00,feeder,4,N Current (Min),A,16.5
939917,Medical Centre Church Road Hartshill,2024-01-28T21:00:00.000+00:00,feeder,4,N Current (Max),A,66.88
939917,Medical Centre Church Road Hartshill,2024-01-28T21:00:00.000+00:00,feeder,4,N Current (RMS),A,35.38
939917,Medical Centre Church Road Hartshill,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,36.12
939917,Medical Centre Church Road Hartshill,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,81.75
939917,Medical Centre Church Road Hartshill,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,51.12
939917,Medical Centre Church Road Hartshill,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,32.12
939917,Medical Centre Church Road Hartshill,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,86.5
939917,Medical Centre Church Road Hartshill,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.75
939917,Medical Centre Church Road Hartshill,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,17.38
939917,Medical Centre Church Road Hartshill,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,77.75
939917,Medical Centre Church Road Hartshill,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.12
939917,Medical Centre Church Road Hartshill,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.5
939917,Medical Centre Church Road Hartshill,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.25
939917,Medical Centre Church Road Hartshill,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.75
939917,Medical Centre Church Road Hartshill,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98187
939917,Medical Centre Church Road Hartshill,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98447
939917,Medical Centre Church Road Hartshill,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97961
939917,Medical Centre Church Road Hartshill,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:00:00.000+00:00,feeder,3,N Current (Min),A,10.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:00:00.000+00:00,feeder,3,N Current (Max),A,40.5
939917,Medical Centre Church Road Hartshill,2024-01-28T21:00:00.000+00:00,feeder,3,N Current (RMS),A,17.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,12.88
939917,Medical Centre Church Road Hartshill,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,52.62
939917,Medical Centre Church Road Hartshill,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.38
939917,Medical Centre Church Road Hartshill,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,17.5
939917,Medical Centre Church Road Hartshill,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,44.38
939917,Medical Centre Church Road Hartshill,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,18.88
939917,Medical Centre Church Road Hartshill,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,25.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.62
939917,Medical Centre Church Road Hartshill,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.37
939917,Medical Centre Church Road Hartshill,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
939917,Medical Centre Church Road Hartshill,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.94
939917,Medical Centre Church Road Hartshill,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96252
939917,Medical Centre Church Road Hartshill,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9425
939917,Medical Centre Church Road Hartshill,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97977
939917,Medical Centre Church Road Hartshill,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:00:00.000+00:00,feeder,1,N Current (Min),A,35.62
939917,Medical Centre Church Road Hartshill,2024-01-28T21:00:00.000+00:00,feeder,1,N Current (Max),A,7.38
939917,Medical Centre Church Road Hartshill,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,16.5
939917,Medical Centre Church Road Hartshill,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.88
939917,Medical Centre Church Road Hartshill,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,10.5
939917,Medical Centre Church Road Hartshill,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.12
939917,Medical Centre Church Road Hartshill,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.25
939917,Medical Centre Church Road Hartshill,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,14.75
939917,Medical Centre Church Road Hartshill,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.62
939917,Medical Centre Church Road Hartshill,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.78
939917,Medical Centre Church Road Hartshill,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
939917,Medical Centre Church Road Hartshill,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
939917,Medical Centre Church Road Hartshill,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.02
939917,Medical Centre Church Road Hartshill,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.03
939917,Medical Centre Church Road Hartshill,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
939917,Medical Centre Church Road Hartshill,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.86
939917,Medical Centre Church Road Hartshill,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.94
939917,Medical Centre Church Road Hartshill,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
939917,Medical Centre Church Road Hartshill,2024-01-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,49.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,49.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,48.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:00:00.000+00:00,busbar,,N Current (Min),A,61.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:00:00.000+00:00,busbar,,N Current (Max),A,218.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,69.12
939917,Medical Centre Church Road Hartshill,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (Min),A,175.88
939917,Medical Centre Church Road Hartshill,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (Max),A,232.38
939917,Medical Centre Church Road Hartshill,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.75
939917,Medical Centre Church Road Hartshill,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (Min),A,169.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (Max),A,253.25
939917,Medical Centre Church Road Hartshill,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.25
939917,Medical Centre Church Road Hartshill,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (Min),A,167.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (Max),A,254.5
939917,Medical Centre Church Road Hartshill,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.12
939917,Medical Centre Church Road Hartshill,2024-01-28T21:00:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T21:00:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.94
939917,Medical Centre Church Road Hartshill,2024-01-28T20:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.88
939917,Medical Centre Church Road Hartshill,2024-01-28T20:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.81
939917,Medical Centre Church Road Hartshill,2024-01-28T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98944
939917,Medical Centre Church Road Hartshill,2024-01-28T20:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99316
939917,Medical Centre Church Road Hartshill,2024-01-28T20:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99698
939917,Medical Centre Church Road Hartshill,2024-01-28T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,30.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,29.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,36.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:50:00.000+00:00,feeder,6,N Current (Min),A,35.88
939917,Medical Centre Church Road Hartshill,2024-01-28T20:50:00.000+00:00,feeder,6,N Current (Max),A,80.62
939917,Medical Centre Church Road Hartshill,2024-01-28T20:50:00.000+00:00,feeder,6,N Current (RMS),A,47.75
939917,Medical Centre Church Road Hartshill,2024-01-28T20:50:00.000+00:00,feeder,6,L3 Current (Min),A,96.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:50:00.000+00:00,feeder,6,L3 Current (Max),A,150.88
939917,Medical Centre Church Road Hartshill,2024-01-28T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,124.12
939917,Medical Centre Church Road Hartshill,2024-01-28T20:50:00.000+00:00,feeder,6,L2 Current (Min),A,102.12
939917,Medical Centre Church Road Hartshill,2024-01-28T20:50:00.000+00:00,feeder,6,L2 Current (Max),A,149.75
939917,Medical Centre Church Road Hartshill,2024-01-28T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,121.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:50:00.000+00:00,feeder,6,L1 Current (Min),A,122.25
939917,Medical Centre Church Road Hartshill,2024-01-28T20:50:00.000+00:00,feeder,6,L1 Current (Max),A,176.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,148.25
939917,Medical Centre Church Road Hartshill,2024-01-28T20:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.19
939917,Medical Centre Church Road Hartshill,2024-01-28T20:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-55.19
939917,Medical Centre Church Road Hartshill,2024-01-28T20:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.63
