Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-28T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97574
939917,Medical Centre Church Road Hartshill,2024-01-28T20:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.51257
939917,Medical Centre Church Road Hartshill,2024-01-28T20:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95752
939917,Medical Centre Church Road Hartshill,2024-01-28T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:50:00.000+00:00,feeder,5,N Current (Min),A,7.75
939917,Medical Centre Church Road Hartshill,2024-01-28T20:50:00.000+00:00,feeder,5,N Current (Max),A,36.12
939917,Medical Centre Church Road Hartshill,2024-01-28T20:50:00.000+00:00,feeder,5,N Current (RMS),A,10.38
939917,Medical Centre Church Road Hartshill,2024-01-28T20:50:00.000+00:00,feeder,5,L3 Current (Min),A,10.75
939917,Medical Centre Church Road Hartshill,2024-01-28T20:50:00.000+00:00,feeder,5,L3 Current (Max),A,21.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,13.25
939917,Medical Centre Church Road Hartshill,2024-01-28T20:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-28T20:50:00.000+00:00,feeder,5,L2 Current (Max),A,11.75
939917,Medical Centre Church Road Hartshill,2024-01-28T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-28T20:50:00.000+00:00,feeder,5,L1 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-28T20:50:00.000+00:00,feeder,5,L1 Current (Max),A,11.62
939917,Medical Centre Church Road Hartshill,2024-01-28T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.06
939917,Medical Centre Church Road Hartshill,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.94
939917,Medical Centre Church Road Hartshill,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.44
939917,Medical Centre Church Road Hartshill,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97778
939917,Medical Centre Church Road Hartshill,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99786
939917,Medical Centre Church Road Hartshill,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93823
939917,Medical Centre Church Road Hartshill,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:50:00.000+00:00,feeder,4,N Current (Min),A,21.88
939917,Medical Centre Church Road Hartshill,2024-01-28T20:50:00.000+00:00,feeder,4,N Current (Max),A,57.88
939917,Medical Centre Church Road Hartshill,2024-01-28T20:50:00.000+00:00,feeder,4,N Current (RMS),A,40.75
939917,Medical Centre Church Road Hartshill,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,41.88
939917,Medical Centre Church Road Hartshill,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,98.5
939917,Medical Centre Church Road Hartshill,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.38
939917,Medical Centre Church Road Hartshill,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,68.12
939917,Medical Centre Church Road Hartshill,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,95.75
939917,Medical Centre Church Road Hartshill,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,81.75
939917,Medical Centre Church Road Hartshill,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,15.12
939917,Medical Centre Church Road Hartshill,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,73.12
939917,Medical Centre Church Road Hartshill,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.25
939917,Medical Centre Church Road Hartshill,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.32
939917,Medical Centre Church Road Hartshill,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99026
939917,Medical Centre Church Road Hartshill,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99225
939917,Medical Centre Church Road Hartshill,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95706
939917,Medical Centre Church Road Hartshill,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:50:00.000+00:00,feeder,3,N Current (Min),A,9.5
939917,Medical Centre Church Road Hartshill,2024-01-28T20:50:00.000+00:00,feeder,3,N Current (Max),A,49.25
939917,Medical Centre Church Road Hartshill,2024-01-28T20:50:00.000+00:00,feeder,3,N Current (RMS),A,26.5
939917,Medical Centre Church Road Hartshill,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,20.62
939917,Medical Centre Church Road Hartshill,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,59.25
939917,Medical Centre Church Road Hartshill,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.25
939917,Medical Centre Church Road Hartshill,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,22.12
939917,Medical Centre Church Road Hartshill,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,43.75
939917,Medical Centre Church Road Hartshill,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.25
939917,Medical Centre Church Road Hartshill,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,9.12
939917,Medical Centre Church Road Hartshill,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,31.25
939917,Medical Centre Church Road Hartshill,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.88
939917,Medical Centre Church Road Hartshill,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
939917,Medical Centre Church Road Hartshill,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.19
939917,Medical Centre Church Road Hartshill,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99384
939917,Medical Centre Church Road Hartshill,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9035
939917,Medical Centre Church Road Hartshill,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97388
939917,Medical Centre Church Road Hartshill,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:50:00.000+00:00,feeder,1,N Current (Min),A,43.38
939917,Medical Centre Church Road Hartshill,2024-01-28T20:50:00.000+00:00,feeder,1,N Current (Max),A,26.25
939917,Medical Centre Church Road Hartshill,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.88
939917,Medical Centre Church Road Hartshill,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,46.5
939917,Medical Centre Church Road Hartshill,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.38
939917,Medical Centre Church Road Hartshill,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,9.88
939917,Medical Centre Church Road Hartshill,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
939917,Medical Centre Church Road Hartshill,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,17.25
939917,Medical Centre Church Road Hartshill,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.25
939917,Medical Centre Church Road Hartshill,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.41
939917,Medical Centre Church Road Hartshill,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.45
939917,Medical Centre Church Road Hartshill,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
939917,Medical Centre Church Road Hartshill,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.34
939917,Medical Centre Church Road Hartshill,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.78
939917,Medical Centre Church Road Hartshill,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
939917,Medical Centre Church Road Hartshill,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.59
939917,Medical Centre Church Road Hartshill,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.61
939917,Medical Centre Church Road Hartshill,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
939917,Medical Centre Church Road Hartshill,2024-01-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,62.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,58.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,48.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:50:00.000+00:00,busbar,,N Current (Min),A,62.88
939917,Medical Centre Church Road Hartshill,2024-01-28T20:50:00.000+00:00,busbar,,N Current (Max),A,199.5
939917,Medical Centre Church Road Hartshill,2024-01-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,85.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (Min),A,189.25
939917,Medical Centre Church Road Hartshill,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (Max),A,340.38
939917,Medical Centre Church Road Hartshill,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,256.12
939917,Medical Centre Church Road Hartshill,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (Min),A,216.75
939917,Medical Centre Church Road Hartshill,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (Max),A,273.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,238.75
939917,Medical Centre Church Road Hartshill,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (Min),A,167.25
939917,Medical Centre Church Road Hartshill,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (Max),A,248.25
939917,Medical Centre Church Road Hartshill,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.88
939917,Medical Centre Church Road Hartshill,2024-01-28T20:50:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:50:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.25
939917,Medical Centre Church Road Hartshill,2024-01-28T20:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.75
939917,Medical Centre Church Road Hartshill,2024-01-28T20:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.06
939917,Medical Centre Church Road Hartshill,2024-01-28T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98599
939917,Medical Centre Church Road Hartshill,2024-01-28T20:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99277
939917,Medical Centre Church Road Hartshill,2024-01-28T20:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9967
939917,Medical Centre Church Road Hartshill,2024-01-28T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,28.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,30.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,35.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:40:00.000+00:00,feeder,6,N Current (Min),A,35.62
939917,Medical Centre Church Road Hartshill,2024-01-28T20:40:00.000+00:00,feeder,6,N Current (Max),A,79.38
939917,Medical Centre Church Road Hartshill,2024-01-28T20:40:00.000+00:00,feeder,6,N Current (RMS),A,49.62
939917,Medical Centre Church Road Hartshill,2024-01-28T20:40:00.000+00:00,feeder,6,L3 Current (Min),A,104.5
939917,Medical Centre Church Road Hartshill,2024-01-28T20:40:00.000+00:00,feeder,6,L3 Current (Max),A,169.5
939917,Medical Centre Church Road Hartshill,2024-01-28T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,116.75
939917,Medical Centre Church Road Hartshill,2024-01-28T20:40:00.000+00:00,feeder,6,L2 Current (Min),A,103.12
939917,Medical Centre Church Road Hartshill,2024-01-28T20:40:00.000+00:00,feeder,6,L2 Current (Max),A,146.12
939917,Medical Centre Church Road Hartshill,2024-01-28T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,124.12
939917,Medical Centre Church Road Hartshill,2024-01-28T20:40:00.000+00:00,feeder,6,L1 Current (Min),A,118.62
939917,Medical Centre Church Road Hartshill,2024-01-28T20:40:00.000+00:00,feeder,6,L1 Current (Max),A,176.38
939917,Medical Centre Church Road Hartshill,2024-01-28T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,144.62
939917,Medical Centre Church Road Hartshill,2024-01-28T20:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.31
939917,Medical Centre Church Road Hartshill,2024-01-28T20:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-59.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.56
939917,Medical Centre Church Road Hartshill,2024-01-28T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97382
939917,Medical Centre Church Road Hartshill,2024-01-28T20:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.50243
939917,Medical Centre Church Road Hartshill,2024-01-28T20:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96027
939917,Medical Centre Church Road Hartshill,2024-01-28T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:40:00.000+00:00,feeder,5,N Current (Min),A,6.75
939917,Medical Centre Church Road Hartshill,2024-01-28T20:40:00.000+00:00,feeder,5,N Current (Max),A,62.12
939917,Medical Centre Church Road Hartshill,2024-01-28T20:40:00.000+00:00,feeder,5,N Current (RMS),A,8.5
939917,Medical Centre Church Road Hartshill,2024-01-28T20:40:00.000+00:00,feeder,5,L3 Current (Min),A,8.88
939917,Medical Centre Church Road Hartshill,2024-01-28T20:40:00.000+00:00,feeder,5,L3 Current (Max),A,23.12
939917,Medical Centre Church Road Hartshill,2024-01-28T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.38
939917,Medical Centre Church Road Hartshill,2024-01-28T20:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-28T20:40:00.000+00:00,feeder,5,L2 Current (Max),A,21.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-28T20:40:00.000+00:00,feeder,5,L1 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-28T20:40:00.000+00:00,feeder,5,L1 Current (Max),A,20.38
939917,Medical Centre Church Road Hartshill,2024-01-28T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.31
939917,Medical Centre Church Road Hartshill,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.88
939917,Medical Centre Church Road Hartshill,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.12
939917,Medical Centre Church Road Hartshill,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98196
939917,Medical Centre Church Road Hartshill,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99237
939917,Medical Centre Church Road Hartshill,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94388
939917,Medical Centre Church Road Hartshill,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:40:00.000+00:00,feeder,4,N Current (Min),A,16.88
939917,Medical Centre Church Road Hartshill,2024-01-28T20:40:00.000+00:00,feeder,4,N Current (Max),A,62.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:40:00.000+00:00,feeder,4,N Current (RMS),A,33.12
939917,Medical Centre Church Road Hartshill,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,37.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,62.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.25
939917,Medical Centre Church Road Hartshill,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,33.12
939917,Medical Centre Church Road Hartshill,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,77.88
939917,Medical Centre Church Road Hartshill,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,55.25
939917,Medical Centre Church Road Hartshill,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,17.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,34.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.62
939917,Medical Centre Church Road Hartshill,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.5
939917,Medical Centre Church Road Hartshill,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.06
939917,Medical Centre Church Road Hartshill,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.56
939917,Medical Centre Church Road Hartshill,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96625
939917,Medical Centre Church Road Hartshill,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98608
939917,Medical Centre Church Road Hartshill,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93597
939917,Medical Centre Church Road Hartshill,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:40:00.000+00:00,feeder,3,N Current (Min),A,10.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:40:00.000+00:00,feeder,3,N Current (Max),A,55.62
939917,Medical Centre Church Road Hartshill,2024-01-28T20:40:00.000+00:00,feeder,3,N Current (RMS),A,22.88
939917,Medical Centre Church Road Hartshill,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.62
939917,Medical Centre Church Road Hartshill,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,52.75
939917,Medical Centre Church Road Hartshill,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.38
939917,Medical Centre Church Road Hartshill,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,16.75
939917,Medical Centre Church Road Hartshill,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,55.12
939917,Medical Centre Church Road Hartshill,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.12
939917,Medical Centre Church Road Hartshill,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.88
939917,Medical Centre Church Road Hartshill,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,19.12
939917,Medical Centre Church Road Hartshill,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.12
939917,Medical Centre Church Road Hartshill,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.75
939917,Medical Centre Church Road Hartshill,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.19
939917,Medical Centre Church Road Hartshill,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.31
939917,Medical Centre Church Road Hartshill,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99921
939917,Medical Centre Church Road Hartshill,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89725
939917,Medical Centre Church Road Hartshill,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97232
939917,Medical Centre Church Road Hartshill,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:40:00.000+00:00,feeder,1,N Current (Min),A,66.62
939917,Medical Centre Church Road Hartshill,2024-01-28T20:40:00.000+00:00,feeder,1,N Current (Max),A,43.88
939917,Medical Centre Church Road Hartshill,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,39.38
939917,Medical Centre Church Road Hartshill,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,58.5
939917,Medical Centre Church Road Hartshill,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.88
939917,Medical Centre Church Road Hartshill,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,14.5
939917,Medical Centre Church Road Hartshill,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
939917,Medical Centre Church Road Hartshill,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,19.75
939917,Medical Centre Church Road Hartshill,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.12
939917,Medical Centre Church Road Hartshill,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.28
939917,Medical Centre Church Road Hartshill,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.25
939917,Medical Centre Church Road Hartshill,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
939917,Medical Centre Church Road Hartshill,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.14
939917,Medical Centre Church Road Hartshill,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.2
939917,Medical Centre Church Road Hartshill,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
939917,Medical Centre Church Road Hartshill,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.55
939917,Medical Centre Church Road Hartshill,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.44
939917,Medical Centre Church Road Hartshill,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
939917,Medical Centre Church Road Hartshill,2024-01-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,59.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,52.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,45.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:40:00.000+00:00,busbar,,N Current (Min),A,62.62
939917,Medical Centre Church Road Hartshill,2024-01-28T20:40:00.000+00:00,busbar,,N Current (Max),A,294.62
939917,Medical Centre Church Road Hartshill,2024-01-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,82.75
939917,Medical Centre Church Road Hartshill,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (Min),A,215.25
939917,Medical Centre Church Road Hartshill,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (Max),A,310.5
939917,Medical Centre Church Road Hartshill,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.12
939917,Medical Centre Church Road Hartshill,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (Min),A,169.38
939917,Medical Centre Church Road Hartshill,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (Max),A,255.88
939917,Medical Centre Church Road Hartshill,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.38
939917,Medical Centre Church Road Hartshill,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (Min),A,162.88
939917,Medical Centre Church Road Hartshill,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (Max),A,218.88
939917,Medical Centre Church Road Hartshill,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:40:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:40:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.25
939917,Medical Centre Church Road Hartshill,2024-01-28T20:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.75
939917,Medical Centre Church Road Hartshill,2024-01-28T20:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.38
939917,Medical Centre Church Road Hartshill,2024-01-28T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98856
939917,Medical Centre Church Road Hartshill,2024-01-28T20:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9924
939917,Medical Centre Church Road Hartshill,2024-01-28T20:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99689
939917,Medical Centre Church Road Hartshill,2024-01-28T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,31.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,30.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,36.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:30:00.000+00:00,feeder,6,N Current (Min),A,36.62
939917,Medical Centre Church Road Hartshill,2024-01-28T20:30:00.000+00:00,feeder,6,N Current (Max),A,62.88
939917,Medical Centre Church Road Hartshill,2024-01-28T20:30:00.000+00:00,feeder,6,N Current (RMS),A,46.38
939917,Medical Centre Church Road Hartshill,2024-01-28T20:30:00.000+00:00,feeder,6,L3 Current (Min),A,109.5
939917,Medical Centre Church Road Hartshill,2024-01-28T20:30:00.000+00:00,feeder,6,L3 Current (Max),A,160.25
939917,Medical Centre Church Road Hartshill,2024-01-28T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,129.62
939917,Medical Centre Church Road Hartshill,2024-01-28T20:30:00.000+00:00,feeder,6,L2 Current (Min),A,102.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:30:00.000+00:00,feeder,6,L2 Current (Max),A,146.75
939917,Medical Centre Church Road Hartshill,2024-01-28T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,123.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:30:00.000+00:00,feeder,6,L1 Current (Min),A,120.5
939917,Medical Centre Church Road Hartshill,2024-01-28T20:30:00.000+00:00,feeder,6,L1 Current (Max),A,172.12
939917,Medical Centre Church Road Hartshill,2024-01-28T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,147.62
939917,Medical Centre Church Road Hartshill,2024-01-28T20:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.19
939917,Medical Centre Church Road Hartshill,2024-01-28T20:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-60.81
939917,Medical Centre Church Road Hartshill,2024-01-28T20:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.94
939917,Medical Centre Church Road Hartshill,2024-01-28T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97675
939917,Medical Centre Church Road Hartshill,2024-01-28T20:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.49352
939917,Medical Centre Church Road Hartshill,2024-01-28T20:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96005
939917,Medical Centre Church Road Hartshill,2024-01-28T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:30:00.000+00:00,feeder,5,N Current (Min),A,8.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:30:00.000+00:00,feeder,5,N Current (Max),A,27.75
939917,Medical Centre Church Road Hartshill,2024-01-28T20:30:00.000+00:00,feeder,5,N Current (RMS),A,9.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:30:00.000+00:00,feeder,5,L3 Current (Min),A,8.38
939917,Medical Centre Church Road Hartshill,2024-01-28T20:30:00.000+00:00,feeder,5,L3 Current (Max),A,16.62
939917,Medical Centre Church Road Hartshill,2024-01-28T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.75
939917,Medical Centre Church Road Hartshill,2024-01-28T20:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-28T20:30:00.000+00:00,feeder,5,L2 Current (Max),A,10.62
939917,Medical Centre Church Road Hartshill,2024-01-28T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-28T20:30:00.000+00:00,feeder,5,L1 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-28T20:30:00.000+00:00,feeder,5,L1 Current (Max),A,10.62
939917,Medical Centre Church Road Hartshill,2024-01-28T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,14.56
939917,Medical Centre Church Road Hartshill,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.69
939917,Medical Centre Church Road Hartshill,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.69
939917,Medical Centre Church Road Hartshill,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97995
939917,Medical Centre Church Road Hartshill,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98776
939917,Medical Centre Church Road Hartshill,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9443
939917,Medical Centre Church Road Hartshill,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:30:00.000+00:00,feeder,4,N Current (Min),A,16.38
939917,Medical Centre Church Road Hartshill,2024-01-28T20:30:00.000+00:00,feeder,4,N Current (Max),A,60.88
939917,Medical Centre Church Road Hartshill,2024-01-28T20:30:00.000+00:00,feeder,4,N Current (RMS),A,27.5
939917,Medical Centre Church Road Hartshill,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,38.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,89.12
939917,Medical Centre Church Road Hartshill,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.88
939917,Medical Centre Church Road Hartshill,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,34.62
939917,Medical Centre Church Road Hartshill,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,51.25
939917,Medical Centre Church Road Hartshill,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.38
939917,Medical Centre Church Road Hartshill,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,18.5
939917,Medical Centre Church Road Hartshill,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,35.62
939917,Medical Centre Church Road Hartshill,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.25
939917,Medical Centre Church Road Hartshill,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.69
939917,Medical Centre Church Road Hartshill,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.19
939917,Medical Centre Church Road Hartshill,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.19
939917,Medical Centre Church Road Hartshill,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96747
939917,Medical Centre Church Road Hartshill,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97885
939917,Medical Centre Church Road Hartshill,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94946
939917,Medical Centre Church Road Hartshill,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:30:00.000+00:00,feeder,3,N Current (Min),A,9.75
939917,Medical Centre Church Road Hartshill,2024-01-28T20:30:00.000+00:00,feeder,3,N Current (Max),A,29.25
939917,Medical Centre Church Road Hartshill,2024-01-28T20:30:00.000+00:00,feeder,3,N Current (RMS),A,16.12
939917,Medical Centre Church Road Hartshill,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.12
939917,Medical Centre Church Road Hartshill,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,22.5
939917,Medical Centre Church Road Hartshill,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.75
939917,Medical Centre Church Road Hartshill,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.5
939917,Medical Centre Church Road Hartshill,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,39.5
939917,Medical Centre Church Road Hartshill,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.12
939917,Medical Centre Church Road Hartshill,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.88
939917,Medical Centre Church Road Hartshill,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,16.88
939917,Medical Centre Church Road Hartshill,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.88
939917,Medical Centre Church Road Hartshill,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.38
939917,Medical Centre Church Road Hartshill,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.25
939917,Medical Centre Church Road Hartshill,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
939917,Medical Centre Church Road Hartshill,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9949
939917,Medical Centre Church Road Hartshill,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90338
939917,Medical Centre Church Road Hartshill,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96796
939917,Medical Centre Church Road Hartshill,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:30:00.000+00:00,feeder,1,N Current (Min),A,64.25
939917,Medical Centre Church Road Hartshill,2024-01-28T20:30:00.000+00:00,feeder,1,N Current (Max),A,22.88
939917,Medical Centre Church Road Hartshill,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.38
939917,Medical Centre Church Road Hartshill,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,64.12
939917,Medical Centre Church Road Hartshill,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.38
939917,Medical Centre Church Road Hartshill,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,6.88
939917,Medical Centre Church Road Hartshill,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,14.12
939917,Medical Centre Church Road Hartshill,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.62
939917,Medical Centre Church Road Hartshill,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
939917,Medical Centre Church Road Hartshill,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
939917,Medical Centre Church Road Hartshill,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
939917,Medical Centre Church Road Hartshill,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.22
939917,Medical Centre Church Road Hartshill,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.33
939917,Medical Centre Church Road Hartshill,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
939917,Medical Centre Church Road Hartshill,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.77
939917,Medical Centre Church Road Hartshill,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
939917,Medical Centre Church Road Hartshill,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
939917,Medical Centre Church Road Hartshill,2024-01-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
