Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,56.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,46.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,46.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:30:00.000+00:00,busbar,,N Current (Min),A,63.25
939917,Medical Centre Church Road Hartshill,2024-01-28T20:30:00.000+00:00,busbar,,N Current (Max),A,172.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,79.25
939917,Medical Centre Church Road Hartshill,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (Min),A,204.12
939917,Medical Centre Church Road Hartshill,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (Max),A,298.38
939917,Medical Centre Church Road Hartshill,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.12
939917,Medical Centre Church Road Hartshill,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (Min),A,167.75
939917,Medical Centre Church Road Hartshill,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (Max),A,217.75
939917,Medical Centre Church Road Hartshill,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.38
939917,Medical Centre Church Road Hartshill,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (Min),A,162.75
939917,Medical Centre Church Road Hartshill,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (Max),A,220.38
939917,Medical Centre Church Road Hartshill,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.88
939917,Medical Centre Church Road Hartshill,2024-01-28T20:30:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:30:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.75
939917,Medical Centre Church Road Hartshill,2024-01-28T20:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.44
939917,Medical Centre Church Road Hartshill,2024-01-28T20:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98694
939917,Medical Centre Church Road Hartshill,2024-01-28T20:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99289
939917,Medical Centre Church Road Hartshill,2024-01-28T20:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99774
939917,Medical Centre Church Road Hartshill,2024-01-28T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,29.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,31.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,42.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:20:00.000+00:00,feeder,6,N Current (Min),A,40.62
939917,Medical Centre Church Road Hartshill,2024-01-28T20:20:00.000+00:00,feeder,6,N Current (Max),A,104.62
939917,Medical Centre Church Road Hartshill,2024-01-28T20:20:00.000+00:00,feeder,6,N Current (RMS),A,64.12
939917,Medical Centre Church Road Hartshill,2024-01-28T20:20:00.000+00:00,feeder,6,L3 Current (Min),A,93.75
939917,Medical Centre Church Road Hartshill,2024-01-28T20:20:00.000+00:00,feeder,6,L3 Current (Max),A,161.12
939917,Medical Centre Church Road Hartshill,2024-01-28T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,121.25
939917,Medical Centre Church Road Hartshill,2024-01-28T20:20:00.000+00:00,feeder,6,L2 Current (Min),A,110.38
939917,Medical Centre Church Road Hartshill,2024-01-28T20:20:00.000+00:00,feeder,6,L2 Current (Max),A,159.38
939917,Medical Centre Church Road Hartshill,2024-01-28T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,128.38
939917,Medical Centre Church Road Hartshill,2024-01-28T20:20:00.000+00:00,feeder,6,L1 Current (Min),A,140.88
939917,Medical Centre Church Road Hartshill,2024-01-28T20:20:00.000+00:00,feeder,6,L1 Current (Max),A,201.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,171.12
939917,Medical Centre Church Road Hartshill,2024-01-28T20:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.63
939917,Medical Centre Church Road Hartshill,2024-01-28T20:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-61.5
939917,Medical Centre Church Road Hartshill,2024-01-28T20:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.56
939917,Medical Centre Church Road Hartshill,2024-01-28T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98145
939917,Medical Centre Church Road Hartshill,2024-01-28T20:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.49895
939917,Medical Centre Church Road Hartshill,2024-01-28T20:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95996
939917,Medical Centre Church Road Hartshill,2024-01-28T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:20:00.000+00:00,feeder,5,N Current (Min),A,8.25
939917,Medical Centre Church Road Hartshill,2024-01-28T20:20:00.000+00:00,feeder,5,N Current (Max),A,49.12
939917,Medical Centre Church Road Hartshill,2024-01-28T20:20:00.000+00:00,feeder,5,N Current (RMS),A,11.38
939917,Medical Centre Church Road Hartshill,2024-01-28T20:20:00.000+00:00,feeder,5,L3 Current (Min),A,11.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:20:00.000+00:00,feeder,5,L3 Current (Max),A,21.25
939917,Medical Centre Church Road Hartshill,2024-01-28T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,14.25
939917,Medical Centre Church Road Hartshill,2024-01-28T20:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-28T20:20:00.000+00:00,feeder,5,L2 Current (Max),A,16.25
939917,Medical Centre Church Road Hartshill,2024-01-28T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-28T20:20:00.000+00:00,feeder,5,L1 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-28T20:20:00.000+00:00,feeder,5,L1 Current (Max),A,16.12
939917,Medical Centre Church Road Hartshill,2024-01-28T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,9.75
939917,Medical Centre Church Road Hartshill,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.12
939917,Medical Centre Church Road Hartshill,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.13
939917,Medical Centre Church Road Hartshill,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97861
939917,Medical Centre Church Road Hartshill,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98535
939917,Medical Centre Church Road Hartshill,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93838
939917,Medical Centre Church Road Hartshill,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:20:00.000+00:00,feeder,4,N Current (Min),A,16.5
939917,Medical Centre Church Road Hartshill,2024-01-28T20:20:00.000+00:00,feeder,4,N Current (Max),A,52.88
939917,Medical Centre Church Road Hartshill,2024-01-28T20:20:00.000+00:00,feeder,4,N Current (RMS),A,25.88
939917,Medical Centre Church Road Hartshill,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,36.75
939917,Medical Centre Church Road Hartshill,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,68.12
939917,Medical Centre Church Road Hartshill,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.75
939917,Medical Centre Church Road Hartshill,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,32.38
939917,Medical Centre Church Road Hartshill,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,49.12
939917,Medical Centre Church Road Hartshill,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.62
939917,Medical Centre Church Road Hartshill,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,17.62
939917,Medical Centre Church Road Hartshill,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,31.12
939917,Medical Centre Church Road Hartshill,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.12
939917,Medical Centre Church Road Hartshill,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.38
939917,Medical Centre Church Road Hartshill,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.25
939917,Medical Centre Church Road Hartshill,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.56
939917,Medical Centre Church Road Hartshill,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97473
939917,Medical Centre Church Road Hartshill,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98569
939917,Medical Centre Church Road Hartshill,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9559
939917,Medical Centre Church Road Hartshill,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:20:00.000+00:00,feeder,3,N Current (Min),A,11.38
939917,Medical Centre Church Road Hartshill,2024-01-28T20:20:00.000+00:00,feeder,3,N Current (Max),A,46.25
939917,Medical Centre Church Road Hartshill,2024-01-28T20:20:00.000+00:00,feeder,3,N Current (RMS),A,19.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,13.75
939917,Medical Centre Church Road Hartshill,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,26.62
939917,Medical Centre Church Road Hartshill,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
939917,Medical Centre Church Road Hartshill,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,20.62
939917,Medical Centre Church Road Hartshill,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,49.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.25
939917,Medical Centre Church Road Hartshill,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,9.62
939917,Medical Centre Church Road Hartshill,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,28.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.12
939917,Medical Centre Church Road Hartshill,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.38
939917,Medical Centre Church Road Hartshill,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
939917,Medical Centre Church Road Hartshill,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
939917,Medical Centre Church Road Hartshill,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99887
939917,Medical Centre Church Road Hartshill,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94372
939917,Medical Centre Church Road Hartshill,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96915
939917,Medical Centre Church Road Hartshill,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:20:00.000+00:00,feeder,1,N Current (Min),A,53.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:20:00.000+00:00,feeder,1,N Current (Max),A,44.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,39.62
939917,Medical Centre Church Road Hartshill,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,57.12
939917,Medical Centre Church Road Hartshill,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.5
939917,Medical Centre Church Road Hartshill,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,11.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.12
939917,Medical Centre Church Road Hartshill,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
939917,Medical Centre Church Road Hartshill,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,17.12
939917,Medical Centre Church Road Hartshill,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.75
939917,Medical Centre Church Road Hartshill,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.3
939917,Medical Centre Church Road Hartshill,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.45
939917,Medical Centre Church Road Hartshill,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
939917,Medical Centre Church Road Hartshill,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.34
939917,Medical Centre Church Road Hartshill,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.08
939917,Medical Centre Church Road Hartshill,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
939917,Medical Centre Church Road Hartshill,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.62
939917,Medical Centre Church Road Hartshill,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
939917,Medical Centre Church Road Hartshill,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
939917,Medical Centre Church Road Hartshill,2024-01-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,61.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,48.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,52.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:20:00.000+00:00,busbar,,N Current (Min),A,63.88
939917,Medical Centre Church Road Hartshill,2024-01-28T20:20:00.000+00:00,busbar,,N Current (Max),A,232.5
939917,Medical Centre Church Road Hartshill,2024-01-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,82.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (Min),A,204.88
939917,Medical Centre Church Road Hartshill,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (Max),A,297.5
939917,Medical Centre Church Road Hartshill,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,250.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (Min),A,173.62
939917,Medical Centre Church Road Hartshill,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (Max),A,241.38
939917,Medical Centre Church Road Hartshill,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.25
939917,Medical Centre Church Road Hartshill,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (Min),A,179.38
939917,Medical Centre Church Road Hartshill,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (Max),A,265.38
939917,Medical Centre Church Road Hartshill,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.62
939917,Medical Centre Church Road Hartshill,2024-01-28T20:20:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:20:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.25
939917,Medical Centre Church Road Hartshill,2024-01-28T20:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.19
939917,Medical Centre Church Road Hartshill,2024-01-28T20:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.12
939917,Medical Centre Church Road Hartshill,2024-01-28T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98416
939917,Medical Centre Church Road Hartshill,2024-01-28T20:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99356
939917,Medical Centre Church Road Hartshill,2024-01-28T20:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99747
939917,Medical Centre Church Road Hartshill,2024-01-28T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,28.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,33.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,39.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:10:00.000+00:00,feeder,6,N Current (Min),A,38.75
939917,Medical Centre Church Road Hartshill,2024-01-28T20:10:00.000+00:00,feeder,6,N Current (Max),A,102.75
939917,Medical Centre Church Road Hartshill,2024-01-28T20:10:00.000+00:00,feeder,6,N Current (RMS),A,60.62
939917,Medical Centre Church Road Hartshill,2024-01-28T20:10:00.000+00:00,feeder,6,L3 Current (Min),A,93.62
939917,Medical Centre Church Road Hartshill,2024-01-28T20:10:00.000+00:00,feeder,6,L3 Current (Max),A,149.38
939917,Medical Centre Church Road Hartshill,2024-01-28T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,116.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:10:00.000+00:00,feeder,6,L2 Current (Min),A,111.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:10:00.000+00:00,feeder,6,L2 Current (Max),A,166.38
939917,Medical Centre Church Road Hartshill,2024-01-28T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,135.88
939917,Medical Centre Church Road Hartshill,2024-01-28T20:10:00.000+00:00,feeder,6,L1 Current (Min),A,127.25
939917,Medical Centre Church Road Hartshill,2024-01-28T20:10:00.000+00:00,feeder,6,L1 Current (Max),A,203.38
939917,Medical Centre Church Road Hartshill,2024-01-28T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,161.25
939917,Medical Centre Church Road Hartshill,2024-01-28T20:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.19
939917,Medical Centre Church Road Hartshill,2024-01-28T20:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-56.93
939917,Medical Centre Church Road Hartshill,2024-01-28T20:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.31
939917,Medical Centre Church Road Hartshill,2024-01-28T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97617
939917,Medical Centre Church Road Hartshill,2024-01-28T20:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.49529
939917,Medical Centre Church Road Hartshill,2024-01-28T20:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95966
939917,Medical Centre Church Road Hartshill,2024-01-28T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:10:00.000+00:00,feeder,5,N Current (Min),A,8.12
939917,Medical Centre Church Road Hartshill,2024-01-28T20:10:00.000+00:00,feeder,5,N Current (Max),A,36.62
939917,Medical Centre Church Road Hartshill,2024-01-28T20:10:00.000+00:00,feeder,5,N Current (RMS),A,9.12
939917,Medical Centre Church Road Hartshill,2024-01-28T20:10:00.000+00:00,feeder,5,L3 Current (Min),A,8.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:10:00.000+00:00,feeder,5,L3 Current (Max),A,17.25
939917,Medical Centre Church Road Hartshill,2024-01-28T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-28T20:10:00.000+00:00,feeder,5,L2 Current (Max),A,12.38
939917,Medical Centre Church Road Hartshill,2024-01-28T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-28T20:10:00.000+00:00,feeder,5,L1 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-28T20:10:00.000+00:00,feeder,5,L1 Current (Max),A,12.25
939917,Medical Centre Church Road Hartshill,2024-01-28T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,11.94
939917,Medical Centre Church Road Hartshill,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.38
939917,Medical Centre Church Road Hartshill,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.25
939917,Medical Centre Church Road Hartshill,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98044
939917,Medical Centre Church Road Hartshill,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98337
939917,Medical Centre Church Road Hartshill,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94266
939917,Medical Centre Church Road Hartshill,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:10:00.000+00:00,feeder,4,N Current (Min),A,15.25
939917,Medical Centre Church Road Hartshill,2024-01-28T20:10:00.000+00:00,feeder,4,N Current (Max),A,53.38
939917,Medical Centre Church Road Hartshill,2024-01-28T20:10:00.000+00:00,feeder,4,N Current (RMS),A,26.62
939917,Medical Centre Church Road Hartshill,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,38.5
939917,Medical Centre Church Road Hartshill,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,78.12
939917,Medical Centre Church Road Hartshill,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.5
939917,Medical Centre Church Road Hartshill,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,33.88
939917,Medical Centre Church Road Hartshill,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,42.62
939917,Medical Centre Church Road Hartshill,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.62
939917,Medical Centre Church Road Hartshill,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,18.75
939917,Medical Centre Church Road Hartshill,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,77.25
939917,Medical Centre Church Road Hartshill,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.56
939917,Medical Centre Church Road Hartshill,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.38
939917,Medical Centre Church Road Hartshill,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96182
939917,Medical Centre Church Road Hartshill,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98508
939917,Medical Centre Church Road Hartshill,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95273
939917,Medical Centre Church Road Hartshill,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:10:00.000+00:00,feeder,3,N Current (Min),A,11.25
939917,Medical Centre Church Road Hartshill,2024-01-28T20:10:00.000+00:00,feeder,3,N Current (Max),A,34.38
939917,Medical Centre Church Road Hartshill,2024-01-28T20:10:00.000+00:00,feeder,3,N Current (RMS),A,18.12
939917,Medical Centre Church Road Hartshill,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.12
939917,Medical Centre Church Road Hartshill,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,22.5
939917,Medical Centre Church Road Hartshill,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.12
939917,Medical Centre Church Road Hartshill,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,17.75
939917,Medical Centre Church Road Hartshill,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,46.5
939917,Medical Centre Church Road Hartshill,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.12
939917,Medical Centre Church Road Hartshill,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,10.25
939917,Medical Centre Church Road Hartshill,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,23.62
939917,Medical Centre Church Road Hartshill,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
939917,Medical Centre Church Road Hartshill,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.56
939917,Medical Centre Church Road Hartshill,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
939917,Medical Centre Church Road Hartshill,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.69
939917,Medical Centre Church Road Hartshill,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99927
939917,Medical Centre Church Road Hartshill,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94568
939917,Medical Centre Church Road Hartshill,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97082
939917,Medical Centre Church Road Hartshill,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:10:00.000+00:00,feeder,1,N Current (Min),A,53.12
939917,Medical Centre Church Road Hartshill,2024-01-28T20:10:00.000+00:00,feeder,1,N Current (Max),A,43.88
939917,Medical Centre Church Road Hartshill,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,40.75
939917,Medical Centre Church Road Hartshill,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,58.25
939917,Medical Centre Church Road Hartshill,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.88
939917,Medical Centre Church Road Hartshill,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,9.88
939917,Medical Centre Church Road Hartshill,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.38
939917,Medical Centre Church Road Hartshill,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,20.25
939917,Medical Centre Church Road Hartshill,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.12
939917,Medical Centre Church Road Hartshill,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.7
939917,Medical Centre Church Road Hartshill,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.34
939917,Medical Centre Church Road Hartshill,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
939917,Medical Centre Church Road Hartshill,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.5
939917,Medical Centre Church Road Hartshill,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.92
939917,Medical Centre Church Road Hartshill,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
939917,Medical Centre Church Road Hartshill,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.47
939917,Medical Centre Church Road Hartshill,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.25
939917,Medical Centre Church Road Hartshill,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
939917,Medical Centre Church Road Hartshill,2024-01-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,58.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,49.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,50.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:10:00.000+00:00,busbar,,N Current (Min),A,64.25
939917,Medical Centre Church Road Hartshill,2024-01-28T20:10:00.000+00:00,busbar,,N Current (Max),A,184.38
939917,Medical Centre Church Road Hartshill,2024-01-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,77.88
939917,Medical Centre Church Road Hartshill,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (Min),A,212.88
939917,Medical Centre Church Road Hartshill,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (Max),A,279.75
939917,Medical Centre Church Road Hartshill,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.75
939917,Medical Centre Church Road Hartshill,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (Min),A,179.38
939917,Medical Centre Church Road Hartshill,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (Max),A,243.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (Min),A,166.38
939917,Medical Centre Church Road Hartshill,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (Max),A,273.12
939917,Medical Centre Church Road Hartshill,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.12
939917,Medical Centre Church Road Hartshill,2024-01-28T20:10:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:10:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.06
939917,Medical Centre Church Road Hartshill,2024-01-28T20:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.19
939917,Medical Centre Church Road Hartshill,2024-01-28T20:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.62
939917,Medical Centre Church Road Hartshill,2024-01-28T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98889
939917,Medical Centre Church Road Hartshill,2024-01-28T20:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99426
939917,Medical Centre Church Road Hartshill,2024-01-28T20:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99768
939917,Medical Centre Church Road Hartshill,2024-01-28T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,32.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,35.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,40.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:00:00.000+00:00,feeder,6,N Current (Min),A,36.38
939917,Medical Centre Church Road Hartshill,2024-01-28T20:00:00.000+00:00,feeder,6,N Current (Max),A,90.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:00:00.000+00:00,feeder,6,N Current (RMS),A,54.12
939917,Medical Centre Church Road Hartshill,2024-01-28T20:00:00.000+00:00,feeder,6,L3 Current (Min),A,100.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:00:00.000+00:00,feeder,6,L3 Current (Max),A,176.25
939917,Medical Centre Church Road Hartshill,2024-01-28T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,132.75
939917,Medical Centre Church Road Hartshill,2024-01-28T20:00:00.000+00:00,feeder,6,L2 Current (Min),A,117.62
939917,Medical Centre Church Road Hartshill,2024-01-28T20:00:00.000+00:00,feeder,6,L2 Current (Max),A,169.88
939917,Medical Centre Church Road Hartshill,2024-01-28T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,141.38
939917,Medical Centre Church Road Hartshill,2024-01-28T20:00:00.000+00:00,feeder,6,L1 Current (Min),A,128.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:00:00.000+00:00,feeder,6,L1 Current (Max),A,201.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,164.62
939917,Medical Centre Church Road Hartshill,2024-01-28T20:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.63
939917,Medical Centre Church Road Hartshill,2024-01-28T20:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-60.25
939917,Medical Centre Church Road Hartshill,2024-01-28T20:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.63
939917,Medical Centre Church Road Hartshill,2024-01-28T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97876
939917,Medical Centre Church Road Hartshill,2024-01-28T20:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.58502
939917,Medical Centre Church Road Hartshill,2024-01-28T20:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96057
939917,Medical Centre Church Road Hartshill,2024-01-28T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:00:00.000+00:00,feeder,5,N Current (Min),A,8.12
939917,Medical Centre Church Road Hartshill,2024-01-28T20:00:00.000+00:00,feeder,5,N Current (Max),A,38.5
939917,Medical Centre Church Road Hartshill,2024-01-28T20:00:00.000+00:00,feeder,5,N Current (RMS),A,8.75
939917,Medical Centre Church Road Hartshill,2024-01-28T20:00:00.000+00:00,feeder,5,L3 Current (Min),A,8.75
939917,Medical Centre Church Road Hartshill,2024-01-28T20:00:00.000+00:00,feeder,5,L3 Current (Max),A,17.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.75
939917,Medical Centre Church Road Hartshill,2024-01-28T20:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-28T20:00:00.000+00:00,feeder,5,L2 Current (Max),A,13.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:00:00.000+00:00,feeder,5,L1 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-28T20:00:00.000+00:00,feeder,5,L1 Current (Max),A,12.38
939917,Medical Centre Church Road Hartshill,2024-01-28T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.31
939917,Medical Centre Church Road Hartshill,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.69
939917,Medical Centre Church Road Hartshill,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.37
939917,Medical Centre Church Road Hartshill,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9823
939917,Medical Centre Church Road Hartshill,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98727
939917,Medical Centre Church Road Hartshill,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94391
939917,Medical Centre Church Road Hartshill,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:00:00.000+00:00,feeder,4,N Current (Min),A,21.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:00:00.000+00:00,feeder,4,N Current (Max),A,62.88
939917,Medical Centre Church Road Hartshill,2024-01-28T20:00:00.000+00:00,feeder,4,N Current (RMS),A,33.62
939917,Medical Centre Church Road Hartshill,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,46.38
939917,Medical Centre Church Road Hartshill,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,89.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,58.75
939917,Medical Centre Church Road Hartshill,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,35.75
939917,Medical Centre Church Road Hartshill,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,53.5
939917,Medical Centre Church Road Hartshill,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.88
939917,Medical Centre Church Road Hartshill,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,18.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,45.62
939917,Medical Centre Church Road Hartshill,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.5
939917,Medical Centre Church Road Hartshill,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.12
939917,Medical Centre Church Road Hartshill,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.19
939917,Medical Centre Church Road Hartshill,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.06
939917,Medical Centre Church Road Hartshill,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9686
939917,Medical Centre Church Road Hartshill,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9805
939917,Medical Centre Church Road Hartshill,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96094
939917,Medical Centre Church Road Hartshill,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
