Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-28T20:00:00.000+00:00,feeder,3,N Current (Min),A,10.62
939917,Medical Centre Church Road Hartshill,2024-01-28T20:00:00.000+00:00,feeder,3,N Current (Max),A,45.88
939917,Medical Centre Church Road Hartshill,2024-01-28T20:00:00.000+00:00,feeder,3,N Current (RMS),A,17.25
939917,Medical Centre Church Road Hartshill,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,12.12
939917,Medical Centre Church Road Hartshill,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,19.25
939917,Medical Centre Church Road Hartshill,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,18.12
939917,Medical Centre Church Road Hartshill,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,45.75
939917,Medical Centre Church Road Hartshill,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.12
939917,Medical Centre Church Road Hartshill,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,23.62
939917,Medical Centre Church Road Hartshill,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.12
939917,Medical Centre Church Road Hartshill,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.56
939917,Medical Centre Church Road Hartshill,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.94
939917,Medical Centre Church Road Hartshill,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
939917,Medical Centre Church Road Hartshill,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97836
939917,Medical Centre Church Road Hartshill,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93454
939917,Medical Centre Church Road Hartshill,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96756
939917,Medical Centre Church Road Hartshill,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:00:00.000+00:00,feeder,1,N Current (Min),A,55.38
939917,Medical Centre Church Road Hartshill,2024-01-28T20:00:00.000+00:00,feeder,1,N Current (Max),A,17.88
939917,Medical Centre Church Road Hartshill,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,4.12
939917,Medical Centre Church Road Hartshill,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,59.62
939917,Medical Centre Church Road Hartshill,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.38
939917,Medical Centre Church Road Hartshill,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,12.12
939917,Medical Centre Church Road Hartshill,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.12
939917,Medical Centre Church Road Hartshill,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
939917,Medical Centre Church Road Hartshill,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,12.88
939917,Medical Centre Church Road Hartshill,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.62
939917,Medical Centre Church Road Hartshill,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.72
939917,Medical Centre Church Road Hartshill,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.66
939917,Medical Centre Church Road Hartshill,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
939917,Medical Centre Church Road Hartshill,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.42
939917,Medical Centre Church Road Hartshill,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.61
939917,Medical Centre Church Road Hartshill,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
939917,Medical Centre Church Road Hartshill,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.7
939917,Medical Centre Church Road Hartshill,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.72
939917,Medical Centre Church Road Hartshill,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
939917,Medical Centre Church Road Hartshill,2024-01-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,58.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,51.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,51.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:00:00.000+00:00,busbar,,N Current (Min),A,63.12
939917,Medical Centre Church Road Hartshill,2024-01-28T20:00:00.000+00:00,busbar,,N Current (Max),A,188.38
939917,Medical Centre Church Road Hartshill,2024-01-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,72.75
939917,Medical Centre Church Road Hartshill,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (Min),A,200.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (Max),A,275.5
939917,Medical Centre Church Road Hartshill,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,237.25
939917,Medical Centre Church Road Hartshill,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (Min),A,182.75
939917,Medical Centre Church Road Hartshill,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (Max),A,248.12
939917,Medical Centre Church Road Hartshill,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.62
939917,Medical Centre Church Road Hartshill,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (Min),A,166.88
939917,Medical Centre Church Road Hartshill,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (Max),A,247.62
939917,Medical Centre Church Road Hartshill,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.38
939917,Medical Centre Church Road Hartshill,2024-01-28T20:00:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T20:00:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.88
939917,Medical Centre Church Road Hartshill,2024-01-28T19:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.12
939917,Medical Centre Church Road Hartshill,2024-01-28T19:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.19
939917,Medical Centre Church Road Hartshill,2024-01-28T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99158
939917,Medical Centre Church Road Hartshill,2024-01-28T19:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99606
939917,Medical Centre Church Road Hartshill,2024-01-28T19:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99597
939917,Medical Centre Church Road Hartshill,2024-01-28T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,36.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,42.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,32.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:50:00.000+00:00,feeder,6,N Current (Min),A,37.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:50:00.000+00:00,feeder,6,N Current (Max),A,93.25
939917,Medical Centre Church Road Hartshill,2024-01-28T19:50:00.000+00:00,feeder,6,N Current (RMS),A,57.5
939917,Medical Centre Church Road Hartshill,2024-01-28T19:50:00.000+00:00,feeder,6,L3 Current (Min),A,98.12
939917,Medical Centre Church Road Hartshill,2024-01-28T19:50:00.000+00:00,feeder,6,L3 Current (Max),A,191.88
939917,Medical Centre Church Road Hartshill,2024-01-28T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,147.12
939917,Medical Centre Church Road Hartshill,2024-01-28T19:50:00.000+00:00,feeder,6,L2 Current (Min),A,139.75
939917,Medical Centre Church Road Hartshill,2024-01-28T19:50:00.000+00:00,feeder,6,L2 Current (Max),A,219.88
939917,Medical Centre Church Road Hartshill,2024-01-28T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,170.62
939917,Medical Centre Church Road Hartshill,2024-01-28T19:50:00.000+00:00,feeder,6,L1 Current (Min),A,108.62
939917,Medical Centre Church Road Hartshill,2024-01-28T19:50:00.000+00:00,feeder,6,L1 Current (Max),A,156.12
939917,Medical Centre Church Road Hartshill,2024-01-28T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,130.25
939917,Medical Centre Church Road Hartshill,2024-01-28T19:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.63
939917,Medical Centre Church Road Hartshill,2024-01-28T19:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-53.25
939917,Medical Centre Church Road Hartshill,2024-01-28T19:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.87
939917,Medical Centre Church Road Hartshill,2024-01-28T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9776
939917,Medical Centre Church Road Hartshill,2024-01-28T19:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.58636
939917,Medical Centre Church Road Hartshill,2024-01-28T19:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9595
939917,Medical Centre Church Road Hartshill,2024-01-28T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:50:00.000+00:00,feeder,5,N Current (Min),A,7.62
939917,Medical Centre Church Road Hartshill,2024-01-28T19:50:00.000+00:00,feeder,5,N Current (Max),A,34.62
939917,Medical Centre Church Road Hartshill,2024-01-28T19:50:00.000+00:00,feeder,5,N Current (RMS),A,8.88
939917,Medical Centre Church Road Hartshill,2024-01-28T19:50:00.000+00:00,feeder,5,L3 Current (Min),A,9.25
939917,Medical Centre Church Road Hartshill,2024-01-28T19:50:00.000+00:00,feeder,5,L3 Current (Max),A,17.38
939917,Medical Centre Church Road Hartshill,2024-01-28T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,12.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-28T19:50:00.000+00:00,feeder,5,L2 Current (Max),A,12.75
939917,Medical Centre Church Road Hartshill,2024-01-28T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:50:00.000+00:00,feeder,5,L1 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-28T19:50:00.000+00:00,feeder,5,L1 Current (Max),A,12.25
939917,Medical Centre Church Road Hartshill,2024-01-28T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,13.37
939917,Medical Centre Church Road Hartshill,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.25
939917,Medical Centre Church Road Hartshill,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.63
939917,Medical Centre Church Road Hartshill,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98712
939917,Medical Centre Church Road Hartshill,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98773
939917,Medical Centre Church Road Hartshill,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95813
939917,Medical Centre Church Road Hartshill,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:50:00.000+00:00,feeder,4,N Current (Min),A,14.88
939917,Medical Centre Church Road Hartshill,2024-01-28T19:50:00.000+00:00,feeder,4,N Current (Max),A,44.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:50:00.000+00:00,feeder,4,N Current (RMS),A,21.25
939917,Medical Centre Church Road Hartshill,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,33.38
939917,Medical Centre Church Road Hartshill,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,68.5
939917,Medical Centre Church Road Hartshill,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.75
939917,Medical Centre Church Road Hartshill,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,36.25
939917,Medical Centre Church Road Hartshill,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,54.62
939917,Medical Centre Church Road Hartshill,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,19.12
939917,Medical Centre Church Road Hartshill,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,71.62
939917,Medical Centre Church Road Hartshill,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.5
939917,Medical Centre Church Road Hartshill,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.25
939917,Medical Centre Church Road Hartshill,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.62
939917,Medical Centre Church Road Hartshill,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.32
939917,Medical Centre Church Road Hartshill,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98224
939917,Medical Centre Church Road Hartshill,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9808
939917,Medical Centre Church Road Hartshill,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95441
939917,Medical Centre Church Road Hartshill,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:50:00.000+00:00,feeder,3,N Current (Min),A,10.12
939917,Medical Centre Church Road Hartshill,2024-01-28T19:50:00.000+00:00,feeder,3,N Current (Max),A,32.75
939917,Medical Centre Church Road Hartshill,2024-01-28T19:50:00.000+00:00,feeder,3,N Current (RMS),A,16.88
939917,Medical Centre Church Road Hartshill,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,14.88
939917,Medical Centre Church Road Hartshill,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,31.62
939917,Medical Centre Church Road Hartshill,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.12
939917,Medical Centre Church Road Hartshill,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,23.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,45.75
939917,Medical Centre Church Road Hartshill,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,11.62
939917,Medical Centre Church Road Hartshill,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,25.38
939917,Medical Centre Church Road Hartshill,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.62
939917,Medical Centre Church Road Hartshill,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,13.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.69
939917,Medical Centre Church Road Hartshill,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
939917,Medical Centre Church Road Hartshill,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97131
939917,Medical Centre Church Road Hartshill,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89892
939917,Medical Centre Church Road Hartshill,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97778
939917,Medical Centre Church Road Hartshill,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:50:00.000+00:00,feeder,1,N Current (Min),A,29.5
939917,Medical Centre Church Road Hartshill,2024-01-28T19:50:00.000+00:00,feeder,1,N Current (Max),A,10.88
939917,Medical Centre Church Road Hartshill,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,4.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,19.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.25
939917,Medical Centre Church Road Hartshill,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,8.88
939917,Medical Centre Church Road Hartshill,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
939917,Medical Centre Church Road Hartshill,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,20.5
939917,Medical Centre Church Road Hartshill,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.12
939917,Medical Centre Church Road Hartshill,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.08
939917,Medical Centre Church Road Hartshill,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
939917,Medical Centre Church Road Hartshill,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
939917,Medical Centre Church Road Hartshill,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.55
939917,Medical Centre Church Road Hartshill,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
939917,Medical Centre Church Road Hartshill,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
939917,Medical Centre Church Road Hartshill,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
939917,Medical Centre Church Road Hartshill,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
939917,Medical Centre Church Road Hartshill,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
939917,Medical Centre Church Road Hartshill,2024-01-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,57.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,59.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:50:00.000+00:00,busbar,,N Current (Min),A,65.12
939917,Medical Centre Church Road Hartshill,2024-01-28T19:50:00.000+00:00,busbar,,N Current (Max),A,174.12
939917,Medical Centre Church Road Hartshill,2024-01-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,87.12
939917,Medical Centre Church Road Hartshill,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (Min),A,190.75
939917,Medical Centre Church Road Hartshill,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (Max),A,283.38
939917,Medical Centre Church Road Hartshill,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.62
939917,Medical Centre Church Road Hartshill,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (Min),A,204.88
939917,Medical Centre Church Road Hartshill,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (Max),A,285.25
939917,Medical Centre Church Road Hartshill,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.62
939917,Medical Centre Church Road Hartshill,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (Min),A,162.88
939917,Medical Centre Church Road Hartshill,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (Max),A,234.25
939917,Medical Centre Church Road Hartshill,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
939917,Medical Centre Church Road Hartshill,2024-01-28T19:50:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:50:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.19
939917,Medical Centre Church Road Hartshill,2024-01-28T19:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.81
939917,Medical Centre Church Road Hartshill,2024-01-28T19:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99139
939917,Medical Centre Church Road Hartshill,2024-01-28T19:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9949
939917,Medical Centre Church Road Hartshill,2024-01-28T19:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99542
939917,Medical Centre Church Road Hartshill,2024-01-28T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,36.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,37.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,32.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:40:00.000+00:00,feeder,6,N Current (Min),A,36.38
939917,Medical Centre Church Road Hartshill,2024-01-28T19:40:00.000+00:00,feeder,6,N Current (Max),A,75.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:40:00.000+00:00,feeder,6,N Current (RMS),A,45.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:40:00.000+00:00,feeder,6,L3 Current (Min),A,124.12
939917,Medical Centre Church Road Hartshill,2024-01-28T19:40:00.000+00:00,feeder,6,L3 Current (Max),A,175.88
939917,Medical Centre Church Road Hartshill,2024-01-28T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,147.5
939917,Medical Centre Church Road Hartshill,2024-01-28T19:40:00.000+00:00,feeder,6,L2 Current (Min),A,124.12
939917,Medical Centre Church Road Hartshill,2024-01-28T19:40:00.000+00:00,feeder,6,L2 Current (Max),A,193.5
939917,Medical Centre Church Road Hartshill,2024-01-28T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,152.88
939917,Medical Centre Church Road Hartshill,2024-01-28T19:40:00.000+00:00,feeder,6,L1 Current (Min),A,106.38
939917,Medical Centre Church Road Hartshill,2024-01-28T19:40:00.000+00:00,feeder,6,L1 Current (Max),A,163.75
939917,Medical Centre Church Road Hartshill,2024-01-28T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,132.12
939917,Medical Centre Church Road Hartshill,2024-01-28T19:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.87
939917,Medical Centre Church Road Hartshill,2024-01-28T19:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-52.5
939917,Medical Centre Church Road Hartshill,2024-01-28T19:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,20.38
939917,Medical Centre Church Road Hartshill,2024-01-28T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97687
939917,Medical Centre Church Road Hartshill,2024-01-28T19:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.58523
939917,Medical Centre Church Road Hartshill,2024-01-28T19:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92361
939917,Medical Centre Church Road Hartshill,2024-01-28T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:40:00.000+00:00,feeder,5,N Current (Min),A,7.5
939917,Medical Centre Church Road Hartshill,2024-01-28T19:40:00.000+00:00,feeder,5,N Current (Max),A,36.38
939917,Medical Centre Church Road Hartshill,2024-01-28T19:40:00.000+00:00,feeder,5,N Current (RMS),A,8.25
939917,Medical Centre Church Road Hartshill,2024-01-28T19:40:00.000+00:00,feeder,5,L3 Current (Min),A,11.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:40:00.000+00:00,feeder,5,L3 Current (Max),A,18.38
939917,Medical Centre Church Road Hartshill,2024-01-28T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.75
939917,Medical Centre Church Road Hartshill,2024-01-28T19:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-28T19:40:00.000+00:00,feeder,5,L2 Current (Max),A,12.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:40:00.000+00:00,feeder,5,L1 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-28T19:40:00.000+00:00,feeder,5,L1 Current (Max),A,11.88
939917,Medical Centre Church Road Hartshill,2024-01-28T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,14.06
939917,Medical Centre Church Road Hartshill,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.56
939917,Medical Centre Church Road Hartshill,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.93
939917,Medical Centre Church Road Hartshill,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97241
939917,Medical Centre Church Road Hartshill,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99084
939917,Medical Centre Church Road Hartshill,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98215
939917,Medical Centre Church Road Hartshill,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:40:00.000+00:00,feeder,4,N Current (Min),A,13.38
939917,Medical Centre Church Road Hartshill,2024-01-28T19:40:00.000+00:00,feeder,4,N Current (Max),A,56.75
939917,Medical Centre Church Road Hartshill,2024-01-28T19:40:00.000+00:00,feeder,4,N Current (RMS),A,20.12
939917,Medical Centre Church Road Hartshill,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,39.75
939917,Medical Centre Church Road Hartshill,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,93.5
939917,Medical Centre Church Road Hartshill,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,52.5
939917,Medical Centre Church Road Hartshill,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,37.88
939917,Medical Centre Church Road Hartshill,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,57.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,48.12
939917,Medical Centre Church Road Hartshill,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,24.75
939917,Medical Centre Church Road Hartshill,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,92.88
939917,Medical Centre Church Road Hartshill,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.88
939917,Medical Centre Church Road Hartshill,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.82
939917,Medical Centre Church Road Hartshill,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.5
939917,Medical Centre Church Road Hartshill,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.19
939917,Medical Centre Church Road Hartshill,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97903
939917,Medical Centre Church Road Hartshill,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98547
939917,Medical Centre Church Road Hartshill,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96738
939917,Medical Centre Church Road Hartshill,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:40:00.000+00:00,feeder,3,N Current (Min),A,9.62
939917,Medical Centre Church Road Hartshill,2024-01-28T19:40:00.000+00:00,feeder,3,N Current (Max),A,38.38
939917,Medical Centre Church Road Hartshill,2024-01-28T19:40:00.000+00:00,feeder,3,N Current (RMS),A,17.88
939917,Medical Centre Church Road Hartshill,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,12.75
939917,Medical Centre Church Road Hartshill,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,31.62
939917,Medical Centre Church Road Hartshill,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.38
939917,Medical Centre Church Road Hartshill,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,19.38
939917,Medical Centre Church Road Hartshill,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,47.12
939917,Medical Centre Church Road Hartshill,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
939917,Medical Centre Church Road Hartshill,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.5
939917,Medical Centre Church Road Hartshill,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,20.88
939917,Medical Centre Church Road Hartshill,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.75
939917,Medical Centre Church Road Hartshill,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
939917,Medical Centre Church Road Hartshill,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.94
939917,Medical Centre Church Road Hartshill,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.69
939917,Medical Centre Church Road Hartshill,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98303
939917,Medical Centre Church Road Hartshill,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89401
939917,Medical Centre Church Road Hartshill,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9754
939917,Medical Centre Church Road Hartshill,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:40:00.000+00:00,feeder,1,N Current (Min),A,30.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:40:00.000+00:00,feeder,1,N Current (Max),A,11.5
939917,Medical Centre Church Road Hartshill,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.5
939917,Medical Centre Church Road Hartshill,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,18.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.12
939917,Medical Centre Church Road Hartshill,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,9.25
939917,Medical Centre Church Road Hartshill,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
939917,Medical Centre Church Road Hartshill,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,17.88
939917,Medical Centre Church Road Hartshill,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.75
939917,Medical Centre Church Road Hartshill,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.28
939917,Medical Centre Church Road Hartshill,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
939917,Medical Centre Church Road Hartshill,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
939917,Medical Centre Church Road Hartshill,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.95
939917,Medical Centre Church Road Hartshill,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.23
939917,Medical Centre Church Road Hartshill,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
939917,Medical Centre Church Road Hartshill,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.48
939917,Medical Centre Church Road Hartshill,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.8
939917,Medical Centre Church Road Hartshill,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
939917,Medical Centre Church Road Hartshill,2024-01-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,59.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,57.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,48.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:40:00.000+00:00,busbar,,N Current (Min),A,64.38
939917,Medical Centre Church Road Hartshill,2024-01-28T19:40:00.000+00:00,busbar,,N Current (Max),A,187.88
939917,Medical Centre Church Road Hartshill,2024-01-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,75.75
939917,Medical Centre Church Road Hartshill,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (Min),A,205.62
939917,Medical Centre Church Road Hartshill,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (Max),A,297.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,245.62
939917,Medical Centre Church Road Hartshill,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (Min),A,198.88
939917,Medical Centre Church Road Hartshill,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (Max),A,280.25
939917,Medical Centre Church Road Hartshill,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.75
939917,Medical Centre Church Road Hartshill,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (Min),A,160.62
939917,Medical Centre Church Road Hartshill,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (Max),A,257.38
939917,Medical Centre Church Road Hartshill,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.12
939917,Medical Centre Church Road Hartshill,2024-01-28T19:40:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:40:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,3.32
939917,Medical Centre Church Road Hartshill,2024-01-28T19:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.69
939917,Medical Centre Church Road Hartshill,2024-01-28T19:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98535
939917,Medical Centre Church Road Hartshill,2024-01-28T19:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99634
939917,Medical Centre Church Road Hartshill,2024-01-28T19:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99622
939917,Medical Centre Church Road Hartshill,2024-01-28T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,28.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,41.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,36.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:30:00.000+00:00,feeder,6,N Current (Min),A,38.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:30:00.000+00:00,feeder,6,N Current (Max),A,101.12
939917,Medical Centre Church Road Hartshill,2024-01-28T19:30:00.000+00:00,feeder,6,N Current (RMS),A,62.38
939917,Medical Centre Church Road Hartshill,2024-01-28T19:30:00.000+00:00,feeder,6,L3 Current (Min),A,90.5
939917,Medical Centre Church Road Hartshill,2024-01-28T19:30:00.000+00:00,feeder,6,L3 Current (Max),A,164.75
939917,Medical Centre Church Road Hartshill,2024-01-28T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,118.5
939917,Medical Centre Church Road Hartshill,2024-01-28T19:30:00.000+00:00,feeder,6,L2 Current (Min),A,143.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:30:00.000+00:00,feeder,6,L2 Current (Max),A,194.88
939917,Medical Centre Church Road Hartshill,2024-01-28T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,170.5
939917,Medical Centre Church Road Hartshill,2024-01-28T19:30:00.000+00:00,feeder,6,L1 Current (Min),A,103.62
939917,Medical Centre Church Road Hartshill,2024-01-28T19:30:00.000+00:00,feeder,6,L1 Current (Max),A,180.88
939917,Medical Centre Church Road Hartshill,2024-01-28T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,148.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.81
939917,Medical Centre Church Road Hartshill,2024-01-28T19:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-54.87
939917,Medical Centre Church Road Hartshill,2024-01-28T19:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,19.56
939917,Medical Centre Church Road Hartshill,2024-01-28T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97113
939917,Medical Centre Church Road Hartshill,2024-01-28T19:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.59277
939917,Medical Centre Church Road Hartshill,2024-01-28T19:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95215
939917,Medical Centre Church Road Hartshill,2024-01-28T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:30:00.000+00:00,feeder,5,N Current (Min),A,7.38
939917,Medical Centre Church Road Hartshill,2024-01-28T19:30:00.000+00:00,feeder,5,N Current (Max),A,42.62
939917,Medical Centre Church Road Hartshill,2024-01-28T19:30:00.000+00:00,feeder,5,N Current (RMS),A,8.25
939917,Medical Centre Church Road Hartshill,2024-01-28T19:30:00.000+00:00,feeder,5,L3 Current (Min),A,10.5
