Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-28T19:30:00.000+00:00,feeder,5,L3 Current (Max),A,19.25
939917,Medical Centre Church Road Hartshill,2024-01-28T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.5
939917,Medical Centre Church Road Hartshill,2024-01-28T19:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-28T19:30:00.000+00:00,feeder,5,L2 Current (Max),A,13.12
939917,Medical Centre Church Road Hartshill,2024-01-28T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:30:00.000+00:00,feeder,5,L1 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-28T19:30:00.000+00:00,feeder,5,L1 Current (Max),A,13.12
939917,Medical Centre Church Road Hartshill,2024-01-28T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.75
939917,Medical Centre Church Road Hartshill,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.31
939917,Medical Centre Church Road Hartshill,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.25
939917,Medical Centre Church Road Hartshill,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98251
939917,Medical Centre Church Road Hartshill,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9938
939917,Medical Centre Church Road Hartshill,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96619
939917,Medical Centre Church Road Hartshill,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:30:00.000+00:00,feeder,4,N Current (Min),A,12.88
939917,Medical Centre Church Road Hartshill,2024-01-28T19:30:00.000+00:00,feeder,4,N Current (Max),A,42.75
939917,Medical Centre Church Road Hartshill,2024-01-28T19:30:00.000+00:00,feeder,4,N Current (RMS),A,23.12
939917,Medical Centre Church Road Hartshill,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,35.88
939917,Medical Centre Church Road Hartshill,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,60.62
939917,Medical Centre Church Road Hartshill,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.88
939917,Medical Centre Church Road Hartshill,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,45.38
939917,Medical Centre Church Road Hartshill,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,69.62
939917,Medical Centre Church Road Hartshill,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,60.12
939917,Medical Centre Church Road Hartshill,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,23.12
939917,Medical Centre Church Road Hartshill,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,43.12
939917,Medical Centre Church Road Hartshill,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.62
939917,Medical Centre Church Road Hartshill,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.5
939917,Medical Centre Church Road Hartshill,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.06
939917,Medical Centre Church Road Hartshill,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.75
939917,Medical Centre Church Road Hartshill,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95901
939917,Medical Centre Church Road Hartshill,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98468
939917,Medical Centre Church Road Hartshill,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.974
939917,Medical Centre Church Road Hartshill,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:30:00.000+00:00,feeder,3,N Current (Min),A,9.62
939917,Medical Centre Church Road Hartshill,2024-01-28T19:30:00.000+00:00,feeder,3,N Current (Max),A,62.12
939917,Medical Centre Church Road Hartshill,2024-01-28T19:30:00.000+00:00,feeder,3,N Current (RMS),A,17.5
939917,Medical Centre Church Road Hartshill,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,13.12
939917,Medical Centre Church Road Hartshill,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,21.5
939917,Medical Centre Church Road Hartshill,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.62
939917,Medical Centre Church Road Hartshill,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,18.88
939917,Medical Centre Church Road Hartshill,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,69.75
939917,Medical Centre Church Road Hartshill,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.38
939917,Medical Centre Church Road Hartshill,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.12
939917,Medical Centre Church Road Hartshill,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,30.88
939917,Medical Centre Church Road Hartshill,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.38
939917,Medical Centre Church Road Hartshill,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
939917,Medical Centre Church Road Hartshill,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.81
939917,Medical Centre Church Road Hartshill,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.38
939917,Medical Centre Church Road Hartshill,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99121
939917,Medical Centre Church Road Hartshill,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91394
939917,Medical Centre Church Road Hartshill,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97937
939917,Medical Centre Church Road Hartshill,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:30:00.000+00:00,feeder,1,N Current (Min),A,37.12
939917,Medical Centre Church Road Hartshill,2024-01-28T19:30:00.000+00:00,feeder,1,N Current (Max),A,15.12
939917,Medical Centre Church Road Hartshill,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,4.75
939917,Medical Centre Church Road Hartshill,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,27.25
939917,Medical Centre Church Road Hartshill,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
939917,Medical Centre Church Road Hartshill,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,10.12
939917,Medical Centre Church Road Hartshill,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.12
939917,Medical Centre Church Road Hartshill,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.62
939917,Medical Centre Church Road Hartshill,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,20.25
939917,Medical Centre Church Road Hartshill,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.62
939917,Medical Centre Church Road Hartshill,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.92
939917,Medical Centre Church Road Hartshill,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.22
939917,Medical Centre Church Road Hartshill,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
939917,Medical Centre Church Road Hartshill,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.2
939917,Medical Centre Church Road Hartshill,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.61
939917,Medical Centre Church Road Hartshill,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
939917,Medical Centre Church Road Hartshill,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.19
939917,Medical Centre Church Road Hartshill,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
939917,Medical Centre Church Road Hartshill,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
939917,Medical Centre Church Road Hartshill,2024-01-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,50.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,63.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,50.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:30:00.000+00:00,busbar,,N Current (Min),A,62.88
939917,Medical Centre Church Road Hartshill,2024-01-28T19:30:00.000+00:00,busbar,,N Current (Max),A,212.88
939917,Medical Centre Church Road Hartshill,2024-01-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,85.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (Min),A,179.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (Max),A,272.5
939917,Medical Centre Church Road Hartshill,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.88
939917,Medical Centre Church Road Hartshill,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (Min),A,218.38
939917,Medical Centre Church Road Hartshill,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (Max),A,311.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,262.25
939917,Medical Centre Church Road Hartshill,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (Min),A,151.88
939917,Medical Centre Church Road Hartshill,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (Max),A,274.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.75
939917,Medical Centre Church Road Hartshill,2024-01-28T19:30:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:30:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.25
939917,Medical Centre Church Road Hartshill,2024-01-28T19:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.69
939917,Medical Centre Church Road Hartshill,2024-01-28T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98801
939917,Medical Centre Church Road Hartshill,2024-01-28T19:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99673
939917,Medical Centre Church Road Hartshill,2024-01-28T19:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99652
939917,Medical Centre Church Road Hartshill,2024-01-28T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,28.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,42.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,35.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:20:00.000+00:00,feeder,6,N Current (Min),A,40.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:20:00.000+00:00,feeder,6,N Current (Max),A,96.12
939917,Medical Centre Church Road Hartshill,2024-01-28T19:20:00.000+00:00,feeder,6,N Current (RMS),A,68.38
939917,Medical Centre Church Road Hartshill,2024-01-28T19:20:00.000+00:00,feeder,6,L3 Current (Min),A,79.5
939917,Medical Centre Church Road Hartshill,2024-01-28T19:20:00.000+00:00,feeder,6,L3 Current (Max),A,157.12
939917,Medical Centre Church Road Hartshill,2024-01-28T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,114.12
939917,Medical Centre Church Road Hartshill,2024-01-28T19:20:00.000+00:00,feeder,6,L2 Current (Min),A,140.88
939917,Medical Centre Church Road Hartshill,2024-01-28T19:20:00.000+00:00,feeder,6,L2 Current (Max),A,213.88
939917,Medical Centre Church Road Hartshill,2024-01-28T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,173.5
939917,Medical Centre Church Road Hartshill,2024-01-28T19:20:00.000+00:00,feeder,6,L1 Current (Min),A,122.88
939917,Medical Centre Church Road Hartshill,2024-01-28T19:20:00.000+00:00,feeder,6,L1 Current (Max),A,180.62
939917,Medical Centre Church Road Hartshill,2024-01-28T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,143.62
939917,Medical Centre Church Road Hartshill,2024-01-28T19:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.69
939917,Medical Centre Church Road Hartshill,2024-01-28T19:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-52.44
939917,Medical Centre Church Road Hartshill,2024-01-28T19:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.63
939917,Medical Centre Church Road Hartshill,2024-01-28T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97745
939917,Medical Centre Church Road Hartshill,2024-01-28T19:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.59106
939917,Medical Centre Church Road Hartshill,2024-01-28T19:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96188
939917,Medical Centre Church Road Hartshill,2024-01-28T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:20:00.000+00:00,feeder,5,N Current (Min),A,7.88
939917,Medical Centre Church Road Hartshill,2024-01-28T19:20:00.000+00:00,feeder,5,N Current (Max),A,48.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:20:00.000+00:00,feeder,5,N Current (RMS),A,8.88
939917,Medical Centre Church Road Hartshill,2024-01-28T19:20:00.000+00:00,feeder,5,L3 Current (Min),A,10.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:20:00.000+00:00,feeder,5,L3 Current (Max),A,22.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.88
939917,Medical Centre Church Road Hartshill,2024-01-28T19:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-28T19:20:00.000+00:00,feeder,5,L2 Current (Max),A,14.38
939917,Medical Centre Church Road Hartshill,2024-01-28T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:20:00.000+00:00,feeder,5,L1 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-28T19:20:00.000+00:00,feeder,5,L1 Current (Max),A,13.88
939917,Medical Centre Church Road Hartshill,2024-01-28T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,13.75
939917,Medical Centre Church Road Hartshill,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.12
939917,Medical Centre Church Road Hartshill,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.62
939917,Medical Centre Church Road Hartshill,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98114
939917,Medical Centre Church Road Hartshill,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9939
939917,Medical Centre Church Road Hartshill,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95785
939917,Medical Centre Church Road Hartshill,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:20:00.000+00:00,feeder,4,N Current (Min),A,12.75
939917,Medical Centre Church Road Hartshill,2024-01-28T19:20:00.000+00:00,feeder,4,N Current (Max),A,66.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:20:00.000+00:00,feeder,4,N Current (RMS),A,23.5
939917,Medical Centre Church Road Hartshill,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,37.75
939917,Medical Centre Church Road Hartshill,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,106.75
939917,Medical Centre Church Road Hartshill,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.88
939917,Medical Centre Church Road Hartshill,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,45.12
939917,Medical Centre Church Road Hartshill,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,65.38
939917,Medical Centre Church Road Hartshill,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,55.88
939917,Medical Centre Church Road Hartshill,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,19.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,88.75
939917,Medical Centre Church Road Hartshill,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.88
939917,Medical Centre Church Road Hartshill,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.75
939917,Medical Centre Church Road Hartshill,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.38
939917,Medical Centre Church Road Hartshill,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.94
939917,Medical Centre Church Road Hartshill,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98462
939917,Medical Centre Church Road Hartshill,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99063
939917,Medical Centre Church Road Hartshill,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97385
939917,Medical Centre Church Road Hartshill,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:20:00.000+00:00,feeder,3,N Current (Min),A,9.12
939917,Medical Centre Church Road Hartshill,2024-01-28T19:20:00.000+00:00,feeder,3,N Current (Max),A,50.62
939917,Medical Centre Church Road Hartshill,2024-01-28T19:20:00.000+00:00,feeder,3,N Current (RMS),A,18.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,14.25
939917,Medical Centre Church Road Hartshill,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,39.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.25
939917,Medical Centre Church Road Hartshill,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,22.12
939917,Medical Centre Church Road Hartshill,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,66.5
939917,Medical Centre Church Road Hartshill,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.75
939917,Medical Centre Church Road Hartshill,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.88
939917,Medical Centre Church Road Hartshill,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,29.75
939917,Medical Centre Church Road Hartshill,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.62
939917,Medical Centre Church Road Hartshill,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.19
939917,Medical Centre Church Road Hartshill,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
939917,Medical Centre Church Road Hartshill,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.5
939917,Medical Centre Church Road Hartshill,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99496
939917,Medical Centre Church Road Hartshill,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94424
939917,Medical Centre Church Road Hartshill,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98654
939917,Medical Centre Church Road Hartshill,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:20:00.000+00:00,feeder,1,N Current (Min),A,35.38
939917,Medical Centre Church Road Hartshill,2024-01-28T19:20:00.000+00:00,feeder,1,N Current (Max),A,19.88
939917,Medical Centre Church Road Hartshill,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.5
939917,Medical Centre Church Road Hartshill,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,36.5
939917,Medical Centre Church Road Hartshill,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.62
939917,Medical Centre Church Road Hartshill,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,2.12
939917,Medical Centre Church Road Hartshill,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,10.88
939917,Medical Centre Church Road Hartshill,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
939917,Medical Centre Church Road Hartshill,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
939917,Medical Centre Church Road Hartshill,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,19.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.88
939917,Medical Centre Church Road Hartshill,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.73
939917,Medical Centre Church Road Hartshill,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.19
939917,Medical Centre Church Road Hartshill,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
939917,Medical Centre Church Road Hartshill,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.06
939917,Medical Centre Church Road Hartshill,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.83
939917,Medical Centre Church Road Hartshill,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
939917,Medical Centre Church Road Hartshill,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.44
939917,Medical Centre Church Road Hartshill,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.25
939917,Medical Centre Church Road Hartshill,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
939917,Medical Centre Church Road Hartshill,2024-01-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,55.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,65.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,49.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:20:00.000+00:00,busbar,,N Current (Min),A,65.12
939917,Medical Centre Church Road Hartshill,2024-01-28T19:20:00.000+00:00,busbar,,N Current (Max),A,224.38
939917,Medical Centre Church Road Hartshill,2024-01-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,84.75
939917,Medical Centre Church Road Hartshill,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (Min),A,171.38
939917,Medical Centre Church Road Hartshill,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (Max),A,300.5
939917,Medical Centre Church Road Hartshill,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.62
939917,Medical Centre Church Road Hartshill,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (Min),A,223.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (Max),A,326.88
939917,Medical Centre Church Road Hartshill,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,266.62
939917,Medical Centre Church Road Hartshill,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (Min),A,164.5
939917,Medical Centre Church Road Hartshill,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (Max),A,261.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.88
939917,Medical Centre Church Road Hartshill,2024-01-28T19:20:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:20:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.63
939917,Medical Centre Church Road Hartshill,2024-01-28T19:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.06
939917,Medical Centre Church Road Hartshill,2024-01-28T19:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.44
939917,Medical Centre Church Road Hartshill,2024-01-28T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98029
939917,Medical Centre Church Road Hartshill,2024-01-28T19:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99677
939917,Medical Centre Church Road Hartshill,2024-01-28T19:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99707
939917,Medical Centre Church Road Hartshill,2024-01-28T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,22.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,43.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,37.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:10:00.000+00:00,feeder,6,N Current (Min),A,55.25
939917,Medical Centre Church Road Hartshill,2024-01-28T19:10:00.000+00:00,feeder,6,N Current (Max),A,112.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:10:00.000+00:00,feeder,6,N Current (RMS),A,88.88
939917,Medical Centre Church Road Hartshill,2024-01-28T19:10:00.000+00:00,feeder,6,L3 Current (Min),A,78.38
939917,Medical Centre Church Road Hartshill,2024-01-28T19:10:00.000+00:00,feeder,6,L3 Current (Max),A,108.62
939917,Medical Centre Church Road Hartshill,2024-01-28T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,90.5
939917,Medical Centre Church Road Hartshill,2024-01-28T19:10:00.000+00:00,feeder,6,L2 Current (Min),A,129.12
939917,Medical Centre Church Road Hartshill,2024-01-28T19:10:00.000+00:00,feeder,6,L2 Current (Max),A,217.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,176.38
939917,Medical Centre Church Road Hartshill,2024-01-28T19:10:00.000+00:00,feeder,6,L1 Current (Min),A,133.5
939917,Medical Centre Church Road Hartshill,2024-01-28T19:10:00.000+00:00,feeder,6,L1 Current (Max),A,172.62
939917,Medical Centre Church Road Hartshill,2024-01-28T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,152.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.19
939917,Medical Centre Church Road Hartshill,2024-01-28T19:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-52.88
939917,Medical Centre Church Road Hartshill,2024-01-28T19:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.75
939917,Medical Centre Church Road Hartshill,2024-01-28T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97479
939917,Medical Centre Church Road Hartshill,2024-01-28T19:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.58807
939917,Medical Centre Church Road Hartshill,2024-01-28T19:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96249
939917,Medical Centre Church Road Hartshill,2024-01-28T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:10:00.000+00:00,feeder,5,N Current (Min),A,8.12
939917,Medical Centre Church Road Hartshill,2024-01-28T19:10:00.000+00:00,feeder,5,N Current (Max),A,33.75
939917,Medical Centre Church Road Hartshill,2024-01-28T19:10:00.000+00:00,feeder,5,N Current (RMS),A,8.88
939917,Medical Centre Church Road Hartshill,2024-01-28T19:10:00.000+00:00,feeder,5,L3 Current (Min),A,9.5
939917,Medical Centre Church Road Hartshill,2024-01-28T19:10:00.000+00:00,feeder,5,L3 Current (Max),A,17.25
939917,Medical Centre Church Road Hartshill,2024-01-28T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.88
939917,Medical Centre Church Road Hartshill,2024-01-28T19:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-28T19:10:00.000+00:00,feeder,5,L2 Current (Max),A,11.12
939917,Medical Centre Church Road Hartshill,2024-01-28T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:10:00.000+00:00,feeder,5,L1 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-28T19:10:00.000+00:00,feeder,5,L1 Current (Max),A,11.25
939917,Medical Centre Church Road Hartshill,2024-01-28T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.69
939917,Medical Centre Church Road Hartshill,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.5
939917,Medical Centre Church Road Hartshill,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.44
939917,Medical Centre Church Road Hartshill,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97253
939917,Medical Centre Church Road Hartshill,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9939
939917,Medical Centre Church Road Hartshill,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96716
939917,Medical Centre Church Road Hartshill,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:10:00.000+00:00,feeder,4,N Current (Min),A,13.62
939917,Medical Centre Church Road Hartshill,2024-01-28T19:10:00.000+00:00,feeder,4,N Current (Max),A,45.88
939917,Medical Centre Church Road Hartshill,2024-01-28T19:10:00.000+00:00,feeder,4,N Current (RMS),A,22.62
939917,Medical Centre Church Road Hartshill,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,39.12
939917,Medical Centre Church Road Hartshill,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,87.5
939917,Medical Centre Church Road Hartshill,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.38
939917,Medical Centre Church Road Hartshill,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,46.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,69.38
939917,Medical Centre Church Road Hartshill,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,53.25
939917,Medical Centre Church Road Hartshill,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,18.62
939917,Medical Centre Church Road Hartshill,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,84.62
939917,Medical Centre Church Road Hartshill,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.88
939917,Medical Centre Church Road Hartshill,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.32
939917,Medical Centre Church Road Hartshill,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.19
939917,Medical Centre Church Road Hartshill,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.25
939917,Medical Centre Church Road Hartshill,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98666
939917,Medical Centre Church Road Hartshill,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98447
939917,Medical Centre Church Road Hartshill,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95108
939917,Medical Centre Church Road Hartshill,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:10:00.000+00:00,feeder,3,N Current (Min),A,10.5
939917,Medical Centre Church Road Hartshill,2024-01-28T19:10:00.000+00:00,feeder,3,N Current (Max),A,36.88
939917,Medical Centre Church Road Hartshill,2024-01-28T19:10:00.000+00:00,feeder,3,N Current (RMS),A,21.25
939917,Medical Centre Church Road Hartshill,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.38
939917,Medical Centre Church Road Hartshill,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,44.62
939917,Medical Centre Church Road Hartshill,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.12
939917,Medical Centre Church Road Hartshill,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,18.62
939917,Medical Centre Church Road Hartshill,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,46.38
939917,Medical Centre Church Road Hartshill,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,10.38
939917,Medical Centre Church Road Hartshill,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,33.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.12
939917,Medical Centre Church Road Hartshill,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.12
939917,Medical Centre Church Road Hartshill,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
939917,Medical Centre Church Road Hartshill,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.44
939917,Medical Centre Church Road Hartshill,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94598
939917,Medical Centre Church Road Hartshill,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94314
939917,Medical Centre Church Road Hartshill,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98233
939917,Medical Centre Church Road Hartshill,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:10:00.000+00:00,feeder,1,N Current (Min),A,27.12
939917,Medical Centre Church Road Hartshill,2024-01-28T19:10:00.000+00:00,feeder,1,N Current (Max),A,9.5
939917,Medical Centre Church Road Hartshill,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.75
939917,Medical Centre Church Road Hartshill,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,18.88
939917,Medical Centre Church Road Hartshill,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.75
939917,Medical Centre Church Road Hartshill,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,8.75
939917,Medical Centre Church Road Hartshill,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.38
939917,Medical Centre Church Road Hartshill,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
939917,Medical Centre Church Road Hartshill,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,15.75
939917,Medical Centre Church Road Hartshill,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.75
939917,Medical Centre Church Road Hartshill,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.69
939917,Medical Centre Church Road Hartshill,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.97
939917,Medical Centre Church Road Hartshill,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
939917,Medical Centre Church Road Hartshill,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.36
939917,Medical Centre Church Road Hartshill,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.97
939917,Medical Centre Church Road Hartshill,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
939917,Medical Centre Church Road Hartshill,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.62
939917,Medical Centre Church Road Hartshill,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.25
939917,Medical Centre Church Road Hartshill,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
939917,Medical Centre Church Road Hartshill,2024-01-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,47.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,64.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,50.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:10:00.000+00:00,busbar,,N Current (Min),A,61.25
939917,Medical Centre Church Road Hartshill,2024-01-28T19:10:00.000+00:00,busbar,,N Current (Max),A,189.12
939917,Medical Centre Church Road Hartshill,2024-01-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,87.75
939917,Medical Centre Church Road Hartshill,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (Min),A,161.75
939917,Medical Centre Church Road Hartshill,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (Max),A,235.25
939917,Medical Centre Church Road Hartshill,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
939917,Medical Centre Church Road Hartshill,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (Min),A,210.38
939917,Medical Centre Church Road Hartshill,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (Max),A,303.62
939917,Medical Centre Church Road Hartshill,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,262.12
939917,Medical Centre Church Road Hartshill,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (Min),A,180.12
