Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (Max),A,261.5
939917,Medical Centre Church Road Hartshill,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
939917,Medical Centre Church Road Hartshill,2024-01-28T19:10:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:10:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.5
939917,Medical Centre Church Road Hartshill,2024-01-28T19:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.06
939917,Medical Centre Church Road Hartshill,2024-01-28T19:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.75
939917,Medical Centre Church Road Hartshill,2024-01-28T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98407
939917,Medical Centre Church Road Hartshill,2024-01-28T19:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99768
939917,Medical Centre Church Road Hartshill,2024-01-28T19:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99631
939917,Medical Centre Church Road Hartshill,2024-01-28T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,25.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,52.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,34.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:00:00.000+00:00,feeder,6,N Current (Min),A,59.88
939917,Medical Centre Church Road Hartshill,2024-01-28T19:00:00.000+00:00,feeder,6,N Current (Max),A,137.75
939917,Medical Centre Church Road Hartshill,2024-01-28T19:00:00.000+00:00,feeder,6,N Current (RMS),A,104.5
939917,Medical Centre Church Road Hartshill,2024-01-28T19:00:00.000+00:00,feeder,6,L3 Current (Min),A,83.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:00:00.000+00:00,feeder,6,L3 Current (Max),A,140.12
939917,Medical Centre Church Road Hartshill,2024-01-28T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,104.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:00:00.000+00:00,feeder,6,L2 Current (Min),A,179.12
939917,Medical Centre Church Road Hartshill,2024-01-28T19:00:00.000+00:00,feeder,6,L2 Current (Max),A,252.62
939917,Medical Centre Church Road Hartshill,2024-01-28T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,210.88
939917,Medical Centre Church Road Hartshill,2024-01-28T19:00:00.000+00:00,feeder,6,L1 Current (Min),A,116.5
939917,Medical Centre Church Road Hartshill,2024-01-28T19:00:00.000+00:00,feeder,6,L1 Current (Max),A,168.88
939917,Medical Centre Church Road Hartshill,2024-01-28T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,139.5
939917,Medical Centre Church Road Hartshill,2024-01-28T19:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.69
939917,Medical Centre Church Road Hartshill,2024-01-28T19:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-52.81
939917,Medical Centre Church Road Hartshill,2024-01-28T19:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.56
939917,Medical Centre Church Road Hartshill,2024-01-28T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9722
939917,Medical Centre Church Road Hartshill,2024-01-28T19:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.58813
939917,Medical Centre Church Road Hartshill,2024-01-28T19:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96301
939917,Medical Centre Church Road Hartshill,2024-01-28T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:00:00.000+00:00,feeder,5,N Current (Min),A,7.5
939917,Medical Centre Church Road Hartshill,2024-01-28T19:00:00.000+00:00,feeder,5,N Current (Max),A,18.88
939917,Medical Centre Church Road Hartshill,2024-01-28T19:00:00.000+00:00,feeder,5,N Current (RMS),A,8.12
939917,Medical Centre Church Road Hartshill,2024-01-28T19:00:00.000+00:00,feeder,5,L3 Current (Min),A,9.5
939917,Medical Centre Church Road Hartshill,2024-01-28T19:00:00.000+00:00,feeder,5,L3 Current (Max),A,17.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.25
939917,Medical Centre Church Road Hartshill,2024-01-28T19:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-28T19:00:00.000+00:00,feeder,5,L2 Current (Max),A,6.75
939917,Medical Centre Church Road Hartshill,2024-01-28T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:00:00.000+00:00,feeder,5,L1 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-28T19:00:00.000+00:00,feeder,5,L1 Current (Max),A,7.62
939917,Medical Centre Church Road Hartshill,2024-01-28T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,15.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.38
939917,Medical Centre Church Road Hartshill,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.87
939917,Medical Centre Church Road Hartshill,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97906
939917,Medical Centre Church Road Hartshill,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99228
939917,Medical Centre Church Road Hartshill,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97485
939917,Medical Centre Church Road Hartshill,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:00:00.000+00:00,feeder,4,N Current (Min),A,13.88
939917,Medical Centre Church Road Hartshill,2024-01-28T19:00:00.000+00:00,feeder,4,N Current (Max),A,41.62
939917,Medical Centre Church Road Hartshill,2024-01-28T19:00:00.000+00:00,feeder,4,N Current (RMS),A,20.12
939917,Medical Centre Church Road Hartshill,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,35.88
939917,Medical Centre Church Road Hartshill,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,83.75
939917,Medical Centre Church Road Hartshill,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.25
939917,Medical Centre Church Road Hartshill,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,41.12
939917,Medical Centre Church Road Hartshill,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,69.75
939917,Medical Centre Church Road Hartshill,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,51.75
939917,Medical Centre Church Road Hartshill,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,26.12
939917,Medical Centre Church Road Hartshill,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,48.25
939917,Medical Centre Church Road Hartshill,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.75
939917,Medical Centre Church Road Hartshill,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.06
939917,Medical Centre Church Road Hartshill,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.88
939917,Medical Centre Church Road Hartshill,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.62
939917,Medical Centre Church Road Hartshill,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97635
939917,Medical Centre Church Road Hartshill,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98795
939917,Medical Centre Church Road Hartshill,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9577
939917,Medical Centre Church Road Hartshill,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:00:00.000+00:00,feeder,3,N Current (Min),A,11.25
939917,Medical Centre Church Road Hartshill,2024-01-28T19:00:00.000+00:00,feeder,3,N Current (Max),A,65.5
939917,Medical Centre Church Road Hartshill,2024-01-28T19:00:00.000+00:00,feeder,3,N Current (RMS),A,24.62
939917,Medical Centre Church Road Hartshill,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.38
939917,Medical Centre Church Road Hartshill,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,35.88
939917,Medical Centre Church Road Hartshill,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,19.25
939917,Medical Centre Church Road Hartshill,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,79.62
939917,Medical Centre Church Road Hartshill,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.12
939917,Medical Centre Church Road Hartshill,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,10.38
939917,Medical Centre Church Road Hartshill,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,28.5
939917,Medical Centre Church Road Hartshill,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.25
939917,Medical Centre Church Road Hartshill,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
939917,Medical Centre Church Road Hartshill,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.25
939917,Medical Centre Church Road Hartshill,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.5
939917,Medical Centre Church Road Hartshill,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95282
939917,Medical Centre Church Road Hartshill,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94015
939917,Medical Centre Church Road Hartshill,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98614
939917,Medical Centre Church Road Hartshill,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:00:00.000+00:00,feeder,1,N Current (Min),A,28.12
939917,Medical Centre Church Road Hartshill,2024-01-28T19:00:00.000+00:00,feeder,1,N Current (Max),A,12.62
939917,Medical Centre Church Road Hartshill,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,4.25
939917,Medical Centre Church Road Hartshill,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,24.88
939917,Medical Centre Church Road Hartshill,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,12.12
939917,Medical Centre Church Road Hartshill,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
939917,Medical Centre Church Road Hartshill,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
939917,Medical Centre Church Road Hartshill,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,26.5
939917,Medical Centre Church Road Hartshill,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.62
939917,Medical Centre Church Road Hartshill,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.53
939917,Medical Centre Church Road Hartshill,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.89
939917,Medical Centre Church Road Hartshill,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
939917,Medical Centre Church Road Hartshill,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.03
939917,Medical Centre Church Road Hartshill,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
939917,Medical Centre Church Road Hartshill,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.48
939917,Medical Centre Church Road Hartshill,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.72
939917,Medical Centre Church Road Hartshill,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
939917,Medical Centre Church Road Hartshill,2024-01-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,47.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,74.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,49.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:00:00.000+00:00,busbar,,N Current (Min),A,78.75
939917,Medical Centre Church Road Hartshill,2024-01-28T19:00:00.000+00:00,busbar,,N Current (Max),A,158.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,120.38
939917,Medical Centre Church Road Hartshill,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (Min),A,159.38
939917,Medical Centre Church Road Hartshill,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (Max),A,252.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (Min),A,263.12
939917,Medical Centre Church Road Hartshill,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (Max),A,362.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,301.38
939917,Medical Centre Church Road Hartshill,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (Min),A,169.25
939917,Medical Centre Church Road Hartshill,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (Max),A,255.5
939917,Medical Centre Church Road Hartshill,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.25
939917,Medical Centre Church Road Hartshill,2024-01-28T19:00:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T19:00:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.94
939917,Medical Centre Church Road Hartshill,2024-01-28T18:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.19
939917,Medical Centre Church Road Hartshill,2024-01-28T18:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98648
939917,Medical Centre Church Road Hartshill,2024-01-28T18:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99622
939917,Medical Centre Church Road Hartshill,2024-01-28T18:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99762
939917,Medical Centre Church Road Hartshill,2024-01-28T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,31.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,42.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,42.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:50:00.000+00:00,feeder,6,N Current (Min),A,37.38
939917,Medical Centre Church Road Hartshill,2024-01-28T18:50:00.000+00:00,feeder,6,N Current (Max),A,110.5
939917,Medical Centre Church Road Hartshill,2024-01-28T18:50:00.000+00:00,feeder,6,N Current (RMS),A,69.12
939917,Medical Centre Church Road Hartshill,2024-01-28T18:50:00.000+00:00,feeder,6,L3 Current (Min),A,85.62
939917,Medical Centre Church Road Hartshill,2024-01-28T18:50:00.000+00:00,feeder,6,L3 Current (Max),A,191.88
939917,Medical Centre Church Road Hartshill,2024-01-28T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,128.75
939917,Medical Centre Church Road Hartshill,2024-01-28T18:50:00.000+00:00,feeder,6,L2 Current (Min),A,133.25
939917,Medical Centre Church Road Hartshill,2024-01-28T18:50:00.000+00:00,feeder,6,L2 Current (Max),A,226.25
939917,Medical Centre Church Road Hartshill,2024-01-28T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,171.5
939917,Medical Centre Church Road Hartshill,2024-01-28T18:50:00.000+00:00,feeder,6,L1 Current (Min),A,140.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:50:00.000+00:00,feeder,6,L1 Current (Max),A,196.62
939917,Medical Centre Church Road Hartshill,2024-01-28T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,172.5
939917,Medical Centre Church Road Hartshill,2024-01-28T18:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.94
939917,Medical Centre Church Road Hartshill,2024-01-28T18:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-53.94
939917,Medical Centre Church Road Hartshill,2024-01-28T18:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.44
939917,Medical Centre Church Road Hartshill,2024-01-28T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97186
939917,Medical Centre Church Road Hartshill,2024-01-28T18:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.58788
939917,Medical Centre Church Road Hartshill,2024-01-28T18:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95746
939917,Medical Centre Church Road Hartshill,2024-01-28T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:50:00.000+00:00,feeder,5,N Current (Min),A,7.62
939917,Medical Centre Church Road Hartshill,2024-01-28T18:50:00.000+00:00,feeder,5,N Current (Max),A,32.5
939917,Medical Centre Church Road Hartshill,2024-01-28T18:50:00.000+00:00,feeder,5,N Current (RMS),A,8.5
939917,Medical Centre Church Road Hartshill,2024-01-28T18:50:00.000+00:00,feeder,5,L3 Current (Min),A,9.88
939917,Medical Centre Church Road Hartshill,2024-01-28T18:50:00.000+00:00,feeder,5,L3 Current (Max),A,16.5
939917,Medical Centre Church Road Hartshill,2024-01-28T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.5
939917,Medical Centre Church Road Hartshill,2024-01-28T18:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-28T18:50:00.000+00:00,feeder,5,L2 Current (Max),A,9.88
939917,Medical Centre Church Road Hartshill,2024-01-28T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:50:00.000+00:00,feeder,5,L1 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-28T18:50:00.000+00:00,feeder,5,L1 Current (Max),A,10.12
939917,Medical Centre Church Road Hartshill,2024-01-28T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.44
939917,Medical Centre Church Road Hartshill,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.75
939917,Medical Centre Church Road Hartshill,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.69
939917,Medical Centre Church Road Hartshill,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97076
939917,Medical Centre Church Road Hartshill,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99258
939917,Medical Centre Church Road Hartshill,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9563
939917,Medical Centre Church Road Hartshill,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:50:00.000+00:00,feeder,4,N Current (Min),A,14.38
939917,Medical Centre Church Road Hartshill,2024-01-28T18:50:00.000+00:00,feeder,4,N Current (Max),A,48.62
939917,Medical Centre Church Road Hartshill,2024-01-28T18:50:00.000+00:00,feeder,4,N Current (RMS),A,24.5
939917,Medical Centre Church Road Hartshill,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,37.62
939917,Medical Centre Church Road Hartshill,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,76.5
939917,Medical Centre Church Road Hartshill,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.12
939917,Medical Centre Church Road Hartshill,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,39.5
939917,Medical Centre Church Road Hartshill,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,79.88
939917,Medical Centre Church Road Hartshill,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,54.5
939917,Medical Centre Church Road Hartshill,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,17.75
939917,Medical Centre Church Road Hartshill,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,77.62
939917,Medical Centre Church Road Hartshill,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.88
939917,Medical Centre Church Road Hartshill,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.06
939917,Medical Centre Church Road Hartshill,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.12
939917,Medical Centre Church Road Hartshill,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.19
939917,Medical Centre Church Road Hartshill,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9877
939917,Medical Centre Church Road Hartshill,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98923
939917,Medical Centre Church Road Hartshill,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96603
939917,Medical Centre Church Road Hartshill,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:50:00.000+00:00,feeder,3,N Current (Min),A,9.62
939917,Medical Centre Church Road Hartshill,2024-01-28T18:50:00.000+00:00,feeder,3,N Current (Max),A,45.88
939917,Medical Centre Church Road Hartshill,2024-01-28T18:50:00.000+00:00,feeder,3,N Current (RMS),A,25.62
939917,Medical Centre Church Road Hartshill,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,16.5
939917,Medical Centre Church Road Hartshill,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,52.12
939917,Medical Centre Church Road Hartshill,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.38
939917,Medical Centre Church Road Hartshill,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,20.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,56.62
939917,Medical Centre Church Road Hartshill,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,9.75
939917,Medical Centre Church Road Hartshill,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,20.5
939917,Medical Centre Church Road Hartshill,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.87
939917,Medical Centre Church Road Hartshill,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.63
939917,Medical Centre Church Road Hartshill,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.88
939917,Medical Centre Church Road Hartshill,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97882
939917,Medical Centre Church Road Hartshill,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92557
939917,Medical Centre Church Road Hartshill,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98016
939917,Medical Centre Church Road Hartshill,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:50:00.000+00:00,feeder,1,N Current (Min),A,24.88
939917,Medical Centre Church Road Hartshill,2024-01-28T18:50:00.000+00:00,feeder,1,N Current (Max),A,11.62
939917,Medical Centre Church Road Hartshill,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.75
939917,Medical Centre Church Road Hartshill,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,22.38
939917,Medical Centre Church Road Hartshill,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.38
939917,Medical Centre Church Road Hartshill,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,11.88
939917,Medical Centre Church Road Hartshill,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
939917,Medical Centre Church Road Hartshill,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.25
939917,Medical Centre Church Road Hartshill,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,19.88
939917,Medical Centre Church Road Hartshill,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
939917,Medical Centre Church Road Hartshill,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
939917,Medical Centre Church Road Hartshill,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
939917,Medical Centre Church Road Hartshill,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
939917,Medical Centre Church Road Hartshill,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.94
939917,Medical Centre Church Road Hartshill,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.47
939917,Medical Centre Church Road Hartshill,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
939917,Medical Centre Church Road Hartshill,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.27
939917,Medical Centre Church Road Hartshill,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
939917,Medical Centre Church Road Hartshill,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
939917,Medical Centre Church Road Hartshill,2024-01-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,58.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,64.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,54.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:50:00.000+00:00,busbar,,N Current (Min),A,61.25
939917,Medical Centre Church Road Hartshill,2024-01-28T18:50:00.000+00:00,busbar,,N Current (Max),A,174.5
939917,Medical Centre Church Road Hartshill,2024-01-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,74.75
939917,Medical Centre Church Road Hartshill,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (Min),A,202.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (Max),A,292.88
939917,Medical Centre Church Road Hartshill,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.38
939917,Medical Centre Church Road Hartshill,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (Min),A,220.38
939917,Medical Centre Church Road Hartshill,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (Max),A,310.75
939917,Medical Centre Church Road Hartshill,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,263.62
939917,Medical Centre Church Road Hartshill,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (Min),A,178.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (Max),A,262.25
939917,Medical Centre Church Road Hartshill,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.62
939917,Medical Centre Church Road Hartshill,2024-01-28T18:50:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:50:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,5.62
939917,Medical Centre Church Road Hartshill,2024-01-28T18:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.88
939917,Medical Centre Church Road Hartshill,2024-01-28T18:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.69
939917,Medical Centre Church Road Hartshill,2024-01-28T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99194
939917,Medical Centre Church Road Hartshill,2024-01-28T18:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99615
939917,Medical Centre Church Road Hartshill,2024-01-28T18:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99661
939917,Medical Centre Church Road Hartshill,2024-01-28T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,37.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,42.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,38.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:40:00.000+00:00,feeder,6,N Current (Min),A,36.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:40:00.000+00:00,feeder,6,N Current (Max),A,91.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:40:00.000+00:00,feeder,6,N Current (RMS),A,53.62
939917,Medical Centre Church Road Hartshill,2024-01-28T18:40:00.000+00:00,feeder,6,L3 Current (Min),A,124.38
939917,Medical Centre Church Road Hartshill,2024-01-28T18:40:00.000+00:00,feeder,6,L3 Current (Max),A,183.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,151.5
939917,Medical Centre Church Road Hartshill,2024-01-28T18:40:00.000+00:00,feeder,6,L2 Current (Min),A,145.75
939917,Medical Centre Church Road Hartshill,2024-01-28T18:40:00.000+00:00,feeder,6,L2 Current (Max),A,207.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,171.62
939917,Medical Centre Church Road Hartshill,2024-01-28T18:40:00.000+00:00,feeder,6,L1 Current (Min),A,95.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:40:00.000+00:00,feeder,6,L1 Current (Max),A,207.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,155.25
939917,Medical Centre Church Road Hartshill,2024-01-28T18:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.75
939917,Medical Centre Church Road Hartshill,2024-01-28T18:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-53.5
939917,Medical Centre Church Road Hartshill,2024-01-28T18:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.13
939917,Medical Centre Church Road Hartshill,2024-01-28T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97018
939917,Medical Centre Church Road Hartshill,2024-01-28T18:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.58871
939917,Medical Centre Church Road Hartshill,2024-01-28T18:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96115
939917,Medical Centre Church Road Hartshill,2024-01-28T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:40:00.000+00:00,feeder,5,N Current (Min),A,7.5
939917,Medical Centre Church Road Hartshill,2024-01-28T18:40:00.000+00:00,feeder,5,N Current (Max),A,38.12
939917,Medical Centre Church Road Hartshill,2024-01-28T18:40:00.000+00:00,feeder,5,N Current (RMS),A,8.38
939917,Medical Centre Church Road Hartshill,2024-01-28T18:40:00.000+00:00,feeder,5,L3 Current (Min),A,10.75
939917,Medical Centre Church Road Hartshill,2024-01-28T18:40:00.000+00:00,feeder,5,L3 Current (Max),A,21.38
939917,Medical Centre Church Road Hartshill,2024-01-28T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.38
939917,Medical Centre Church Road Hartshill,2024-01-28T18:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-28T18:40:00.000+00:00,feeder,5,L2 Current (Max),A,10.62
939917,Medical Centre Church Road Hartshill,2024-01-28T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:40:00.000+00:00,feeder,5,L1 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-28T18:40:00.000+00:00,feeder,5,L1 Current (Max),A,10.62
939917,Medical Centre Church Road Hartshill,2024-01-28T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,13.06
939917,Medical Centre Church Road Hartshill,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.5
939917,Medical Centre Church Road Hartshill,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.81
939917,Medical Centre Church Road Hartshill,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96692
939917,Medical Centre Church Road Hartshill,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99408
939917,Medical Centre Church Road Hartshill,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97104
939917,Medical Centre Church Road Hartshill,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:40:00.000+00:00,feeder,4,N Current (Min),A,13.38
939917,Medical Centre Church Road Hartshill,2024-01-28T18:40:00.000+00:00,feeder,4,N Current (Max),A,45.25
939917,Medical Centre Church Road Hartshill,2024-01-28T18:40:00.000+00:00,feeder,4,N Current (RMS),A,22.38
939917,Medical Centre Church Road Hartshill,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,43.25
939917,Medical Centre Church Road Hartshill,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,95.5
939917,Medical Centre Church Road Hartshill,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,54.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,45.12
939917,Medical Centre Church Road Hartshill,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,78.75
939917,Medical Centre Church Road Hartshill,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,57.75
939917,Medical Centre Church Road Hartshill,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,20.75
939917,Medical Centre Church Road Hartshill,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,74.88
939917,Medical Centre Church Road Hartshill,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.12
939917,Medical Centre Church Road Hartshill,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.12
939917,Medical Centre Church Road Hartshill,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.31
939917,Medical Centre Church Road Hartshill,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.94
939917,Medical Centre Church Road Hartshill,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9881
939917,Medical Centre Church Road Hartshill,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97583
939917,Medical Centre Church Road Hartshill,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98975
939917,Medical Centre Church Road Hartshill,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:40:00.000+00:00,feeder,3,N Current (Min),A,8.88
939917,Medical Centre Church Road Hartshill,2024-01-28T18:40:00.000+00:00,feeder,3,N Current (Max),A,36.5
939917,Medical Centre Church Road Hartshill,2024-01-28T18:40:00.000+00:00,feeder,3,N Current (RMS),A,16.88
939917,Medical Centre Church Road Hartshill,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,16.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,49.62
939917,Medical Centre Church Road Hartshill,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,16.5
939917,Medical Centre Church Road Hartshill,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,50.12
939917,Medical Centre Church Road Hartshill,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.25
939917,Medical Centre Church Road Hartshill,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.62
939917,Medical Centre Church Road Hartshill,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,47.62
939917,Medical Centre Church Road Hartshill,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.75
939917,Medical Centre Church Road Hartshill,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
