Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.31
939917,Medical Centre Church Road Hartshill,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.12
939917,Medical Centre Church Road Hartshill,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
939917,Medical Centre Church Road Hartshill,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90195
939917,Medical Centre Church Road Hartshill,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92438
939917,Medical Centre Church Road Hartshill,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98749
939917,Medical Centre Church Road Hartshill,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:40:00.000+00:00,feeder,1,N Current (Min),A,26.88
939917,Medical Centre Church Road Hartshill,2024-01-28T18:40:00.000+00:00,feeder,1,N Current (Max),A,7.12
939917,Medical Centre Church Road Hartshill,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,3.5
939917,Medical Centre Church Road Hartshill,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,11.12
939917,Medical Centre Church Road Hartshill,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
939917,Medical Centre Church Road Hartshill,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,7.88
939917,Medical Centre Church Road Hartshill,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.62
939917,Medical Centre Church Road Hartshill,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
939917,Medical Centre Church Road Hartshill,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,19.88
939917,Medical Centre Church Road Hartshill,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.38
939917,Medical Centre Church Road Hartshill,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
939917,Medical Centre Church Road Hartshill,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.2
939917,Medical Centre Church Road Hartshill,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
939917,Medical Centre Church Road Hartshill,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.3
939917,Medical Centre Church Road Hartshill,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.28
939917,Medical Centre Church Road Hartshill,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
939917,Medical Centre Church Road Hartshill,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.59
939917,Medical Centre Church Road Hartshill,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
939917,Medical Centre Church Road Hartshill,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
939917,Medical Centre Church Road Hartshill,2024-01-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,61.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,63.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,55.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:40:00.000+00:00,busbar,,N Current (Min),A,61.5
939917,Medical Centre Church Road Hartshill,2024-01-28T18:40:00.000+00:00,busbar,,N Current (Max),A,187.75
939917,Medical Centre Church Road Hartshill,2024-01-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,74.62
939917,Medical Centre Church Road Hartshill,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (Min),A,212.75
939917,Medical Centre Church Road Hartshill,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (Max),A,294.25
939917,Medical Centre Church Road Hartshill,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,250.38
939917,Medical Centre Church Road Hartshill,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (Min),A,218.62
939917,Medical Centre Church Road Hartshill,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (Max),A,305.12
939917,Medical Centre Church Road Hartshill,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,259.25
939917,Medical Centre Church Road Hartshill,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (Min),A,167.12
939917,Medical Centre Church Road Hartshill,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (Max),A,298.62
939917,Medical Centre Church Road Hartshill,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.75
939917,Medical Centre Church Road Hartshill,2024-01-28T18:40:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:40:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.75
939917,Medical Centre Church Road Hartshill,2024-01-28T18:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.5
939917,Medical Centre Church Road Hartshill,2024-01-28T18:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99191
939917,Medical Centre Church Road Hartshill,2024-01-28T18:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99713
939917,Medical Centre Church Road Hartshill,2024-01-28T18:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99512
939917,Medical Centre Church Road Hartshill,2024-01-28T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,36.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,50.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,29.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:30:00.000+00:00,feeder,6,N Current (Min),A,46.38
939917,Medical Centre Church Road Hartshill,2024-01-28T18:30:00.000+00:00,feeder,6,N Current (Max),A,134.12
939917,Medical Centre Church Road Hartshill,2024-01-28T18:30:00.000+00:00,feeder,6,N Current (RMS),A,88.88
939917,Medical Centre Church Road Hartshill,2024-01-28T18:30:00.000+00:00,feeder,6,L3 Current (Min),A,106.25
939917,Medical Centre Church Road Hartshill,2024-01-28T18:30:00.000+00:00,feeder,6,L3 Current (Max),A,205.62
939917,Medical Centre Church Road Hartshill,2024-01-28T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,149.25
939917,Medical Centre Church Road Hartshill,2024-01-28T18:30:00.000+00:00,feeder,6,L2 Current (Min),A,154.38
939917,Medical Centre Church Road Hartshill,2024-01-28T18:30:00.000+00:00,feeder,6,L2 Current (Max),A,268.5
939917,Medical Centre Church Road Hartshill,2024-01-28T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,208.25
939917,Medical Centre Church Road Hartshill,2024-01-28T18:30:00.000+00:00,feeder,6,L1 Current (Min),A,101.62
939917,Medical Centre Church Road Hartshill,2024-01-28T18:30:00.000+00:00,feeder,6,L1 Current (Max),A,170.62
939917,Medical Centre Church Road Hartshill,2024-01-28T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,120.12
939917,Medical Centre Church Road Hartshill,2024-01-28T18:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.5
939917,Medical Centre Church Road Hartshill,2024-01-28T18:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-52.69
939917,Medical Centre Church Road Hartshill,2024-01-28T18:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.81
939917,Medical Centre Church Road Hartshill,2024-01-28T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96851
939917,Medical Centre Church Road Hartshill,2024-01-28T18:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.58389
939917,Medical Centre Church Road Hartshill,2024-01-28T18:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96304
939917,Medical Centre Church Road Hartshill,2024-01-28T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:30:00.000+00:00,feeder,5,N Current (Min),A,7.75
939917,Medical Centre Church Road Hartshill,2024-01-28T18:30:00.000+00:00,feeder,5,N Current (Max),A,29.12
939917,Medical Centre Church Road Hartshill,2024-01-28T18:30:00.000+00:00,feeder,5,N Current (RMS),A,8.88
939917,Medical Centre Church Road Hartshill,2024-01-28T18:30:00.000+00:00,feeder,5,L3 Current (Min),A,10.88
939917,Medical Centre Church Road Hartshill,2024-01-28T18:30:00.000+00:00,feeder,5,L3 Current (Max),A,16.38
939917,Medical Centre Church Road Hartshill,2024-01-28T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.88
939917,Medical Centre Church Road Hartshill,2024-01-28T18:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-28T18:30:00.000+00:00,feeder,5,L2 Current (Max),A,9.38
939917,Medical Centre Church Road Hartshill,2024-01-28T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:30:00.000+00:00,feeder,5,L1 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-28T18:30:00.000+00:00,feeder,5,L1 Current (Max),A,9.75
939917,Medical Centre Church Road Hartshill,2024-01-28T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,17.75
939917,Medical Centre Church Road Hartshill,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.81
939917,Medical Centre Church Road Hartshill,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98315
939917,Medical Centre Church Road Hartshill,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99033
939917,Medical Centre Church Road Hartshill,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97098
939917,Medical Centre Church Road Hartshill,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:30:00.000+00:00,feeder,4,N Current (Min),A,13.38
939917,Medical Centre Church Road Hartshill,2024-01-28T18:30:00.000+00:00,feeder,4,N Current (Max),A,38.62
939917,Medical Centre Church Road Hartshill,2024-01-28T18:30:00.000+00:00,feeder,4,N Current (RMS),A,20.25
939917,Medical Centre Church Road Hartshill,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,41.5
939917,Medical Centre Church Road Hartshill,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,79.38
939917,Medical Centre Church Road Hartshill,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.75
939917,Medical Centre Church Road Hartshill,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,36.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,64.62
939917,Medical Centre Church Road Hartshill,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.62
939917,Medical Centre Church Road Hartshill,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,25.62
939917,Medical Centre Church Road Hartshill,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,56.25
939917,Medical Centre Church Road Hartshill,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.75
939917,Medical Centre Church Road Hartshill,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.69
939917,Medical Centre Church Road Hartshill,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.38
939917,Medical Centre Church Road Hartshill,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.81
939917,Medical Centre Church Road Hartshill,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98938
939917,Medical Centre Church Road Hartshill,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98383
939917,Medical Centre Church Road Hartshill,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99026
939917,Medical Centre Church Road Hartshill,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:30:00.000+00:00,feeder,3,N Current (Min),A,9.25
939917,Medical Centre Church Road Hartshill,2024-01-28T18:30:00.000+00:00,feeder,3,N Current (Max),A,35.5
939917,Medical Centre Church Road Hartshill,2024-01-28T18:30:00.000+00:00,feeder,3,N Current (RMS),A,17.5
939917,Medical Centre Church Road Hartshill,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,22.5
939917,Medical Centre Church Road Hartshill,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,58.75
939917,Medical Centre Church Road Hartshill,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.88
939917,Medical Centre Church Road Hartshill,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,18.5
939917,Medical Centre Church Road Hartshill,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,41.25
939917,Medical Centre Church Road Hartshill,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.75
939917,Medical Centre Church Road Hartshill,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,13.5
939917,Medical Centre Church Road Hartshill,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,51.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.75
939917,Medical Centre Church Road Hartshill,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.5
939917,Medical Centre Church Road Hartshill,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.37
939917,Medical Centre Church Road Hartshill,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.94
939917,Medical Centre Church Road Hartshill,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98892
939917,Medical Centre Church Road Hartshill,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9202
939917,Medical Centre Church Road Hartshill,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99506
939917,Medical Centre Church Road Hartshill,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:30:00.000+00:00,feeder,1,N Current (Min),A,29.62
939917,Medical Centre Church Road Hartshill,2024-01-28T18:30:00.000+00:00,feeder,1,N Current (Max),A,16.75
939917,Medical Centre Church Road Hartshill,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,4.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,25.62
939917,Medical Centre Church Road Hartshill,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
939917,Medical Centre Church Road Hartshill,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,33.5
939917,Medical Centre Church Road Hartshill,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
939917,Medical Centre Church Road Hartshill,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
939917,Medical Centre Church Road Hartshill,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,27.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.75
939917,Medical Centre Church Road Hartshill,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.97
939917,Medical Centre Church Road Hartshill,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.23
939917,Medical Centre Church Road Hartshill,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
939917,Medical Centre Church Road Hartshill,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.25
939917,Medical Centre Church Road Hartshill,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.88
939917,Medical Centre Church Road Hartshill,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
939917,Medical Centre Church Road Hartshill,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.7
939917,Medical Centre Church Road Hartshill,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.36
939917,Medical Centre Church Road Hartshill,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
939917,Medical Centre Church Road Hartshill,2024-01-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,64.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,74.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,49.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:30:00.000+00:00,busbar,,N Current (Min),A,69.12
939917,Medical Centre Church Road Hartshill,2024-01-28T18:30:00.000+00:00,busbar,,N Current (Max),A,165.38
939917,Medical Centre Church Road Hartshill,2024-01-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,105.25
939917,Medical Centre Church Road Hartshill,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (Min),A,214.62
939917,Medical Centre Church Road Hartshill,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (Max),A,329.38
939917,Medical Centre Church Road Hartshill,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,263.38
939917,Medical Centre Church Road Hartshill,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (Min),A,265.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (Max),A,342.75
939917,Medical Centre Church Road Hartshill,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,305.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (Min),A,156.38
939917,Medical Centre Church Road Hartshill,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (Max),A,249.88
939917,Medical Centre Church Road Hartshill,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
939917,Medical Centre Church Road Hartshill,2024-01-28T18:30:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:30:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,1.19
939917,Medical Centre Church Road Hartshill,2024-01-28T18:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.12
939917,Medical Centre Church Road Hartshill,2024-01-28T18:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.94
939917,Medical Centre Church Road Hartshill,2024-01-28T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99277
939917,Medical Centre Church Road Hartshill,2024-01-28T18:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99734
939917,Medical Centre Church Road Hartshill,2024-01-28T18:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99655
939917,Medical Centre Church Road Hartshill,2024-01-28T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,39.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,51.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,34.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:20:00.000+00:00,feeder,6,N Current (Min),A,51.62
939917,Medical Centre Church Road Hartshill,2024-01-28T18:20:00.000+00:00,feeder,6,N Current (Max),A,100.88
939917,Medical Centre Church Road Hartshill,2024-01-28T18:20:00.000+00:00,feeder,6,N Current (RMS),A,74.75
939917,Medical Centre Church Road Hartshill,2024-01-28T18:20:00.000+00:00,feeder,6,L3 Current (Min),A,124.88
939917,Medical Centre Church Road Hartshill,2024-01-28T18:20:00.000+00:00,feeder,6,L3 Current (Max),A,193.25
939917,Medical Centre Church Road Hartshill,2024-01-28T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,159.88
939917,Medical Centre Church Road Hartshill,2024-01-28T18:20:00.000+00:00,feeder,6,L2 Current (Min),A,182.25
939917,Medical Centre Church Road Hartshill,2024-01-28T18:20:00.000+00:00,feeder,6,L2 Current (Max),A,236.88
939917,Medical Centre Church Road Hartshill,2024-01-28T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,209.38
939917,Medical Centre Church Road Hartshill,2024-01-28T18:20:00.000+00:00,feeder,6,L1 Current (Min),A,114.62
939917,Medical Centre Church Road Hartshill,2024-01-28T18:20:00.000+00:00,feeder,6,L1 Current (Max),A,166.38
939917,Medical Centre Church Road Hartshill,2024-01-28T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,140.38
939917,Medical Centre Church Road Hartshill,2024-01-28T18:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.75
939917,Medical Centre Church Road Hartshill,2024-01-28T18:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-51.62
939917,Medical Centre Church Road Hartshill,2024-01-28T18:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.81
939917,Medical Centre Church Road Hartshill,2024-01-28T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97635
939917,Medical Centre Church Road Hartshill,2024-01-28T18:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.57693
939917,Medical Centre Church Road Hartshill,2024-01-28T18:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93964
939917,Medical Centre Church Road Hartshill,2024-01-28T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:20:00.000+00:00,feeder,5,N Current (Min),A,7.75
939917,Medical Centre Church Road Hartshill,2024-01-28T18:20:00.000+00:00,feeder,5,N Current (Max),A,66.12
939917,Medical Centre Church Road Hartshill,2024-01-28T18:20:00.000+00:00,feeder,5,N Current (RMS),A,11.88
939917,Medical Centre Church Road Hartshill,2024-01-28T18:20:00.000+00:00,feeder,5,L3 Current (Min),A,10.12
939917,Medical Centre Church Road Hartshill,2024-01-28T18:20:00.000+00:00,feeder,5,L3 Current (Max),A,27.12
939917,Medical Centre Church Road Hartshill,2024-01-28T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,14.62
939917,Medical Centre Church Road Hartshill,2024-01-28T18:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-28T18:20:00.000+00:00,feeder,5,L2 Current (Max),A,22.12
939917,Medical Centre Church Road Hartshill,2024-01-28T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.12
939917,Medical Centre Church Road Hartshill,2024-01-28T18:20:00.000+00:00,feeder,5,L1 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-28T18:20:00.000+00:00,feeder,5,L1 Current (Max),A,22.5
939917,Medical Centre Church Road Hartshill,2024-01-28T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.37
939917,Medical Centre Church Road Hartshill,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.19
939917,Medical Centre Church Road Hartshill,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.88
939917,Medical Centre Church Road Hartshill,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97696
939917,Medical Centre Church Road Hartshill,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99118
939917,Medical Centre Church Road Hartshill,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98148
939917,Medical Centre Church Road Hartshill,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:20:00.000+00:00,feeder,4,N Current (Min),A,14.38
939917,Medical Centre Church Road Hartshill,2024-01-28T18:20:00.000+00:00,feeder,4,N Current (Max),A,74.5
939917,Medical Centre Church Road Hartshill,2024-01-28T18:20:00.000+00:00,feeder,4,N Current (RMS),A,24.88
939917,Medical Centre Church Road Hartshill,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,43.5
939917,Medical Centre Church Road Hartshill,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,111.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,63.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,35.5
939917,Medical Centre Church Road Hartshill,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,81.88
939917,Medical Centre Church Road Hartshill,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,53.88
939917,Medical Centre Church Road Hartshill,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,21.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,91.62
939917,Medical Centre Church Road Hartshill,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.62
939917,Medical Centre Church Road Hartshill,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.38
939917,Medical Centre Church Road Hartshill,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.06
939917,Medical Centre Church Road Hartshill,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99469
939917,Medical Centre Church Road Hartshill,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98889
939917,Medical Centre Church Road Hartshill,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99432
939917,Medical Centre Church Road Hartshill,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:20:00.000+00:00,feeder,3,N Current (Min),A,9.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:20:00.000+00:00,feeder,3,N Current (Max),A,57.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:20:00.000+00:00,feeder,3,N Current (RMS),A,18.12
939917,Medical Centre Church Road Hartshill,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,24.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,64.38
939917,Medical Centre Church Road Hartshill,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.38
939917,Medical Centre Church Road Hartshill,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,24.5
939917,Medical Centre Church Road Hartshill,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,48.75
939917,Medical Centre Church Road Hartshill,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.38
939917,Medical Centre Church Road Hartshill,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,20.5
939917,Medical Centre Church Road Hartshill,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,46.38
939917,Medical Centre Church Road Hartshill,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.12
939917,Medical Centre Church Road Hartshill,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.69
939917,Medical Centre Church Road Hartshill,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.75
939917,Medical Centre Church Road Hartshill,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91452
939917,Medical Centre Church Road Hartshill,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85391
939917,Medical Centre Church Road Hartshill,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99466
939917,Medical Centre Church Road Hartshill,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:20:00.000+00:00,feeder,1,N Current (Min),A,54.75
939917,Medical Centre Church Road Hartshill,2024-01-28T18:20:00.000+00:00,feeder,1,N Current (Max),A,15.62
939917,Medical Centre Church Road Hartshill,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,2.38
939917,Medical Centre Church Road Hartshill,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,28.12
939917,Medical Centre Church Road Hartshill,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.38
939917,Medical Centre Church Road Hartshill,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,15.75
939917,Medical Centre Church Road Hartshill,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
939917,Medical Centre Church Road Hartshill,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,30.75
939917,Medical Centre Church Road Hartshill,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.56
939917,Medical Centre Church Road Hartshill,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.89
939917,Medical Centre Church Road Hartshill,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
939917,Medical Centre Church Road Hartshill,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.64
939917,Medical Centre Church Road Hartshill,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.45
939917,Medical Centre Church Road Hartshill,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
939917,Medical Centre Church Road Hartshill,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.44
939917,Medical Centre Church Road Hartshill,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.56
939917,Medical Centre Church Road Hartshill,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
939917,Medical Centre Church Road Hartshill,2024-01-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,71.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,73.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,56.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:20:00.000+00:00,busbar,,N Current (Min),A,59.25
939917,Medical Centre Church Road Hartshill,2024-01-28T18:20:00.000+00:00,busbar,,N Current (Max),A,311.75
939917,Medical Centre Church Road Hartshill,2024-01-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,89.12
939917,Medical Centre Church Road Hartshill,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (Min),A,252.5
939917,Medical Centre Church Road Hartshill,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (Max),A,349.25
939917,Medical Centre Church Road Hartshill,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,292.62
939917,Medical Centre Church Road Hartshill,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (Min),A,265.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (Max),A,337.38
939917,Medical Centre Church Road Hartshill,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,301.5
939917,Medical Centre Church Road Hartshill,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (Min),A,184.25
939917,Medical Centre Church Road Hartshill,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (Max),A,276.25
939917,Medical Centre Church Road Hartshill,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:20:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:20:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.25
939917,Medical Centre Church Road Hartshill,2024-01-28T18:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.19
939917,Medical Centre Church Road Hartshill,2024-01-28T18:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.19
939917,Medical Centre Church Road Hartshill,2024-01-28T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99286
939917,Medical Centre Church Road Hartshill,2024-01-28T18:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99722
939917,Medical Centre Church Road Hartshill,2024-01-28T18:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99704
939917,Medical Centre Church Road Hartshill,2024-01-28T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,40.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,48.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,37.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:10:00.000+00:00,feeder,6,N Current (Min),A,42.38
939917,Medical Centre Church Road Hartshill,2024-01-28T18:10:00.000+00:00,feeder,6,N Current (Max),A,104.75
939917,Medical Centre Church Road Hartshill,2024-01-28T18:10:00.000+00:00,feeder,6,N Current (RMS),A,69.75
939917,Medical Centre Church Road Hartshill,2024-01-28T18:10:00.000+00:00,feeder,6,L3 Current (Min),A,123.12
939917,Medical Centre Church Road Hartshill,2024-01-28T18:10:00.000+00:00,feeder,6,L3 Current (Max),A,214.62
939917,Medical Centre Church Road Hartshill,2024-01-28T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,167.5
939917,Medical Centre Church Road Hartshill,2024-01-28T18:10:00.000+00:00,feeder,6,L2 Current (Min),A,144.5
939917,Medical Centre Church Road Hartshill,2024-01-28T18:10:00.000+00:00,feeder,6,L2 Current (Max),A,240.38
939917,Medical Centre Church Road Hartshill,2024-01-28T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,198.25
939917,Medical Centre Church Road Hartshill,2024-01-28T18:10:00.000+00:00,feeder,6,L1 Current (Min),A,114.88
939917,Medical Centre Church Road Hartshill,2024-01-28T18:10:00.000+00:00,feeder,6,L1 Current (Max),A,204.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,154.12
939917,Medical Centre Church Road Hartshill,2024-01-28T18:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.19
939917,Medical Centre Church Road Hartshill,2024-01-28T18:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-50.56
939917,Medical Centre Church Road Hartshill,2024-01-28T18:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.5
939917,Medical Centre Church Road Hartshill,2024-01-28T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97925
939917,Medical Centre Church Road Hartshill,2024-01-28T18:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.59136
939917,Medical Centre Church Road Hartshill,2024-01-28T18:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96347
939917,Medical Centre Church Road Hartshill,2024-01-28T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:10:00.000+00:00,feeder,5,N Current (Min),A,8.75
939917,Medical Centre Church Road Hartshill,2024-01-28T18:10:00.000+00:00,feeder,5,N Current (Max),A,35.5
939917,Medical Centre Church Road Hartshill,2024-01-28T18:10:00.000+00:00,feeder,5,N Current (RMS),A,9.75
939917,Medical Centre Church Road Hartshill,2024-01-28T18:10:00.000+00:00,feeder,5,L3 Current (Min),A,11.88
939917,Medical Centre Church Road Hartshill,2024-01-28T18:10:00.000+00:00,feeder,5,L3 Current (Max),A,17.75
939917,Medical Centre Church Road Hartshill,2024-01-28T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.75
939917,Medical Centre Church Road Hartshill,2024-01-28T18:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-28T18:10:00.000+00:00,feeder,5,L2 Current (Max),A,12.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:10:00.000+00:00,feeder,5,L1 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-28T18:10:00.000+00:00,feeder,5,L1 Current (Max),A,11.62
939917,Medical Centre Church Road Hartshill,2024-01-28T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,9.13
939917,Medical Centre Church Road Hartshill,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.88
939917,Medical Centre Church Road Hartshill,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
