Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.19
939917,Medical Centre Church Road Hartshill,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98465
939917,Medical Centre Church Road Hartshill,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99063
939917,Medical Centre Church Road Hartshill,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97281
939917,Medical Centre Church Road Hartshill,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:10:00.000+00:00,feeder,4,N Current (Min),A,16.88
939917,Medical Centre Church Road Hartshill,2024-01-28T18:10:00.000+00:00,feeder,4,N Current (Max),A,71.5
939917,Medical Centre Church Road Hartshill,2024-01-28T18:10:00.000+00:00,feeder,4,N Current (RMS),A,39.38
939917,Medical Centre Church Road Hartshill,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,53.25
939917,Medical Centre Church Road Hartshill,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,109.5
939917,Medical Centre Church Road Hartshill,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,75.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,36.88
939917,Medical Centre Church Road Hartshill,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,69.12
939917,Medical Centre Church Road Hartshill,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.62
939917,Medical Centre Church Road Hartshill,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,24.38
939917,Medical Centre Church Road Hartshill,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,84.62
939917,Medical Centre Church Road Hartshill,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.75
939917,Medical Centre Church Road Hartshill,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.12
939917,Medical Centre Church Road Hartshill,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.44
939917,Medical Centre Church Road Hartshill,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.12
939917,Medical Centre Church Road Hartshill,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9968
939917,Medical Centre Church Road Hartshill,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98187
939917,Medical Centre Church Road Hartshill,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98801
939917,Medical Centre Church Road Hartshill,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:10:00.000+00:00,feeder,3,N Current (Min),A,9.12
939917,Medical Centre Church Road Hartshill,2024-01-28T18:10:00.000+00:00,feeder,3,N Current (Max),A,40.5
939917,Medical Centre Church Road Hartshill,2024-01-28T18:10:00.000+00:00,feeder,3,N Current (RMS),A,25.38
939917,Medical Centre Church Road Hartshill,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,31.25
939917,Medical Centre Church Road Hartshill,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,63.5
939917,Medical Centre Church Road Hartshill,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.5
939917,Medical Centre Church Road Hartshill,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,16.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,42.75
939917,Medical Centre Church Road Hartshill,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.38
939917,Medical Centre Church Road Hartshill,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,13.12
939917,Medical Centre Church Road Hartshill,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,33.12
939917,Medical Centre Church Road Hartshill,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.75
939917,Medical Centre Church Road Hartshill,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.88
939917,Medical Centre Church Road Hartshill,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.31
939917,Medical Centre Church Road Hartshill,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.94
939917,Medical Centre Church Road Hartshill,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92343
939917,Medical Centre Church Road Hartshill,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86481
939917,Medical Centre Church Road Hartshill,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99512
939917,Medical Centre Church Road Hartshill,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:10:00.000+00:00,feeder,1,N Current (Min),A,33.12
939917,Medical Centre Church Road Hartshill,2024-01-28T18:10:00.000+00:00,feeder,1,N Current (Max),A,13.62
939917,Medical Centre Church Road Hartshill,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.62
939917,Medical Centre Church Road Hartshill,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,13.62
939917,Medical Centre Church Road Hartshill,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,2.25
939917,Medical Centre Church Road Hartshill,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,8.62
939917,Medical Centre Church Road Hartshill,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
939917,Medical Centre Church Road Hartshill,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,36.88
939917,Medical Centre Church Road Hartshill,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.38
939917,Medical Centre Church Road Hartshill,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.08
939917,Medical Centre Church Road Hartshill,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.31
939917,Medical Centre Church Road Hartshill,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
939917,Medical Centre Church Road Hartshill,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.38
939917,Medical Centre Church Road Hartshill,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.58
939917,Medical Centre Church Road Hartshill,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
939917,Medical Centre Church Road Hartshill,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.86
939917,Medical Centre Church Road Hartshill,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.73
939917,Medical Centre Church Road Hartshill,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
939917,Medical Centre Church Road Hartshill,2024-01-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,75.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,67.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,55.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:10:00.000+00:00,busbar,,N Current (Min),A,63.5
939917,Medical Centre Church Road Hartshill,2024-01-28T18:10:00.000+00:00,busbar,,N Current (Max),A,185.88
939917,Medical Centre Church Road Hartshill,2024-01-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,96.12
939917,Medical Centre Church Road Hartshill,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (Min),A,246.25
939917,Medical Centre Church Road Hartshill,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (Max),A,357.38
939917,Medical Centre Church Road Hartshill,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,309.5
939917,Medical Centre Church Road Hartshill,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (Min),A,193.5
939917,Medical Centre Church Road Hartshill,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (Max),A,327.75
939917,Medical Centre Church Road Hartshill,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,279.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (Min),A,184.88
939917,Medical Centre Church Road Hartshill,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (Max),A,274.75
939917,Medical Centre Church Road Hartshill,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.12
939917,Medical Centre Church Road Hartshill,2024-01-28T18:10:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:10:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.19
939917,Medical Centre Church Road Hartshill,2024-01-28T18:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.62
939917,Medical Centre Church Road Hartshill,2024-01-28T18:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.81
939917,Medical Centre Church Road Hartshill,2024-01-28T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99161
939917,Medical Centre Church Road Hartshill,2024-01-28T18:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99313
939917,Medical Centre Church Road Hartshill,2024-01-28T18:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99802
939917,Medical Centre Church Road Hartshill,2024-01-28T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,36.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,32.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,51.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:00:00.000+00:00,feeder,6,N Current (Min),A,41.88
939917,Medical Centre Church Road Hartshill,2024-01-28T18:00:00.000+00:00,feeder,6,N Current (Max),A,116.38
939917,Medical Centre Church Road Hartshill,2024-01-28T18:00:00.000+00:00,feeder,6,N Current (RMS),A,84.5
939917,Medical Centre Church Road Hartshill,2024-01-28T18:00:00.000+00:00,feeder,6,L3 Current (Min),A,103.12
939917,Medical Centre Church Road Hartshill,2024-01-28T18:00:00.000+00:00,feeder,6,L3 Current (Max),A,191.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,150.25
939917,Medical Centre Church Road Hartshill,2024-01-28T18:00:00.000+00:00,feeder,6,L2 Current (Min),A,97.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:00:00.000+00:00,feeder,6,L2 Current (Max),A,183.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,133.88
939917,Medical Centre Church Road Hartshill,2024-01-28T18:00:00.000+00:00,feeder,6,L1 Current (Min),A,151.25
939917,Medical Centre Church Road Hartshill,2024-01-28T18:00:00.000+00:00,feeder,6,L1 Current (Max),A,262.88
939917,Medical Centre Church Road Hartshill,2024-01-28T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,210.5
939917,Medical Centre Church Road Hartshill,2024-01-28T18:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.62
939917,Medical Centre Church Road Hartshill,2024-01-28T18:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-53.81
939917,Medical Centre Church Road Hartshill,2024-01-28T18:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.94
939917,Medical Centre Church Road Hartshill,2024-01-28T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98526
939917,Medical Centre Church Road Hartshill,2024-01-28T18:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.58953
939917,Medical Centre Church Road Hartshill,2024-01-28T18:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96103
939917,Medical Centre Church Road Hartshill,2024-01-28T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:00:00.000+00:00,feeder,5,N Current (Min),A,8.75
939917,Medical Centre Church Road Hartshill,2024-01-28T18:00:00.000+00:00,feeder,5,N Current (Max),A,57.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:00:00.000+00:00,feeder,5,N Current (RMS),A,12.88
939917,Medical Centre Church Road Hartshill,2024-01-28T18:00:00.000+00:00,feeder,5,L3 Current (Min),A,11.88
939917,Medical Centre Church Road Hartshill,2024-01-28T18:00:00.000+00:00,feeder,5,L3 Current (Max),A,24.25
939917,Medical Centre Church Road Hartshill,2024-01-28T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,15.88
939917,Medical Centre Church Road Hartshill,2024-01-28T18:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-28T18:00:00.000+00:00,feeder,5,L2 Current (Max),A,18.12
939917,Medical Centre Church Road Hartshill,2024-01-28T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:00:00.000+00:00,feeder,5,L1 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-28T18:00:00.000+00:00,feeder,5,L1 Current (Max),A,18.12
939917,Medical Centre Church Road Hartshill,2024-01-28T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,9.25
939917,Medical Centre Church Road Hartshill,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.75
939917,Medical Centre Church Road Hartshill,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.43
939917,Medical Centre Church Road Hartshill,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9819
939917,Medical Centre Church Road Hartshill,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99271
939917,Medical Centre Church Road Hartshill,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98102
939917,Medical Centre Church Road Hartshill,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:00:00.000+00:00,feeder,4,N Current (Min),A,16.62
939917,Medical Centre Church Road Hartshill,2024-01-28T18:00:00.000+00:00,feeder,4,N Current (Max),A,66.62
939917,Medical Centre Church Road Hartshill,2024-01-28T18:00:00.000+00:00,feeder,4,N Current (RMS),A,29.12
939917,Medical Centre Church Road Hartshill,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,54.62
939917,Medical Centre Church Road Hartshill,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,103.88
939917,Medical Centre Church Road Hartshill,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,67.62
939917,Medical Centre Church Road Hartshill,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,40.75
939917,Medical Centre Church Road Hartshill,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,74.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,52.12
939917,Medical Centre Church Road Hartshill,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,26.12
939917,Medical Centre Church Road Hartshill,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,95.62
939917,Medical Centre Church Road Hartshill,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.25
939917,Medical Centre Church Road Hartshill,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.56
939917,Medical Centre Church Road Hartshill,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.44
939917,Medical Centre Church Road Hartshill,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99399
939917,Medical Centre Church Road Hartshill,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98904
939917,Medical Centre Church Road Hartshill,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99014
939917,Medical Centre Church Road Hartshill,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:00:00.000+00:00,feeder,3,N Current (Min),A,10.25
939917,Medical Centre Church Road Hartshill,2024-01-28T18:00:00.000+00:00,feeder,3,N Current (Max),A,53.12
939917,Medical Centre Church Road Hartshill,2024-01-28T18:00:00.000+00:00,feeder,3,N Current (RMS),A,29.75
939917,Medical Centre Church Road Hartshill,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,18.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,59.62
939917,Medical Centre Church Road Hartshill,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.38
939917,Medical Centre Church Road Hartshill,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,17.88
939917,Medical Centre Church Road Hartshill,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,76.38
939917,Medical Centre Church Road Hartshill,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.12
939917,Medical Centre Church Road Hartshill,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.75
939917,Medical Centre Church Road Hartshill,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,35.5
939917,Medical Centre Church Road Hartshill,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.25
939917,Medical Centre Church Road Hartshill,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.25
939917,Medical Centre Church Road Hartshill,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.81
939917,Medical Centre Church Road Hartshill,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.06
939917,Medical Centre Church Road Hartshill,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98483
939917,Medical Centre Church Road Hartshill,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82599
939917,Medical Centre Church Road Hartshill,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99496
939917,Medical Centre Church Road Hartshill,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:00:00.000+00:00,feeder,1,N Current (Min),A,42.88
939917,Medical Centre Church Road Hartshill,2024-01-28T18:00:00.000+00:00,feeder,1,N Current (Max),A,12.88
939917,Medical Centre Church Road Hartshill,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,4.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,23.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.75
939917,Medical Centre Church Road Hartshill,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,13.62
939917,Medical Centre Church Road Hartshill,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.75
939917,Medical Centre Church Road Hartshill,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,11.75
939917,Medical Centre Church Road Hartshill,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,22.25
939917,Medical Centre Church Road Hartshill,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.38
939917,Medical Centre Church Road Hartshill,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.94
939917,Medical Centre Church Road Hartshill,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.55
939917,Medical Centre Church Road Hartshill,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
939917,Medical Centre Church Road Hartshill,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.86
939917,Medical Centre Church Road Hartshill,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.03
939917,Medical Centre Church Road Hartshill,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
939917,Medical Centre Church Road Hartshill,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.83
939917,Medical Centre Church Road Hartshill,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
939917,Medical Centre Church Road Hartshill,2024-01-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,69.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,57.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,71.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:00:00.000+00:00,busbar,,N Current (Min),A,65.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:00:00.000+00:00,busbar,,N Current (Max),A,267.62
939917,Medical Centre Church Road Hartshill,2024-01-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,91.38
939917,Medical Centre Church Road Hartshill,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (Min),A,243.12
939917,Medical Centre Church Road Hartshill,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (Max),A,362.12
939917,Medical Centre Church Road Hartshill,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,286.62
939917,Medical Centre Church Road Hartshill,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (Min),A,181.12
939917,Medical Centre Church Road Hartshill,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (Max),A,290.75
939917,Medical Centre Church Road Hartshill,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,237.75
939917,Medical Centre Church Road Hartshill,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (Min),A,228.62
939917,Medical Centre Church Road Hartshill,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (Max),A,342.12
939917,Medical Centre Church Road Hartshill,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,294.5
939917,Medical Centre Church Road Hartshill,2024-01-28T18:00:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T18:00:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.69
939917,Medical Centre Church Road Hartshill,2024-01-28T17:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.88
939917,Medical Centre Church Road Hartshill,2024-01-28T17:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99463
939917,Medical Centre Church Road Hartshill,2024-01-28T17:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99091
939917,Medical Centre Church Road Hartshill,2024-01-28T17:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99738
939917,Medical Centre Church Road Hartshill,2024-01-28T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,46.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,28.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,43.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:50:00.000+00:00,feeder,6,N Current (Min),A,46.38
939917,Medical Centre Church Road Hartshill,2024-01-28T17:50:00.000+00:00,feeder,6,N Current (Max),A,111.62
939917,Medical Centre Church Road Hartshill,2024-01-28T17:50:00.000+00:00,feeder,6,N Current (RMS),A,75.5
939917,Medical Centre Church Road Hartshill,2024-01-28T17:50:00.000+00:00,feeder,6,L3 Current (Min),A,157.5
939917,Medical Centre Church Road Hartshill,2024-01-28T17:50:00.000+00:00,feeder,6,L3 Current (Max),A,239.38
939917,Medical Centre Church Road Hartshill,2024-01-28T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,189.88
939917,Medical Centre Church Road Hartshill,2024-01-28T17:50:00.000+00:00,feeder,6,L2 Current (Min),A,90.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:50:00.000+00:00,feeder,6,L2 Current (Max),A,139.25
939917,Medical Centre Church Road Hartshill,2024-01-28T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,116.12
939917,Medical Centre Church Road Hartshill,2024-01-28T17:50:00.000+00:00,feeder,6,L1 Current (Min),A,146.62
939917,Medical Centre Church Road Hartshill,2024-01-28T17:50:00.000+00:00,feeder,6,L1 Current (Max),A,200.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,176.62
939917,Medical Centre Church Road Hartshill,2024-01-28T17:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.94
939917,Medical Centre Church Road Hartshill,2024-01-28T17:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-53.38
939917,Medical Centre Church Road Hartshill,2024-01-28T17:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.63
939917,Medical Centre Church Road Hartshill,2024-01-28T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98355
939917,Medical Centre Church Road Hartshill,2024-01-28T17:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.58932
939917,Medical Centre Church Road Hartshill,2024-01-28T17:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95389
939917,Medical Centre Church Road Hartshill,2024-01-28T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:50:00.000+00:00,feeder,5,N Current (Min),A,8.5
939917,Medical Centre Church Road Hartshill,2024-01-28T17:50:00.000+00:00,feeder,5,N Current (Max),A,40.75
939917,Medical Centre Church Road Hartshill,2024-01-28T17:50:00.000+00:00,feeder,5,N Current (RMS),A,13.25
939917,Medical Centre Church Road Hartshill,2024-01-28T17:50:00.000+00:00,feeder,5,L3 Current (Min),A,11.62
939917,Medical Centre Church Road Hartshill,2024-01-28T17:50:00.000+00:00,feeder,5,L3 Current (Max),A,27.5
939917,Medical Centre Church Road Hartshill,2024-01-28T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,16.38
939917,Medical Centre Church Road Hartshill,2024-01-28T17:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-28T17:50:00.000+00:00,feeder,5,L2 Current (Max),A,11.75
939917,Medical Centre Church Road Hartshill,2024-01-28T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:50:00.000+00:00,feeder,5,L1 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-28T17:50:00.000+00:00,feeder,5,L1 Current (Max),A,12.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.13
939917,Medical Centre Church Road Hartshill,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.69
939917,Medical Centre Church Road Hartshill,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.13
939917,Medical Centre Church Road Hartshill,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98676
939917,Medical Centre Church Road Hartshill,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9895
939917,Medical Centre Church Road Hartshill,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97656
939917,Medical Centre Church Road Hartshill,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:50:00.000+00:00,feeder,4,N Current (Min),A,16.12
939917,Medical Centre Church Road Hartshill,2024-01-28T17:50:00.000+00:00,feeder,4,N Current (Max),A,59.88
939917,Medical Centre Church Road Hartshill,2024-01-28T17:50:00.000+00:00,feeder,4,N Current (RMS),A,33.62
939917,Medical Centre Church Road Hartshill,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,54.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,88.88
939917,Medical Centre Church Road Hartshill,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,68.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,33.88
939917,Medical Centre Church Road Hartshill,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,67.62
939917,Medical Centre Church Road Hartshill,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,47.75
939917,Medical Centre Church Road Hartshill,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,21.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,78.75
939917,Medical Centre Church Road Hartshill,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.63
939917,Medical Centre Church Road Hartshill,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.44
939917,Medical Centre Church Road Hartshill,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.25
939917,Medical Centre Church Road Hartshill,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98691
939917,Medical Centre Church Road Hartshill,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98492
939917,Medical Centre Church Road Hartshill,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9751
939917,Medical Centre Church Road Hartshill,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:50:00.000+00:00,feeder,3,N Current (Min),A,11.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:50:00.000+00:00,feeder,3,N Current (Max),A,39.5
939917,Medical Centre Church Road Hartshill,2024-01-28T17:50:00.000+00:00,feeder,3,N Current (RMS),A,22.25
939917,Medical Centre Church Road Hartshill,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,18.88
939917,Medical Centre Church Road Hartshill,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,43.88
939917,Medical Centre Church Road Hartshill,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
939917,Medical Centre Church Road Hartshill,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,21.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,46.62
939917,Medical Centre Church Road Hartshill,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.75
939917,Medical Centre Church Road Hartshill,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,10.62
939917,Medical Centre Church Road Hartshill,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,28.12
939917,Medical Centre Church Road Hartshill,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.75
939917,Medical Centre Church Road Hartshill,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.82
939917,Medical Centre Church Road Hartshill,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.94
939917,Medical Centre Church Road Hartshill,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.06
939917,Medical Centre Church Road Hartshill,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99173
939917,Medical Centre Church Road Hartshill,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88656
939917,Medical Centre Church Road Hartshill,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99719
939917,Medical Centre Church Road Hartshill,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:50:00.000+00:00,feeder,1,N Current (Min),A,29.88
939917,Medical Centre Church Road Hartshill,2024-01-28T17:50:00.000+00:00,feeder,1,N Current (Max),A,14.25
939917,Medical Centre Church Road Hartshill,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.5
939917,Medical Centre Church Road Hartshill,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,16.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,14.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,15.88
939917,Medical Centre Church Road Hartshill,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,32.5
939917,Medical Centre Church Road Hartshill,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.75
939917,Medical Centre Church Road Hartshill,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.77
939917,Medical Centre Church Road Hartshill,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.38
939917,Medical Centre Church Road Hartshill,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
939917,Medical Centre Church Road Hartshill,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.72
939917,Medical Centre Church Road Hartshill,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.11
939917,Medical Centre Church Road Hartshill,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
939917,Medical Centre Church Road Hartshill,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.75
939917,Medical Centre Church Road Hartshill,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.92
939917,Medical Centre Church Road Hartshill,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
939917,Medical Centre Church Road Hartshill,2024-01-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,76.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,48.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,61.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:50:00.000+00:00,busbar,,N Current (Min),A,75.75
939917,Medical Centre Church Road Hartshill,2024-01-28T17:50:00.000+00:00,busbar,,N Current (Max),A,210.5
939917,Medical Centre Church Road Hartshill,2024-01-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,120.88
939917,Medical Centre Church Road Hartshill,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (Min),A,255.5
939917,Medical Centre Church Road Hartshill,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (Max),A,371.25
939917,Medical Centre Church Road Hartshill,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,314.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (Min),A,162.12
939917,Medical Centre Church Road Hartshill,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (Max),A,230.88
939917,Medical Centre Church Road Hartshill,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.62
939917,Medical Centre Church Road Hartshill,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (Min),A,217.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (Max),A,300.5
939917,Medical Centre Church Road Hartshill,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.12
939917,Medical Centre Church Road Hartshill,2024-01-28T17:50:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:50:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.94
939917,Medical Centre Church Road Hartshill,2024-01-28T17:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.44
939917,Medical Centre Church Road Hartshill,2024-01-28T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
