Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-28T17:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99353
939917,Medical Centre Church Road Hartshill,2024-01-28T17:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99164
939917,Medical Centre Church Road Hartshill,2024-01-28T17:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9968
939917,Medical Centre Church Road Hartshill,2024-01-28T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,40.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,28.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,38.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:40:00.000+00:00,feeder,6,N Current (Min),A,38.88
939917,Medical Centre Church Road Hartshill,2024-01-28T17:40:00.000+00:00,feeder,6,N Current (Max),A,91.38
939917,Medical Centre Church Road Hartshill,2024-01-28T17:40:00.000+00:00,feeder,6,N Current (RMS),A,57.25
939917,Medical Centre Church Road Hartshill,2024-01-28T17:40:00.000+00:00,feeder,6,L3 Current (Min),A,125.75
939917,Medical Centre Church Road Hartshill,2024-01-28T17:40:00.000+00:00,feeder,6,L3 Current (Max),A,202.88
939917,Medical Centre Church Road Hartshill,2024-01-28T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,164.5
939917,Medical Centre Church Road Hartshill,2024-01-28T17:40:00.000+00:00,feeder,6,L2 Current (Min),A,97.5
939917,Medical Centre Church Road Hartshill,2024-01-28T17:40:00.000+00:00,feeder,6,L2 Current (Max),A,153.62
939917,Medical Centre Church Road Hartshill,2024-01-28T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,118.62
939917,Medical Centre Church Road Hartshill,2024-01-28T17:40:00.000+00:00,feeder,6,L1 Current (Min),A,129.62
939917,Medical Centre Church Road Hartshill,2024-01-28T17:40:00.000+00:00,feeder,6,L1 Current (Max),A,175.5
939917,Medical Centre Church Road Hartshill,2024-01-28T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,157.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.38
939917,Medical Centre Church Road Hartshill,2024-01-28T17:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-55.06
939917,Medical Centre Church Road Hartshill,2024-01-28T17:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,20.5
939917,Medical Centre Church Road Hartshill,2024-01-28T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99484
939917,Medical Centre Church Road Hartshill,2024-01-28T17:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90835
939917,Medical Centre Church Road Hartshill,2024-01-28T17:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91369
939917,Medical Centre Church Road Hartshill,2024-01-28T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:40:00.000+00:00,feeder,5,N Current (Min),A,16.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:40:00.000+00:00,feeder,5,N Current (Max),A,43.75
939917,Medical Centre Church Road Hartshill,2024-01-28T17:40:00.000+00:00,feeder,5,N Current (RMS),A,24.88
939917,Medical Centre Church Road Hartshill,2024-01-28T17:40:00.000+00:00,feeder,5,L3 Current (Min),A,12.5
939917,Medical Centre Church Road Hartshill,2024-01-28T17:40:00.000+00:00,feeder,5,L3 Current (Max),A,29.38
939917,Medical Centre Church Road Hartshill,2024-01-28T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.25
939917,Medical Centre Church Road Hartshill,2024-01-28T17:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-28T17:40:00.000+00:00,feeder,5,L2 Current (Max),A,31.88
939917,Medical Centre Church Road Hartshill,2024-01-28T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,23.38
939917,Medical Centre Church Road Hartshill,2024-01-28T17:40:00.000+00:00,feeder,5,L1 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-28T17:40:00.000+00:00,feeder,5,L1 Current (Max),A,12.25
939917,Medical Centre Church Road Hartshill,2024-01-28T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.44
939917,Medical Centre Church Road Hartshill,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.62
939917,Medical Centre Church Road Hartshill,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.87
939917,Medical Centre Church Road Hartshill,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98361
939917,Medical Centre Church Road Hartshill,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99393
939917,Medical Centre Church Road Hartshill,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97745
939917,Medical Centre Church Road Hartshill,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:40:00.000+00:00,feeder,4,N Current (Min),A,18.38
939917,Medical Centre Church Road Hartshill,2024-01-28T17:40:00.000+00:00,feeder,4,N Current (Max),A,52.88
939917,Medical Centre Church Road Hartshill,2024-01-28T17:40:00.000+00:00,feeder,4,N Current (RMS),A,33.88
939917,Medical Centre Church Road Hartshill,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,53.12
939917,Medical Centre Church Road Hartshill,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,104.5
939917,Medical Centre Church Road Hartshill,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,71.75
939917,Medical Centre Church Road Hartshill,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,44.12
939917,Medical Centre Church Road Hartshill,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,89.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,60.38
939917,Medical Centre Church Road Hartshill,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,20.25
939917,Medical Centre Church Road Hartshill,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,86.12
939917,Medical Centre Church Road Hartshill,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.12
939917,Medical Centre Church Road Hartshill,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.69
939917,Medical Centre Church Road Hartshill,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.5
939917,Medical Centre Church Road Hartshill,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.19
939917,Medical Centre Church Road Hartshill,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98892
939917,Medical Centre Church Road Hartshill,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98795
939917,Medical Centre Church Road Hartshill,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97528
939917,Medical Centre Church Road Hartshill,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:40:00.000+00:00,feeder,3,N Current (Min),A,12.88
939917,Medical Centre Church Road Hartshill,2024-01-28T17:40:00.000+00:00,feeder,3,N Current (Max),A,58.38
939917,Medical Centre Church Road Hartshill,2024-01-28T17:40:00.000+00:00,feeder,3,N Current (RMS),A,29.12
939917,Medical Centre Church Road Hartshill,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,20.12
939917,Medical Centre Church Road Hartshill,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,70.62
939917,Medical Centre Church Road Hartshill,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.38
939917,Medical Centre Church Road Hartshill,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,21.38
939917,Medical Centre Church Road Hartshill,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,64.12
939917,Medical Centre Church Road Hartshill,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,10.5
939917,Medical Centre Church Road Hartshill,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,33.62
939917,Medical Centre Church Road Hartshill,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.12
939917,Medical Centre Church Road Hartshill,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.12
939917,Medical Centre Church Road Hartshill,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.13
939917,Medical Centre Church Road Hartshill,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.44
939917,Medical Centre Church Road Hartshill,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98053
939917,Medical Centre Church Road Hartshill,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87286
939917,Medical Centre Church Road Hartshill,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97205
939917,Medical Centre Church Road Hartshill,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:40:00.000+00:00,feeder,1,N Current (Min),A,27.75
939917,Medical Centre Church Road Hartshill,2024-01-28T17:40:00.000+00:00,feeder,1,N Current (Max),A,9.38
939917,Medical Centre Church Road Hartshill,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,3.25
939917,Medical Centre Church Road Hartshill,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,13.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
939917,Medical Centre Church Road Hartshill,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,9.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.12
939917,Medical Centre Church Road Hartshill,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,22.12
939917,Medical Centre Church Road Hartshill,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.25
939917,Medical Centre Church Road Hartshill,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.47
939917,Medical Centre Church Road Hartshill,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.5
939917,Medical Centre Church Road Hartshill,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
939917,Medical Centre Church Road Hartshill,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.97
939917,Medical Centre Church Road Hartshill,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.23
939917,Medical Centre Church Road Hartshill,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
939917,Medical Centre Church Road Hartshill,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.42
939917,Medical Centre Church Road Hartshill,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.5
939917,Medical Centre Church Road Hartshill,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
939917,Medical Centre Church Road Hartshill,2024-01-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,72.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,58.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,53.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:40:00.000+00:00,busbar,,N Current (Min),A,66.25
939917,Medical Centre Church Road Hartshill,2024-01-28T17:40:00.000+00:00,busbar,,N Current (Max),A,211.5
939917,Medical Centre Church Road Hartshill,2024-01-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,101.38
939917,Medical Centre Church Road Hartshill,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (Min),A,257.75
939917,Medical Centre Church Road Hartshill,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (Max),A,353.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,300.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (Min),A,178.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (Max),A,299.5
939917,Medical Centre Church Road Hartshill,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.38
939917,Medical Centre Church Road Hartshill,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (Min),A,173.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (Max),A,291.5
939917,Medical Centre Church Road Hartshill,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:40:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:40:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.88
939917,Medical Centre Church Road Hartshill,2024-01-28T17:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.06
939917,Medical Centre Church Road Hartshill,2024-01-28T17:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.75
939917,Medical Centre Church Road Hartshill,2024-01-28T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99478
939917,Medical Centre Church Road Hartshill,2024-01-28T17:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99283
939917,Medical Centre Church Road Hartshill,2024-01-28T17:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99643
939917,Medical Centre Church Road Hartshill,2024-01-28T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,43.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,31.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,39.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:30:00.000+00:00,feeder,6,N Current (Min),A,37.38
939917,Medical Centre Church Road Hartshill,2024-01-28T17:30:00.000+00:00,feeder,6,N Current (Max),A,84.12
939917,Medical Centre Church Road Hartshill,2024-01-28T17:30:00.000+00:00,feeder,6,N Current (RMS),A,55.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:30:00.000+00:00,feeder,6,L3 Current (Min),A,149.12
939917,Medical Centre Church Road Hartshill,2024-01-28T17:30:00.000+00:00,feeder,6,L3 Current (Max),A,232.12
939917,Medical Centre Church Road Hartshill,2024-01-28T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,179.62
939917,Medical Centre Church Road Hartshill,2024-01-28T17:30:00.000+00:00,feeder,6,L2 Current (Min),A,103.62
939917,Medical Centre Church Road Hartshill,2024-01-28T17:30:00.000+00:00,feeder,6,L2 Current (Max),A,164.38
939917,Medical Centre Church Road Hartshill,2024-01-28T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,130.25
939917,Medical Centre Church Road Hartshill,2024-01-28T17:30:00.000+00:00,feeder,6,L1 Current (Min),A,140.38
939917,Medical Centre Church Road Hartshill,2024-01-28T17:30:00.000+00:00,feeder,6,L1 Current (Max),A,193.12
939917,Medical Centre Church Road Hartshill,2024-01-28T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,163.88
939917,Medical Centre Church Road Hartshill,2024-01-28T17:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.5
939917,Medical Centre Church Road Hartshill,2024-01-28T17:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.81
939917,Medical Centre Church Road Hartshill,2024-01-28T17:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,15.44
939917,Medical Centre Church Road Hartshill,2024-01-28T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97867
939917,Medical Centre Church Road Hartshill,2024-01-28T17:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91186
939917,Medical Centre Church Road Hartshill,2024-01-28T17:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.949
939917,Medical Centre Church Road Hartshill,2024-01-28T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:30:00.000+00:00,feeder,5,N Current (Min),A,5.88
939917,Medical Centre Church Road Hartshill,2024-01-28T17:30:00.000+00:00,feeder,5,N Current (Max),A,57.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:30:00.000+00:00,feeder,5,N Current (RMS),A,19.75
939917,Medical Centre Church Road Hartshill,2024-01-28T17:30:00.000+00:00,feeder,5,L3 Current (Min),A,8.62
939917,Medical Centre Church Road Hartshill,2024-01-28T17:30:00.000+00:00,feeder,5,L3 Current (Max),A,23.38
939917,Medical Centre Church Road Hartshill,2024-01-28T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,15.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-28T17:30:00.000+00:00,feeder,5,L2 Current (Max),A,30.38
939917,Medical Centre Church Road Hartshill,2024-01-28T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.62
939917,Medical Centre Church Road Hartshill,2024-01-28T17:30:00.000+00:00,feeder,5,L1 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-28T17:30:00.000+00:00,feeder,5,L1 Current (Max),A,19.25
939917,Medical Centre Church Road Hartshill,2024-01-28T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,9.5
939917,Medical Centre Church Road Hartshill,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.25
939917,Medical Centre Church Road Hartshill,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.5
939917,Medical Centre Church Road Hartshill,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97739
939917,Medical Centre Church Road Hartshill,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99567
939917,Medical Centre Church Road Hartshill,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97583
939917,Medical Centre Church Road Hartshill,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:30:00.000+00:00,feeder,4,N Current (Min),A,20.88
939917,Medical Centre Church Road Hartshill,2024-01-28T17:30:00.000+00:00,feeder,4,N Current (Max),A,60.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:30:00.000+00:00,feeder,4,N Current (RMS),A,32.25
939917,Medical Centre Church Road Hartshill,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,52.75
939917,Medical Centre Church Road Hartshill,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,77.75
939917,Medical Centre Church Road Hartshill,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,62.12
939917,Medical Centre Church Road Hartshill,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,31.12
939917,Medical Centre Church Road Hartshill,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,102.62
939917,Medical Centre Church Road Hartshill,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,72.38
939917,Medical Centre Church Road Hartshill,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,26.88
939917,Medical Centre Church Road Hartshill,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,88.5
939917,Medical Centre Church Road Hartshill,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.5
939917,Medical Centre Church Road Hartshill,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.5
939917,Medical Centre Church Road Hartshill,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.38
939917,Medical Centre Church Road Hartshill,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.44
939917,Medical Centre Church Road Hartshill,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99402
939917,Medical Centre Church Road Hartshill,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99393
939917,Medical Centre Church Road Hartshill,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97629
939917,Medical Centre Church Road Hartshill,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:30:00.000+00:00,feeder,3,N Current (Min),A,17.75
939917,Medical Centre Church Road Hartshill,2024-01-28T17:30:00.000+00:00,feeder,3,N Current (Max),A,57.62
939917,Medical Centre Church Road Hartshill,2024-01-28T17:30:00.000+00:00,feeder,3,N Current (RMS),A,33.88
939917,Medical Centre Church Road Hartshill,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,31.12
939917,Medical Centre Church Road Hartshill,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,69.5
939917,Medical Centre Church Road Hartshill,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.62
939917,Medical Centre Church Road Hartshill,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,31.88
939917,Medical Centre Church Road Hartshill,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,68.88
939917,Medical Centre Church Road Hartshill,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.75
939917,Medical Centre Church Road Hartshill,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.62
939917,Medical Centre Church Road Hartshill,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,30.62
939917,Medical Centre Church Road Hartshill,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.88
939917,Medical Centre Church Road Hartshill,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
939917,Medical Centre Church Road Hartshill,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.87
939917,Medical Centre Church Road Hartshill,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,18.44
939917,Medical Centre Church Road Hartshill,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96634
939917,Medical Centre Church Road Hartshill,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94168
939917,Medical Centre Church Road Hartshill,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91904
939917,Medical Centre Church Road Hartshill,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:30:00.000+00:00,feeder,1,N Current (Min),A,43.88
939917,Medical Centre Church Road Hartshill,2024-01-28T17:30:00.000+00:00,feeder,1,N Current (Max),A,7.88
939917,Medical Centre Church Road Hartshill,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,2.88
939917,Medical Centre Church Road Hartshill,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,23.62
939917,Medical Centre Church Road Hartshill,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,2.12
939917,Medical Centre Church Road Hartshill,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,22.75
939917,Medical Centre Church Road Hartshill,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.75
939917,Medical Centre Church Road Hartshill,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,18.38
939917,Medical Centre Church Road Hartshill,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.25
939917,Medical Centre Church Road Hartshill,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.14
939917,Medical Centre Church Road Hartshill,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.31
939917,Medical Centre Church Road Hartshill,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
939917,Medical Centre Church Road Hartshill,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.77
939917,Medical Centre Church Road Hartshill,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.94
939917,Medical Centre Church Road Hartshill,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
939917,Medical Centre Church Road Hartshill,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.06
939917,Medical Centre Church Road Hartshill,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.42
939917,Medical Centre Church Road Hartshill,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
939917,Medical Centre Church Road Hartshill,2024-01-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,74.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,66.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,52.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:30:00.000+00:00,busbar,,N Current (Min),A,70.75
939917,Medical Centre Church Road Hartshill,2024-01-28T17:30:00.000+00:00,busbar,,N Current (Max),A,267.88
939917,Medical Centre Church Road Hartshill,2024-01-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,100.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (Min),A,266.62
939917,Medical Centre Church Road Hartshill,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (Max),A,356.88
939917,Medical Centre Church Road Hartshill,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,308.25
939917,Medical Centre Church Road Hartshill,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (Min),A,222.38
939917,Medical Centre Church Road Hartshill,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (Max),A,318.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,276.75
939917,Medical Centre Church Road Hartshill,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (Min),A,186.62
939917,Medical Centre Church Road Hartshill,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (Max),A,293.5
939917,Medical Centre Church Road Hartshill,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.38
939917,Medical Centre Church Road Hartshill,2024-01-28T17:30:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:30:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.06
939917,Medical Centre Church Road Hartshill,2024-01-28T17:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.69
939917,Medical Centre Church Road Hartshill,2024-01-28T17:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99506
939917,Medical Centre Church Road Hartshill,2024-01-28T17:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99432
939917,Medical Centre Church Road Hartshill,2024-01-28T17:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99579
939917,Medical Centre Church Road Hartshill,2024-01-28T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,46.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,33.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,40.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:20:00.000+00:00,feeder,6,N Current (Min),A,34.5
939917,Medical Centre Church Road Hartshill,2024-01-28T17:20:00.000+00:00,feeder,6,N Current (Max),A,98.25
939917,Medical Centre Church Road Hartshill,2024-01-28T17:20:00.000+00:00,feeder,6,N Current (RMS),A,58.62
939917,Medical Centre Church Road Hartshill,2024-01-28T17:20:00.000+00:00,feeder,6,L3 Current (Min),A,138.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:20:00.000+00:00,feeder,6,L3 Current (Max),A,243.25
939917,Medical Centre Church Road Hartshill,2024-01-28T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,189.88
939917,Medical Centre Church Road Hartshill,2024-01-28T17:20:00.000+00:00,feeder,6,L2 Current (Min),A,103.62
939917,Medical Centre Church Road Hartshill,2024-01-28T17:20:00.000+00:00,feeder,6,L2 Current (Max),A,165.5
939917,Medical Centre Church Road Hartshill,2024-01-28T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,135.12
939917,Medical Centre Church Road Hartshill,2024-01-28T17:20:00.000+00:00,feeder,6,L1 Current (Min),A,133.12
939917,Medical Centre Church Road Hartshill,2024-01-28T17:20:00.000+00:00,feeder,6,L1 Current (Max),A,196.12
939917,Medical Centre Church Road Hartshill,2024-01-28T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,168.12
939917,Medical Centre Church Road Hartshill,2024-01-28T17:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.63
939917,Medical Centre Church Road Hartshill,2024-01-28T17:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-53.5
939917,Medical Centre Church Road Hartshill,2024-01-28T17:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.63
939917,Medical Centre Church Road Hartshill,2024-01-28T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94858
939917,Medical Centre Church Road Hartshill,2024-01-28T17:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.59081
939917,Medical Centre Church Road Hartshill,2024-01-28T17:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96081
939917,Medical Centre Church Road Hartshill,2024-01-28T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:20:00.000+00:00,feeder,5,N Current (Min),A,4.62
939917,Medical Centre Church Road Hartshill,2024-01-28T17:20:00.000+00:00,feeder,5,N Current (Max),A,49.75
939917,Medical Centre Church Road Hartshill,2024-01-28T17:20:00.000+00:00,feeder,5,N Current (RMS),A,5.75
939917,Medical Centre Church Road Hartshill,2024-01-28T17:20:00.000+00:00,feeder,5,L3 Current (Min),A,5.25
939917,Medical Centre Church Road Hartshill,2024-01-28T17:20:00.000+00:00,feeder,5,L3 Current (Max),A,20.38
939917,Medical Centre Church Road Hartshill,2024-01-28T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.75
939917,Medical Centre Church Road Hartshill,2024-01-28T17:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-28T17:20:00.000+00:00,feeder,5,L2 Current (Max),A,15.62
939917,Medical Centre Church Road Hartshill,2024-01-28T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:20:00.000+00:00,feeder,5,L1 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-28T17:20:00.000+00:00,feeder,5,L1 Current (Max),A,14.75
939917,Medical Centre Church Road Hartshill,2024-01-28T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,11.37
939917,Medical Centre Church Road Hartshill,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.62
939917,Medical Centre Church Road Hartshill,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.63
939917,Medical Centre Church Road Hartshill,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98993
939917,Medical Centre Church Road Hartshill,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99271
939917,Medical Centre Church Road Hartshill,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9559
939917,Medical Centre Church Road Hartshill,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:20:00.000+00:00,feeder,4,N Current (Min),A,16.5
939917,Medical Centre Church Road Hartshill,2024-01-28T17:20:00.000+00:00,feeder,4,N Current (Max),A,78.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:20:00.000+00:00,feeder,4,N Current (RMS),A,37.75
939917,Medical Centre Church Road Hartshill,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,44.75
939917,Medical Centre Church Road Hartshill,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,115.25
939917,Medical Centre Church Road Hartshill,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,63.5
939917,Medical Centre Church Road Hartshill,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,30.25
939917,Medical Centre Church Road Hartshill,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,64.38
939917,Medical Centre Church Road Hartshill,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.38
939917,Medical Centre Church Road Hartshill,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,16.38
939917,Medical Centre Church Road Hartshill,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,68.62
939917,Medical Centre Church Road Hartshill,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.88
939917,Medical Centre Church Road Hartshill,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.75
939917,Medical Centre Church Road Hartshill,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.69
939917,Medical Centre Church Road Hartshill,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.75
939917,Medical Centre Church Road Hartshill,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98871
939917,Medical Centre Church Road Hartshill,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99588
939917,Medical Centre Church Road Hartshill,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96075
939917,Medical Centre Church Road Hartshill,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:20:00.000+00:00,feeder,3,N Current (Min),A,26.62
939917,Medical Centre Church Road Hartshill,2024-01-28T17:20:00.000+00:00,feeder,3,N Current (Max),A,70.12
939917,Medical Centre Church Road Hartshill,2024-01-28T17:20:00.000+00:00,feeder,3,N Current (RMS),A,41.88
939917,Medical Centre Church Road Hartshill,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,18.75
939917,Medical Centre Church Road Hartshill,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,55.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.62
939917,Medical Centre Church Road Hartshill,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,38.25
939917,Medical Centre Church Road Hartshill,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,87.75
939917,Medical Centre Church Road Hartshill,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.62
939917,Medical Centre Church Road Hartshill,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,9.62
939917,Medical Centre Church Road Hartshill,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,32.25
939917,Medical Centre Church Road Hartshill,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.12
939917,Medical Centre Church Road Hartshill,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.94
939917,Medical Centre Church Road Hartshill,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
939917,Medical Centre Church Road Hartshill,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
939917,Medical Centre Church Road Hartshill,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97095
939917,Medical Centre Church Road Hartshill,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97052
939917,Medical Centre Church Road Hartshill,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94479
939917,Medical Centre Church Road Hartshill,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
