Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:20:00.000+00:00,feeder,1,N Current (Min),A,40.75
939917,Medical Centre Church Road Hartshill,2024-01-28T17:20:00.000+00:00,feeder,1,N Current (Max),A,9.38
939917,Medical Centre Church Road Hartshill,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,22.38
939917,Medical Centre Church Road Hartshill,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
939917,Medical Centre Church Road Hartshill,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,12.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.62
939917,Medical Centre Church Road Hartshill,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,12.62
939917,Medical Centre Church Road Hartshill,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.12
939917,Medical Centre Church Road Hartshill,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.88
939917,Medical Centre Church Road Hartshill,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.33
939917,Medical Centre Church Road Hartshill,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
939917,Medical Centre Church Road Hartshill,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.38
939917,Medical Centre Church Road Hartshill,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.55
939917,Medical Centre Church Road Hartshill,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
939917,Medical Centre Church Road Hartshill,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.78
939917,Medical Centre Church Road Hartshill,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.31
939917,Medical Centre Church Road Hartshill,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
939917,Medical Centre Church Road Hartshill,2024-01-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,74.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,61.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,51.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:20:00.000+00:00,busbar,,N Current (Min),A,60.38
939917,Medical Centre Church Road Hartshill,2024-01-28T17:20:00.000+00:00,busbar,,N Current (Max),A,286.12
939917,Medical Centre Church Road Hartshill,2024-01-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,100.75
939917,Medical Centre Church Road Hartshill,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (Min),A,242.12
939917,Medical Centre Church Road Hartshill,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (Max),A,372.62
939917,Medical Centre Church Road Hartshill,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,306.38
939917,Medical Centre Church Road Hartshill,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (Min),A,213.25
939917,Medical Centre Church Road Hartshill,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (Max),A,301.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,253.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (Min),A,164.5
939917,Medical Centre Church Road Hartshill,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (Max),A,284.88
939917,Medical Centre Church Road Hartshill,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:20:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:20:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.06
939917,Medical Centre Church Road Hartshill,2024-01-28T17:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.62
939917,Medical Centre Church Road Hartshill,2024-01-28T17:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,3.5
939917,Medical Centre Church Road Hartshill,2024-01-28T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99469
939917,Medical Centre Church Road Hartshill,2024-01-28T17:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9946
939917,Medical Centre Church Road Hartshill,2024-01-28T17:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99701
939917,Medical Centre Church Road Hartshill,2024-01-28T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,45.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,34.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,48.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:10:00.000+00:00,feeder,6,N Current (Min),A,40.75
939917,Medical Centre Church Road Hartshill,2024-01-28T17:10:00.000+00:00,feeder,6,N Current (Max),A,118.75
939917,Medical Centre Church Road Hartshill,2024-01-28T17:10:00.000+00:00,feeder,6,N Current (RMS),A,68.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:10:00.000+00:00,feeder,6,L3 Current (Min),A,151.75
939917,Medical Centre Church Road Hartshill,2024-01-28T17:10:00.000+00:00,feeder,6,L3 Current (Max),A,253.12
939917,Medical Centre Church Road Hartshill,2024-01-28T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,186.75
939917,Medical Centre Church Road Hartshill,2024-01-28T17:10:00.000+00:00,feeder,6,L2 Current (Min),A,105.12
939917,Medical Centre Church Road Hartshill,2024-01-28T17:10:00.000+00:00,feeder,6,L2 Current (Max),A,170.75
939917,Medical Centre Church Road Hartshill,2024-01-28T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,140.25
939917,Medical Centre Church Road Hartshill,2024-01-28T17:10:00.000+00:00,feeder,6,L1 Current (Min),A,149.12
939917,Medical Centre Church Road Hartshill,2024-01-28T17:10:00.000+00:00,feeder,6,L1 Current (Max),A,255.25
939917,Medical Centre Church Road Hartshill,2024-01-28T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,198.5
939917,Medical Centre Church Road Hartshill,2024-01-28T17:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.25
939917,Medical Centre Church Road Hartshill,2024-01-28T17:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-51.88
939917,Medical Centre Church Road Hartshill,2024-01-28T17:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.69
939917,Medical Centre Church Road Hartshill,2024-01-28T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99051
939917,Medical Centre Church Road Hartshill,2024-01-28T17:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.5729
939917,Medical Centre Church Road Hartshill,2024-01-28T17:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95804
939917,Medical Centre Church Road Hartshill,2024-01-28T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:10:00.000+00:00,feeder,5,N Current (Min),A,4.88
939917,Medical Centre Church Road Hartshill,2024-01-28T17:10:00.000+00:00,feeder,5,N Current (Max),A,47.62
939917,Medical Centre Church Road Hartshill,2024-01-28T17:10:00.000+00:00,feeder,5,N Current (RMS),A,10.38
939917,Medical Centre Church Road Hartshill,2024-01-28T17:10:00.000+00:00,feeder,5,L3 Current (Min),A,8.12
939917,Medical Centre Church Road Hartshill,2024-01-28T17:10:00.000+00:00,feeder,5,L3 Current (Max),A,23.12
939917,Medical Centre Church Road Hartshill,2024-01-28T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.25
939917,Medical Centre Church Road Hartshill,2024-01-28T17:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-28T17:10:00.000+00:00,feeder,5,L2 Current (Max),A,15.62
939917,Medical Centre Church Road Hartshill,2024-01-28T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:10:00.000+00:00,feeder,5,L1 Current (Min),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:10:00.000+00:00,feeder,5,L1 Current (Max),A,16.12
939917,Medical Centre Church Road Hartshill,2024-01-28T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.81
939917,Medical Centre Church Road Hartshill,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.88
939917,Medical Centre Church Road Hartshill,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.06
939917,Medical Centre Church Road Hartshill,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99084
939917,Medical Centre Church Road Hartshill,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98624
939917,Medical Centre Church Road Hartshill,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94311
939917,Medical Centre Church Road Hartshill,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:10:00.000+00:00,feeder,4,N Current (Min),A,19.75
939917,Medical Centre Church Road Hartshill,2024-01-28T17:10:00.000+00:00,feeder,4,N Current (Max),A,77.88
939917,Medical Centre Church Road Hartshill,2024-01-28T17:10:00.000+00:00,feeder,4,N Current (RMS),A,41.12
939917,Medical Centre Church Road Hartshill,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,53.25
939917,Medical Centre Church Road Hartshill,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,96.38
939917,Medical Centre Church Road Hartshill,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,64.38
939917,Medical Centre Church Road Hartshill,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,27.75
939917,Medical Centre Church Road Hartshill,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,55.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.5
939917,Medical Centre Church Road Hartshill,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,16.12
939917,Medical Centre Church Road Hartshill,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,73.38
939917,Medical Centre Church Road Hartshill,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.38
939917,Medical Centre Church Road Hartshill,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.06
939917,Medical Centre Church Road Hartshill,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.5
939917,Medical Centre Church Road Hartshill,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.19
939917,Medical Centre Church Road Hartshill,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99042
939917,Medical Centre Church Road Hartshill,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99445
939917,Medical Centre Church Road Hartshill,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97845
939917,Medical Centre Church Road Hartshill,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:10:00.000+00:00,feeder,3,N Current (Min),A,12.75
939917,Medical Centre Church Road Hartshill,2024-01-28T17:10:00.000+00:00,feeder,3,N Current (Max),A,64.12
939917,Medical Centre Church Road Hartshill,2024-01-28T17:10:00.000+00:00,feeder,3,N Current (RMS),A,35.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,20.12
939917,Medical Centre Church Road Hartshill,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,51.38
939917,Medical Centre Church Road Hartshill,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.25
939917,Medical Centre Church Road Hartshill,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,31.75
939917,Medical Centre Church Road Hartshill,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,88.75
939917,Medical Centre Church Road Hartshill,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,54.75
939917,Medical Centre Church Road Hartshill,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.25
939917,Medical Centre Church Road Hartshill,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,31.25
939917,Medical Centre Church Road Hartshill,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.88
939917,Medical Centre Church Road Hartshill,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
939917,Medical Centre Church Road Hartshill,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.37
939917,Medical Centre Church Road Hartshill,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,19.5
939917,Medical Centre Church Road Hartshill,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97247
939917,Medical Centre Church Road Hartshill,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89938
939917,Medical Centre Church Road Hartshill,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91992
939917,Medical Centre Church Road Hartshill,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:10:00.000+00:00,feeder,1,N Current (Min),A,35.12
939917,Medical Centre Church Road Hartshill,2024-01-28T17:10:00.000+00:00,feeder,1,N Current (Max),A,10.12
939917,Medical Centre Church Road Hartshill,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.12
939917,Medical Centre Church Road Hartshill,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,22.88
939917,Medical Centre Church Road Hartshill,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.38
939917,Medical Centre Church Road Hartshill,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,10.75
939917,Medical Centre Church Road Hartshill,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.25
939917,Medical Centre Church Road Hartshill,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,16.12
939917,Medical Centre Church Road Hartshill,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.88
939917,Medical Centre Church Road Hartshill,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.42
939917,Medical Centre Church Road Hartshill,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.58
939917,Medical Centre Church Road Hartshill,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
939917,Medical Centre Church Road Hartshill,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.75
939917,Medical Centre Church Road Hartshill,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.56
939917,Medical Centre Church Road Hartshill,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
939917,Medical Centre Church Road Hartshill,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.5
939917,Medical Centre Church Road Hartshill,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
939917,Medical Centre Church Road Hartshill,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
939917,Medical Centre Church Road Hartshill,2024-01-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,76.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,57.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,60.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:10:00.000+00:00,busbar,,N Current (Min),A,61.38
939917,Medical Centre Church Road Hartshill,2024-01-28T17:10:00.000+00:00,busbar,,N Current (Max),A,237.38
939917,Medical Centre Church Road Hartshill,2024-01-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,95.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (Min),A,271.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (Max),A,373.75
939917,Medical Centre Church Road Hartshill,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,313.38
939917,Medical Centre Church Road Hartshill,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (Min),A,189.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (Max),A,300.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,234.75
939917,Medical Centre Church Road Hartshill,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (Min),A,195.88
939917,Medical Centre Church Road Hartshill,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (Max),A,310.38
939917,Medical Centre Church Road Hartshill,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.88
939917,Medical Centre Church Road Hartshill,2024-01-28T17:10:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:10:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.44
939917,Medical Centre Church Road Hartshill,2024-01-28T17:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,1.06
939917,Medical Centre Church Road Hartshill,2024-01-28T17:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,3.38
939917,Medical Centre Church Road Hartshill,2024-01-28T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9881
939917,Medical Centre Church Road Hartshill,2024-01-28T17:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99432
939917,Medical Centre Church Road Hartshill,2024-01-28T17:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99802
939917,Medical Centre Church Road Hartshill,2024-01-28T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,31.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,33.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,48.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:00:00.000+00:00,feeder,6,N Current (Min),A,47.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:00:00.000+00:00,feeder,6,N Current (Max),A,111.38
939917,Medical Centre Church Road Hartshill,2024-01-28T17:00:00.000+00:00,feeder,6,N Current (RMS),A,77.75
939917,Medical Centre Church Road Hartshill,2024-01-28T17:00:00.000+00:00,feeder,6,L3 Current (Min),A,88.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:00:00.000+00:00,feeder,6,L3 Current (Max),A,185.62
939917,Medical Centre Church Road Hartshill,2024-01-28T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,129.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:00:00.000+00:00,feeder,6,L2 Current (Min),A,106.5
939917,Medical Centre Church Road Hartshill,2024-01-28T17:00:00.000+00:00,feeder,6,L2 Current (Max),A,167.38
939917,Medical Centre Church Road Hartshill,2024-01-28T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,133.88
939917,Medical Centre Church Road Hartshill,2024-01-28T17:00:00.000+00:00,feeder,6,L1 Current (Min),A,161.88
939917,Medical Centre Church Road Hartshill,2024-01-28T17:00:00.000+00:00,feeder,6,L1 Current (Max),A,234.12
939917,Medical Centre Church Road Hartshill,2024-01-28T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,198.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.5
939917,Medical Centre Church Road Hartshill,2024-01-28T17:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-55.63
939917,Medical Centre Church Road Hartshill,2024-01-28T17:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,23.56
939917,Medical Centre Church Road Hartshill,2024-01-28T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96289
939917,Medical Centre Church Road Hartshill,2024-01-28T17:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.52459
939917,Medical Centre Church Road Hartshill,2024-01-28T17:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.57787
939917,Medical Centre Church Road Hartshill,2024-01-28T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:00:00.000+00:00,feeder,5,N Current (Min),A,5.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:00:00.000+00:00,feeder,5,N Current (Max),A,34.88
939917,Medical Centre Church Road Hartshill,2024-01-28T17:00:00.000+00:00,feeder,5,N Current (RMS),A,7.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:00:00.000+00:00,feeder,5,L3 Current (Min),A,8.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:00:00.000+00:00,feeder,5,L3 Current (Max),A,17.62
939917,Medical Centre Church Road Hartshill,2024-01-28T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.38
939917,Medical Centre Church Road Hartshill,2024-01-28T17:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-28T17:00:00.000+00:00,feeder,5,L2 Current (Max),A,11.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-28T17:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-28T17:00:00.000+00:00,feeder,5,L1 Current (Max),A,11.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.81
939917,Medical Centre Church Road Hartshill,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.31
939917,Medical Centre Church Road Hartshill,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98291
939917,Medical Centre Church Road Hartshill,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98413
939917,Medical Centre Church Road Hartshill,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95438
939917,Medical Centre Church Road Hartshill,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:00:00.000+00:00,feeder,4,N Current (Min),A,16.25
939917,Medical Centre Church Road Hartshill,2024-01-28T17:00:00.000+00:00,feeder,4,N Current (Max),A,75.25
939917,Medical Centre Church Road Hartshill,2024-01-28T17:00:00.000+00:00,feeder,4,N Current (RMS),A,36.62
939917,Medical Centre Church Road Hartshill,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,47.88
939917,Medical Centre Church Road Hartshill,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,95.25
939917,Medical Centre Church Road Hartshill,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,61.38
939917,Medical Centre Church Road Hartshill,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,30.38
939917,Medical Centre Church Road Hartshill,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,58.75
939917,Medical Centre Church Road Hartshill,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.62
939917,Medical Centre Church Road Hartshill,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,15.12
939917,Medical Centre Church Road Hartshill,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,73.75
939917,Medical Centre Church Road Hartshill,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.62
939917,Medical Centre Church Road Hartshill,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.38
939917,Medical Centre Church Road Hartshill,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.56
939917,Medical Centre Church Road Hartshill,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.25
939917,Medical Centre Church Road Hartshill,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99298
939917,Medical Centre Church Road Hartshill,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99203
939917,Medical Centre Church Road Hartshill,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97052
939917,Medical Centre Church Road Hartshill,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:00:00.000+00:00,feeder,3,N Current (Min),A,12.62
939917,Medical Centre Church Road Hartshill,2024-01-28T17:00:00.000+00:00,feeder,3,N Current (Max),A,47.5
939917,Medical Centre Church Road Hartshill,2024-01-28T17:00:00.000+00:00,feeder,3,N Current (RMS),A,30.38
939917,Medical Centre Church Road Hartshill,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,27.75
939917,Medical Centre Church Road Hartshill,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,50.12
939917,Medical Centre Church Road Hartshill,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.5
939917,Medical Centre Church Road Hartshill,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,32.12
939917,Medical Centre Church Road Hartshill,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,67.25
939917,Medical Centre Church Road Hartshill,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.5
939917,Medical Centre Church Road Hartshill,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.75
939917,Medical Centre Church Road Hartshill,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,34.38
939917,Medical Centre Church Road Hartshill,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.13
939917,Medical Centre Church Road Hartshill,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
939917,Medical Centre Church Road Hartshill,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
939917,Medical Centre Church Road Hartshill,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96612
939917,Medical Centre Church Road Hartshill,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84308
939917,Medical Centre Church Road Hartshill,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92648
939917,Medical Centre Church Road Hartshill,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:00:00.000+00:00,feeder,1,N Current (Min),A,25.62
939917,Medical Centre Church Road Hartshill,2024-01-28T17:00:00.000+00:00,feeder,1,N Current (Max),A,7.5
939917,Medical Centre Church Road Hartshill,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,2.5
939917,Medical Centre Church Road Hartshill,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,21.12
939917,Medical Centre Church Road Hartshill,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
939917,Medical Centre Church Road Hartshill,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,12.88
939917,Medical Centre Church Road Hartshill,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,11.75
939917,Medical Centre Church Road Hartshill,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.38
939917,Medical Centre Church Road Hartshill,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.72
939917,Medical Centre Church Road Hartshill,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.12
939917,Medical Centre Church Road Hartshill,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
939917,Medical Centre Church Road Hartshill,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.11
939917,Medical Centre Church Road Hartshill,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.27
939917,Medical Centre Church Road Hartshill,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
939917,Medical Centre Church Road Hartshill,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
939917,Medical Centre Church Road Hartshill,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.28
939917,Medical Centre Church Road Hartshill,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
939917,Medical Centre Church Road Hartshill,2024-01-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,60.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,54.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,59.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:00:00.000+00:00,busbar,,N Current (Min),A,56.62
939917,Medical Centre Church Road Hartshill,2024-01-28T17:00:00.000+00:00,busbar,,N Current (Max),A,166.62
939917,Medical Centre Church Road Hartshill,2024-01-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,70.62
939917,Medical Centre Church Road Hartshill,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (Min),A,206.88
939917,Medical Centre Church Road Hartshill,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (Max),A,304.38
939917,Medical Centre Church Road Hartshill,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,246.5
939917,Medical Centre Church Road Hartshill,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (Min),A,193.25
939917,Medical Centre Church Road Hartshill,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (Max),A,286.88
939917,Medical Centre Church Road Hartshill,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.62
939917,Medical Centre Church Road Hartshill,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (Min),A,198.38
939917,Medical Centre Church Road Hartshill,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (Max),A,285.75
939917,Medical Centre Church Road Hartshill,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.75
939917,Medical Centre Church Road Hartshill,2024-01-28T17:00:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T17:00:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.12
939917,Medical Centre Church Road Hartshill,2024-01-28T16:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,1.19
939917,Medical Centre Church Road Hartshill,2024-01-28T16:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.38
939917,Medical Centre Church Road Hartshill,2024-01-28T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98968
939917,Medical Centre Church Road Hartshill,2024-01-28T16:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99561
939917,Medical Centre Church Road Hartshill,2024-01-28T16:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99811
939917,Medical Centre Church Road Hartshill,2024-01-28T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,29.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,35.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,46.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:50:00.000+00:00,feeder,6,N Current (Min),A,44.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:50:00.000+00:00,feeder,6,N Current (Max),A,102.5
939917,Medical Centre Church Road Hartshill,2024-01-28T16:50:00.000+00:00,feeder,6,N Current (RMS),A,69.88
939917,Medical Centre Church Road Hartshill,2024-01-28T16:50:00.000+00:00,feeder,6,L3 Current (Min),A,98.5
939917,Medical Centre Church Road Hartshill,2024-01-28T16:50:00.000+00:00,feeder,6,L3 Current (Max),A,157.38
939917,Medical Centre Church Road Hartshill,2024-01-28T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,119.25
939917,Medical Centre Church Road Hartshill,2024-01-28T16:50:00.000+00:00,feeder,6,L2 Current (Min),A,111.25
939917,Medical Centre Church Road Hartshill,2024-01-28T16:50:00.000+00:00,feeder,6,L2 Current (Max),A,184.5
939917,Medical Centre Church Road Hartshill,2024-01-28T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,147.12
939917,Medical Centre Church Road Hartshill,2024-01-28T16:50:00.000+00:00,feeder,6,L1 Current (Min),A,154.62
939917,Medical Centre Church Road Hartshill,2024-01-28T16:50:00.000+00:00,feeder,6,L1 Current (Max),A,219.38
939917,Medical Centre Church Road Hartshill,2024-01-28T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,190.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.19
939917,Medical Centre Church Road Hartshill,2024-01-28T16:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-56.25
939917,Medical Centre Church Road Hartshill,2024-01-28T16:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-73.69
939917,Medical Centre Church Road Hartshill,2024-01-28T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96057
939917,Medical Centre Church Road Hartshill,2024-01-28T16:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.49679
939917,Medical Centre Church Road Hartshill,2024-01-28T16:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.24126
939917,Medical Centre Church Road Hartshill,2024-01-28T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:50:00.000+00:00,feeder,5,N Current (Min),A,6.38
939917,Medical Centre Church Road Hartshill,2024-01-28T16:50:00.000+00:00,feeder,5,N Current (Max),A,36.5
939917,Medical Centre Church Road Hartshill,2024-01-28T16:50:00.000+00:00,feeder,5,N Current (RMS),A,8.25
939917,Medical Centre Church Road Hartshill,2024-01-28T16:50:00.000+00:00,feeder,5,L3 Current (Min),A,7.5
939917,Medical Centre Church Road Hartshill,2024-01-28T16:50:00.000+00:00,feeder,5,L3 Current (Max),A,16.5
939917,Medical Centre Church Road Hartshill,2024-01-28T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.25
939917,Medical Centre Church Road Hartshill,2024-01-28T16:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-28T16:50:00.000+00:00,feeder,5,L2 Current (Max),A,10.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-28T16:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-28T16:50:00.000+00:00,feeder,5,L1 Current (Max),A,11.12
939917,Medical Centre Church Road Hartshill,2024-01-28T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,9.81
939917,Medical Centre Church Road Hartshill,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.56
939917,Medical Centre Church Road Hartshill,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98614
939917,Medical Centre Church Road Hartshill,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99414
939917,Medical Centre Church Road Hartshill,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90982
939917,Medical Centre Church Road Hartshill,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:50:00.000+00:00,feeder,4,N Current (Min),A,17.62
939917,Medical Centre Church Road Hartshill,2024-01-28T16:50:00.000+00:00,feeder,4,N Current (Max),A,65.5
939917,Medical Centre Church Road Hartshill,2024-01-28T16:50:00.000+00:00,feeder,4,N Current (RMS),A,38.38
939917,Medical Centre Church Road Hartshill,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,40.75
