Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,87.88
939917,Medical Centre Church Road Hartshill,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.38
939917,Medical Centre Church Road Hartshill,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,40.75
939917,Medical Centre Church Road Hartshill,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,83.88
939917,Medical Centre Church Road Hartshill,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,60.12
939917,Medical Centre Church Road Hartshill,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,13.5
939917,Medical Centre Church Road Hartshill,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,74.5
939917,Medical Centre Church Road Hartshill,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
939917,Medical Centre Church Road Hartshill,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.06
939917,Medical Centre Church Road Hartshill,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.19
939917,Medical Centre Church Road Hartshill,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.06
939917,Medical Centre Church Road Hartshill,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98721
939917,Medical Centre Church Road Hartshill,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99414
939917,Medical Centre Church Road Hartshill,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96429
939917,Medical Centre Church Road Hartshill,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:50:00.000+00:00,feeder,3,N Current (Min),A,14.62
939917,Medical Centre Church Road Hartshill,2024-01-28T16:50:00.000+00:00,feeder,3,N Current (Max),A,46.5
939917,Medical Centre Church Road Hartshill,2024-01-28T16:50:00.000+00:00,feeder,3,N Current (RMS),A,31.75
939917,Medical Centre Church Road Hartshill,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,19.38
939917,Medical Centre Church Road Hartshill,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,40.62
939917,Medical Centre Church Road Hartshill,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.25
939917,Medical Centre Church Road Hartshill,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,26.25
939917,Medical Centre Church Road Hartshill,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,68.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.88
939917,Medical Centre Church Road Hartshill,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,31.38
939917,Medical Centre Church Road Hartshill,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.88
939917,Medical Centre Church Road Hartshill,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.56
939917,Medical Centre Church Road Hartshill,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
939917,Medical Centre Church Road Hartshill,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78293
939917,Medical Centre Church Road Hartshill,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98373
939917,Medical Centre Church Road Hartshill,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91568
939917,Medical Centre Church Road Hartshill,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:50:00.000+00:00,feeder,1,N Current (Min),A,28.88
939917,Medical Centre Church Road Hartshill,2024-01-28T16:50:00.000+00:00,feeder,1,N Current (Max),A,8.75
939917,Medical Centre Church Road Hartshill,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,2.12
939917,Medical Centre Church Road Hartshill,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,10.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.62
939917,Medical Centre Church Road Hartshill,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,13.62
939917,Medical Centre Church Road Hartshill,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.88
939917,Medical Centre Church Road Hartshill,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,9.12
939917,Medical Centre Church Road Hartshill,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.12
939917,Medical Centre Church Road Hartshill,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.39
939917,Medical Centre Church Road Hartshill,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.89
939917,Medical Centre Church Road Hartshill,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
939917,Medical Centre Church Road Hartshill,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.17
939917,Medical Centre Church Road Hartshill,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.06
939917,Medical Centre Church Road Hartshill,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.73
939917,Medical Centre Church Road Hartshill,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.52
939917,Medical Centre Church Road Hartshill,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
939917,Medical Centre Church Road Hartshill,2024-01-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,49.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,64.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,54.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:50:00.000+00:00,busbar,,N Current (Min),A,56.25
939917,Medical Centre Church Road Hartshill,2024-01-28T16:50:00.000+00:00,busbar,,N Current (Max),A,175.12
939917,Medical Centre Church Road Hartshill,2024-01-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,83.25
939917,Medical Centre Church Road Hartshill,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (Min),A,174.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (Max),A,266.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
939917,Medical Centre Church Road Hartshill,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (Min),A,208.5
939917,Medical Centre Church Road Hartshill,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (Max),A,318.62
939917,Medical Centre Church Road Hartshill,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,265.75
939917,Medical Centre Church Road Hartshill,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (Min),A,182.75
939917,Medical Centre Church Road Hartshill,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (Max),A,285.88
939917,Medical Centre Church Road Hartshill,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.25
939917,Medical Centre Church Road Hartshill,2024-01-28T16:50:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:50:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.44
939917,Medical Centre Church Road Hartshill,2024-01-28T16:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,1.69
939917,Medical Centre Church Road Hartshill,2024-01-28T16:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.5
939917,Medical Centre Church Road Hartshill,2024-01-28T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99063
939917,Medical Centre Church Road Hartshill,2024-01-28T16:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99356
939917,Medical Centre Church Road Hartshill,2024-01-28T16:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99796
939917,Medical Centre Church Road Hartshill,2024-01-28T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,31.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,29.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,44.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:40:00.000+00:00,feeder,6,N Current (Min),A,35.75
939917,Medical Centre Church Road Hartshill,2024-01-28T16:40:00.000+00:00,feeder,6,N Current (Max),A,107.38
939917,Medical Centre Church Road Hartshill,2024-01-28T16:40:00.000+00:00,feeder,6,N Current (RMS),A,67.38
939917,Medical Centre Church Road Hartshill,2024-01-28T16:40:00.000+00:00,feeder,6,L3 Current (Min),A,106.75
939917,Medical Centre Church Road Hartshill,2024-01-28T16:40:00.000+00:00,feeder,6,L3 Current (Max),A,165.12
939917,Medical Centre Church Road Hartshill,2024-01-28T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,128.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:40:00.000+00:00,feeder,6,L2 Current (Min),A,96.25
939917,Medical Centre Church Road Hartshill,2024-01-28T16:40:00.000+00:00,feeder,6,L2 Current (Max),A,156.75
939917,Medical Centre Church Road Hartshill,2024-01-28T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,122.88
939917,Medical Centre Church Road Hartshill,2024-01-28T16:40:00.000+00:00,feeder,6,L1 Current (Min),A,139.25
939917,Medical Centre Church Road Hartshill,2024-01-28T16:40:00.000+00:00,feeder,6,L1 Current (Max),A,227.38
939917,Medical Centre Church Road Hartshill,2024-01-28T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,181.5
939917,Medical Centre Church Road Hartshill,2024-01-28T16:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.63
939917,Medical Centre Church Road Hartshill,2024-01-28T16:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-59.31
939917,Medical Centre Church Road Hartshill,2024-01-28T16:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-76.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96381
939917,Medical Centre Church Road Hartshill,2024-01-28T16:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.46352
939917,Medical Centre Church Road Hartshill,2024-01-28T16:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.24266
939917,Medical Centre Church Road Hartshill,2024-01-28T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:40:00.000+00:00,feeder,5,N Current (Min),A,6.62
939917,Medical Centre Church Road Hartshill,2024-01-28T16:40:00.000+00:00,feeder,5,N Current (Max),A,30.38
939917,Medical Centre Church Road Hartshill,2024-01-28T16:40:00.000+00:00,feeder,5,N Current (RMS),A,9.62
939917,Medical Centre Church Road Hartshill,2024-01-28T16:40:00.000+00:00,feeder,5,L3 Current (Min),A,7.62
939917,Medical Centre Church Road Hartshill,2024-01-28T16:40:00.000+00:00,feeder,5,L3 Current (Max),A,14.75
939917,Medical Centre Church Road Hartshill,2024-01-28T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.62
939917,Medical Centre Church Road Hartshill,2024-01-28T16:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-28T16:40:00.000+00:00,feeder,5,L2 Current (Max),A,8.62
939917,Medical Centre Church Road Hartshill,2024-01-28T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-28T16:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-28T16:40:00.000+00:00,feeder,5,L1 Current (Max),A,9.5
939917,Medical Centre Church Road Hartshill,2024-01-28T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,9.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.62
939917,Medical Centre Church Road Hartshill,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.75
939917,Medical Centre Church Road Hartshill,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98288
939917,Medical Centre Church Road Hartshill,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99069
939917,Medical Centre Church Road Hartshill,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93066
939917,Medical Centre Church Road Hartshill,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:40:00.000+00:00,feeder,4,N Current (Min),A,18.75
939917,Medical Centre Church Road Hartshill,2024-01-28T16:40:00.000+00:00,feeder,4,N Current (Max),A,58.62
939917,Medical Centre Church Road Hartshill,2024-01-28T16:40:00.000+00:00,feeder,4,N Current (RMS),A,33.5
939917,Medical Centre Church Road Hartshill,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,40.12
939917,Medical Centre Church Road Hartshill,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,98.88
939917,Medical Centre Church Road Hartshill,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,54.38
939917,Medical Centre Church Road Hartshill,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,34.75
939917,Medical Centre Church Road Hartshill,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,68.88
939917,Medical Centre Church Road Hartshill,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.25
939917,Medical Centre Church Road Hartshill,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,12.62
939917,Medical Centre Church Road Hartshill,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,60.5
939917,Medical Centre Church Road Hartshill,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.75
939917,Medical Centre Church Road Hartshill,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.56
939917,Medical Centre Church Road Hartshill,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.12
939917,Medical Centre Church Road Hartshill,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.75
939917,Medical Centre Church Road Hartshill,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98022
939917,Medical Centre Church Road Hartshill,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99063
939917,Medical Centre Church Road Hartshill,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9577
939917,Medical Centre Church Road Hartshill,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:40:00.000+00:00,feeder,3,N Current (Min),A,10.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:40:00.000+00:00,feeder,3,N Current (Max),A,40.88
939917,Medical Centre Church Road Hartshill,2024-01-28T16:40:00.000+00:00,feeder,3,N Current (RMS),A,24.88
939917,Medical Centre Church Road Hartshill,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,17.75
939917,Medical Centre Church Road Hartshill,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,36.75
939917,Medical Centre Church Road Hartshill,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.12
939917,Medical Centre Church Road Hartshill,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,22.88
939917,Medical Centre Church Road Hartshill,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,59.62
939917,Medical Centre Church Road Hartshill,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.12
939917,Medical Centre Church Road Hartshill,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.5
939917,Medical Centre Church Road Hartshill,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,32.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.75
939917,Medical Centre Church Road Hartshill,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.31
939917,Medical Centre Church Road Hartshill,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
939917,Medical Centre Church Road Hartshill,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.94
939917,Medical Centre Church Road Hartshill,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88455
939917,Medical Centre Church Road Hartshill,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92148
939917,Medical Centre Church Road Hartshill,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91727
939917,Medical Centre Church Road Hartshill,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:40:00.000+00:00,feeder,1,N Current (Min),A,23.88
939917,Medical Centre Church Road Hartshill,2024-01-28T16:40:00.000+00:00,feeder,1,N Current (Max),A,8.25
939917,Medical Centre Church Road Hartshill,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,2.25
939917,Medical Centre Church Road Hartshill,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,15.25
939917,Medical Centre Church Road Hartshill,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.12
939917,Medical Centre Church Road Hartshill,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,24.5
939917,Medical Centre Church Road Hartshill,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.25
939917,Medical Centre Church Road Hartshill,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,11.75
939917,Medical Centre Church Road Hartshill,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.38
939917,Medical Centre Church Road Hartshill,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.89
939917,Medical Centre Church Road Hartshill,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.75
939917,Medical Centre Church Road Hartshill,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
939917,Medical Centre Church Road Hartshill,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.44
939917,Medical Centre Church Road Hartshill,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.22
939917,Medical Centre Church Road Hartshill,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
939917,Medical Centre Church Road Hartshill,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.72
939917,Medical Centre Church Road Hartshill,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.88
939917,Medical Centre Church Road Hartshill,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
939917,Medical Centre Church Road Hartshill,2024-01-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,53.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,53.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,52.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:40:00.000+00:00,busbar,,N Current (Min),A,53.5
939917,Medical Centre Church Road Hartshill,2024-01-28T16:40:00.000+00:00,busbar,,N Current (Max),A,140.88
939917,Medical Centre Church Road Hartshill,2024-01-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,61.38
939917,Medical Centre Church Road Hartshill,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (Min),A,187.5
939917,Medical Centre Church Road Hartshill,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (Max),A,265.88
939917,Medical Centre Church Road Hartshill,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.88
939917,Medical Centre Church Road Hartshill,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (Min),A,192.5
939917,Medical Centre Church Road Hartshill,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (Max),A,251.25
939917,Medical Centre Church Road Hartshill,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (Min),A,179.12
939917,Medical Centre Church Road Hartshill,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (Max),A,275.75
939917,Medical Centre Church Road Hartshill,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.38
939917,Medical Centre Church Road Hartshill,2024-01-28T16:40:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:40:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.56
939917,Medical Centre Church Road Hartshill,2024-01-28T16:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,1.19
939917,Medical Centre Church Road Hartshill,2024-01-28T16:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.5
939917,Medical Centre Church Road Hartshill,2024-01-28T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99017
939917,Medical Centre Church Road Hartshill,2024-01-28T16:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99429
939917,Medical Centre Church Road Hartshill,2024-01-28T16:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99863
939917,Medical Centre Church Road Hartshill,2024-01-28T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,30.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,31.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,44.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:30:00.000+00:00,feeder,6,N Current (Min),A,36.62
939917,Medical Centre Church Road Hartshill,2024-01-28T16:30:00.000+00:00,feeder,6,N Current (Max),A,103.12
939917,Medical Centre Church Road Hartshill,2024-01-28T16:30:00.000+00:00,feeder,6,N Current (RMS),A,65.75
939917,Medical Centre Church Road Hartshill,2024-01-28T16:30:00.000+00:00,feeder,6,L3 Current (Min),A,105.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:30:00.000+00:00,feeder,6,L3 Current (Max),A,153.25
939917,Medical Centre Church Road Hartshill,2024-01-28T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,127.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:30:00.000+00:00,feeder,6,L2 Current (Min),A,100.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:30:00.000+00:00,feeder,6,L2 Current (Max),A,146.75
939917,Medical Centre Church Road Hartshill,2024-01-28T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,129.88
939917,Medical Centre Church Road Hartshill,2024-01-28T16:30:00.000+00:00,feeder,6,L1 Current (Min),A,151.38
939917,Medical Centre Church Road Hartshill,2024-01-28T16:30:00.000+00:00,feeder,6,L1 Current (Max),A,221.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,184.5
939917,Medical Centre Church Road Hartshill,2024-01-28T16:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.19
939917,Medical Centre Church Road Hartshill,2024-01-28T16:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-59.13
939917,Medical Centre Church Road Hartshill,2024-01-28T16:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-74.88
939917,Medical Centre Church Road Hartshill,2024-01-28T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96463
939917,Medical Centre Church Road Hartshill,2024-01-28T16:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.46331
939917,Medical Centre Church Road Hartshill,2024-01-28T16:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.24334
939917,Medical Centre Church Road Hartshill,2024-01-28T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:30:00.000+00:00,feeder,5,N Current (Min),A,6.5
939917,Medical Centre Church Road Hartshill,2024-01-28T16:30:00.000+00:00,feeder,5,N Current (Max),A,31.25
939917,Medical Centre Church Road Hartshill,2024-01-28T16:30:00.000+00:00,feeder,5,N Current (RMS),A,9.88
939917,Medical Centre Church Road Hartshill,2024-01-28T16:30:00.000+00:00,feeder,5,L3 Current (Min),A,7.62
939917,Medical Centre Church Road Hartshill,2024-01-28T16:30:00.000+00:00,feeder,5,L3 Current (Max),A,19.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.75
939917,Medical Centre Church Road Hartshill,2024-01-28T16:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-28T16:30:00.000+00:00,feeder,5,L2 Current (Max),A,12.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-28T16:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-28T16:30:00.000+00:00,feeder,5,L1 Current (Max),A,10.38
939917,Medical Centre Church Road Hartshill,2024-01-28T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.5
939917,Medical Centre Church Road Hartshill,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.69
939917,Medical Centre Church Road Hartshill,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.56
939917,Medical Centre Church Road Hartshill,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98648
939917,Medical Centre Church Road Hartshill,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99188
939917,Medical Centre Church Road Hartshill,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94821
939917,Medical Centre Church Road Hartshill,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:30:00.000+00:00,feeder,4,N Current (Min),A,19.12
939917,Medical Centre Church Road Hartshill,2024-01-28T16:30:00.000+00:00,feeder,4,N Current (Max),A,51.5
939917,Medical Centre Church Road Hartshill,2024-01-28T16:30:00.000+00:00,feeder,4,N Current (RMS),A,32.62
939917,Medical Centre Church Road Hartshill,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,35.88
939917,Medical Centre Church Road Hartshill,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,79.38
939917,Medical Centre Church Road Hartshill,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,54.5
939917,Medical Centre Church Road Hartshill,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,32.12
939917,Medical Centre Church Road Hartshill,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,79.5
939917,Medical Centre Church Road Hartshill,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.25
939917,Medical Centre Church Road Hartshill,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,72.88
939917,Medical Centre Church Road Hartshill,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.38
939917,Medical Centre Church Road Hartshill,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.37
939917,Medical Centre Church Road Hartshill,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.94
939917,Medical Centre Church Road Hartshill,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.82
939917,Medical Centre Church Road Hartshill,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9848
939917,Medical Centre Church Road Hartshill,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99304
939917,Medical Centre Church Road Hartshill,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96497
939917,Medical Centre Church Road Hartshill,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:30:00.000+00:00,feeder,3,N Current (Min),A,15.12
939917,Medical Centre Church Road Hartshill,2024-01-28T16:30:00.000+00:00,feeder,3,N Current (Max),A,62.88
939917,Medical Centre Church Road Hartshill,2024-01-28T16:30:00.000+00:00,feeder,3,N Current (RMS),A,34.5
939917,Medical Centre Church Road Hartshill,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,18.5
939917,Medical Centre Church Road Hartshill,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,38.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.75
939917,Medical Centre Church Road Hartshill,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,28.75
939917,Medical Centre Church Road Hartshill,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,70.12
939917,Medical Centre Church Road Hartshill,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.38
939917,Medical Centre Church Road Hartshill,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
939917,Medical Centre Church Road Hartshill,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,27.5
939917,Medical Centre Church Road Hartshill,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.62
939917,Medical Centre Church Road Hartshill,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.25
939917,Medical Centre Church Road Hartshill,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.12
939917,Medical Centre Church Road Hartshill,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.62
939917,Medical Centre Church Road Hartshill,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90506
939917,Medical Centre Church Road Hartshill,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92032
939917,Medical Centre Church Road Hartshill,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92541
939917,Medical Centre Church Road Hartshill,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:30:00.000+00:00,feeder,1,N Current (Min),A,24.75
939917,Medical Centre Church Road Hartshill,2024-01-28T16:30:00.000+00:00,feeder,1,N Current (Max),A,5.12
939917,Medical Centre Church Road Hartshill,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,16.62
939917,Medical Centre Church Road Hartshill,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,8.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,10.5
939917,Medical Centre Church Road Hartshill,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.25
939917,Medical Centre Church Road Hartshill,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.67
939917,Medical Centre Church Road Hartshill,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.28
939917,Medical Centre Church Road Hartshill,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
939917,Medical Centre Church Road Hartshill,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.03
939917,Medical Centre Church Road Hartshill,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.5
939917,Medical Centre Church Road Hartshill,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
939917,Medical Centre Church Road Hartshill,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.25
939917,Medical Centre Church Road Hartshill,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.08
939917,Medical Centre Church Road Hartshill,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
939917,Medical Centre Church Road Hartshill,2024-01-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,54.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,56.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,54.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:30:00.000+00:00,busbar,,N Current (Min),A,55.12
939917,Medical Centre Church Road Hartshill,2024-01-28T16:30:00.000+00:00,busbar,,N Current (Max),A,157.88
939917,Medical Centre Church Road Hartshill,2024-01-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (Min),A,194.88
939917,Medical Centre Church Road Hartshill,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (Max),A,250.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.88
939917,Medical Centre Church Road Hartshill,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (Min),A,181.12
939917,Medical Centre Church Road Hartshill,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (Max),A,283.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.62
939917,Medical Centre Church Road Hartshill,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (Min),A,172.88
939917,Medical Centre Church Road Hartshill,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (Max),A,299.5
939917,Medical Centre Church Road Hartshill,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.12
939917,Medical Centre Church Road Hartshill,2024-01-28T16:30:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:30:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.81
939917,Medical Centre Church Road Hartshill,2024-01-28T16:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,1.94
939917,Medical Centre Church Road Hartshill,2024-01-28T16:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99026
939917,Medical Centre Church Road Hartshill,2024-01-28T16:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99411
939917,Medical Centre Church Road Hartshill,2024-01-28T16:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9982
939917,Medical Centre Church Road Hartshill,2024-01-28T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,31.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,31.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,38.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:20:00.000+00:00,feeder,6,N Current (Min),A,32.62
939917,Medical Centre Church Road Hartshill,2024-01-28T16:20:00.000+00:00,feeder,6,N Current (Max),A,74.5
939917,Medical Centre Church Road Hartshill,2024-01-28T16:20:00.000+00:00,feeder,6,N Current (RMS),A,48.5
939917,Medical Centre Church Road Hartshill,2024-01-28T16:20:00.000+00:00,feeder,6,L3 Current (Min),A,108.12
939917,Medical Centre Church Road Hartshill,2024-01-28T16:20:00.000+00:00,feeder,6,L3 Current (Max),A,161.38
939917,Medical Centre Church Road Hartshill,2024-01-28T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,130.38
939917,Medical Centre Church Road Hartshill,2024-01-28T16:20:00.000+00:00,feeder,6,L2 Current (Min),A,98.38
939917,Medical Centre Church Road Hartshill,2024-01-28T16:20:00.000+00:00,feeder,6,L2 Current (Max),A,156.75
939917,Medical Centre Church Road Hartshill,2024-01-28T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,128.62
