Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-28T16:20:00.000+00:00,feeder,6,L1 Current (Min),A,119.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:20:00.000+00:00,feeder,6,L1 Current (Max),A,194.75
939917,Medical Centre Church Road Hartshill,2024-01-28T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,159.25
939917,Medical Centre Church Road Hartshill,2024-01-28T16:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.62
939917,Medical Centre Church Road Hartshill,2024-01-28T16:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-64.25
939917,Medical Centre Church Road Hartshill,2024-01-28T16:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-76.5
939917,Medical Centre Church Road Hartshill,2024-01-28T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97421
939917,Medical Centre Church Road Hartshill,2024-01-28T16:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.45949
939917,Medical Centre Church Road Hartshill,2024-01-28T16:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.24962
939917,Medical Centre Church Road Hartshill,2024-01-28T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:20:00.000+00:00,feeder,5,N Current (Min),A,6.75
939917,Medical Centre Church Road Hartshill,2024-01-28T16:20:00.000+00:00,feeder,5,N Current (Max),A,38.62
939917,Medical Centre Church Road Hartshill,2024-01-28T16:20:00.000+00:00,feeder,5,N Current (RMS),A,10.25
939917,Medical Centre Church Road Hartshill,2024-01-28T16:20:00.000+00:00,feeder,5,L3 Current (Min),A,7.75
939917,Medical Centre Church Road Hartshill,2024-01-28T16:20:00.000+00:00,feeder,5,L3 Current (Max),A,15.75
939917,Medical Centre Church Road Hartshill,2024-01-28T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.12
939917,Medical Centre Church Road Hartshill,2024-01-28T16:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-28T16:20:00.000+00:00,feeder,5,L2 Current (Max),A,12.62
939917,Medical Centre Church Road Hartshill,2024-01-28T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-28T16:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-28T16:20:00.000+00:00,feeder,5,L1 Current (Max),A,13.38
939917,Medical Centre Church Road Hartshill,2024-01-28T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.38
939917,Medical Centre Church Road Hartshill,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.75
939917,Medical Centre Church Road Hartshill,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97815
939917,Medical Centre Church Road Hartshill,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99374
939917,Medical Centre Church Road Hartshill,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94739
939917,Medical Centre Church Road Hartshill,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:20:00.000+00:00,feeder,4,N Current (Min),A,18.12
939917,Medical Centre Church Road Hartshill,2024-01-28T16:20:00.000+00:00,feeder,4,N Current (Max),A,60.25
939917,Medical Centre Church Road Hartshill,2024-01-28T16:20:00.000+00:00,feeder,4,N Current (RMS),A,32.12
939917,Medical Centre Church Road Hartshill,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,38.88
939917,Medical Centre Church Road Hartshill,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,86.12
939917,Medical Centre Church Road Hartshill,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.25
939917,Medical Centre Church Road Hartshill,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,31.5
939917,Medical Centre Church Road Hartshill,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,93.38
939917,Medical Centre Church Road Hartshill,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,60.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,12.62
939917,Medical Centre Church Road Hartshill,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,73.75
939917,Medical Centre Church Road Hartshill,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.75
939917,Medical Centre Church Road Hartshill,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.75
939917,Medical Centre Church Road Hartshill,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.38
939917,Medical Centre Church Road Hartshill,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
939917,Medical Centre Church Road Hartshill,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99094
939917,Medical Centre Church Road Hartshill,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99509
939917,Medical Centre Church Road Hartshill,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9606
939917,Medical Centre Church Road Hartshill,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:20:00.000+00:00,feeder,3,N Current (Min),A,14.75
939917,Medical Centre Church Road Hartshill,2024-01-28T16:20:00.000+00:00,feeder,3,N Current (Max),A,70.25
939917,Medical Centre Church Road Hartshill,2024-01-28T16:20:00.000+00:00,feeder,3,N Current (RMS),A,42.5
939917,Medical Centre Church Road Hartshill,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,24.25
939917,Medical Centre Church Road Hartshill,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,41.75
939917,Medical Centre Church Road Hartshill,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.62
939917,Medical Centre Church Road Hartshill,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,38.62
939917,Medical Centre Church Road Hartshill,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,79.88
939917,Medical Centre Church Road Hartshill,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.25
939917,Medical Centre Church Road Hartshill,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
939917,Medical Centre Church Road Hartshill,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,24.88
939917,Medical Centre Church Road Hartshill,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.38
939917,Medical Centre Church Road Hartshill,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.75
939917,Medical Centre Church Road Hartshill,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,17.94
939917,Medical Centre Church Road Hartshill,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94623
939917,Medical Centre Church Road Hartshill,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92419
939917,Medical Centre Church Road Hartshill,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91345
939917,Medical Centre Church Road Hartshill,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:20:00.000+00:00,feeder,1,N Current (Min),A,29.88
939917,Medical Centre Church Road Hartshill,2024-01-28T16:20:00.000+00:00,feeder,1,N Current (Max),A,6.25
939917,Medical Centre Church Road Hartshill,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,2.75
939917,Medical Centre Church Road Hartshill,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,14.38
939917,Medical Centre Church Road Hartshill,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.75
939917,Medical Centre Church Road Hartshill,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,9.25
939917,Medical Centre Church Road Hartshill,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,12.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.75
939917,Medical Centre Church Road Hartshill,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.33
939917,Medical Centre Church Road Hartshill,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
939917,Medical Centre Church Road Hartshill,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.11
939917,Medical Centre Church Road Hartshill,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.77
939917,Medical Centre Church Road Hartshill,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
939917,Medical Centre Church Road Hartshill,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.44
939917,Medical Centre Church Road Hartshill,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.14
939917,Medical Centre Church Road Hartshill,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
939917,Medical Centre Church Road Hartshill,2024-01-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,55.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,60.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,48.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:20:00.000+00:00,busbar,,N Current (Min),A,54.12
939917,Medical Centre Church Road Hartshill,2024-01-28T16:20:00.000+00:00,busbar,,N Current (Max),A,195.5
939917,Medical Centre Church Road Hartshill,2024-01-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,76.38
939917,Medical Centre Church Road Hartshill,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (Min),A,205.88
939917,Medical Centre Church Road Hartshill,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (Max),A,286.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.62
939917,Medical Centre Church Road Hartshill,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (Min),A,195.62
939917,Medical Centre Church Road Hartshill,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (Max),A,304.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,250.5
939917,Medical Centre Church Road Hartshill,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (Min),A,159.12
939917,Medical Centre Church Road Hartshill,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (Max),A,257.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.38
939917,Medical Centre Church Road Hartshill,2024-01-28T16:20:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:20:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.19
939917,Medical Centre Church Road Hartshill,2024-01-28T16:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.25
939917,Medical Centre Church Road Hartshill,2024-01-28T16:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.25
939917,Medical Centre Church Road Hartshill,2024-01-28T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99216
939917,Medical Centre Church Road Hartshill,2024-01-28T16:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99591
939917,Medical Centre Church Road Hartshill,2024-01-28T16:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9968
939917,Medical Centre Church Road Hartshill,2024-01-28T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,33.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,36.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,33.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:10:00.000+00:00,feeder,6,N Current (Min),A,30.88
939917,Medical Centre Church Road Hartshill,2024-01-28T16:10:00.000+00:00,feeder,6,N Current (Max),A,75.62
939917,Medical Centre Church Road Hartshill,2024-01-28T16:10:00.000+00:00,feeder,6,N Current (RMS),A,47.75
939917,Medical Centre Church Road Hartshill,2024-01-28T16:10:00.000+00:00,feeder,6,L3 Current (Min),A,108.38
939917,Medical Centre Church Road Hartshill,2024-01-28T16:10:00.000+00:00,feeder,6,L3 Current (Max),A,165.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,135.12
939917,Medical Centre Church Road Hartshill,2024-01-28T16:10:00.000+00:00,feeder,6,L2 Current (Min),A,97.25
939917,Medical Centre Church Road Hartshill,2024-01-28T16:10:00.000+00:00,feeder,6,L2 Current (Max),A,187.25
939917,Medical Centre Church Road Hartshill,2024-01-28T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,151.25
939917,Medical Centre Church Road Hartshill,2024-01-28T16:10:00.000+00:00,feeder,6,L1 Current (Min),A,113.75
939917,Medical Centre Church Road Hartshill,2024-01-28T16:10:00.000+00:00,feeder,6,L1 Current (Max),A,158.75
939917,Medical Centre Church Road Hartshill,2024-01-28T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,138.88
939917,Medical Centre Church Road Hartshill,2024-01-28T16:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-63.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-73.06
939917,Medical Centre Church Road Hartshill,2024-01-28T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98367
939917,Medical Centre Church Road Hartshill,2024-01-28T16:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.45678
939917,Medical Centre Church Road Hartshill,2024-01-28T16:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.26336
939917,Medical Centre Church Road Hartshill,2024-01-28T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:10:00.000+00:00,feeder,5,N Current (Min),A,6.75
939917,Medical Centre Church Road Hartshill,2024-01-28T16:10:00.000+00:00,feeder,5,N Current (Max),A,61.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:10:00.000+00:00,feeder,5,N Current (RMS),A,23.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:10:00.000+00:00,feeder,5,L3 Current (Min),A,7.88
939917,Medical Centre Church Road Hartshill,2024-01-28T16:10:00.000+00:00,feeder,5,L3 Current (Max),A,54.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.88
939917,Medical Centre Church Road Hartshill,2024-01-28T16:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-28T16:10:00.000+00:00,feeder,5,L2 Current (Max),A,10.12
939917,Medical Centre Church Road Hartshill,2024-01-28T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-28T16:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-28T16:10:00.000+00:00,feeder,5,L1 Current (Max),A,9.62
939917,Medical Centre Church Road Hartshill,2024-01-28T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,13.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.94
939917,Medical Centre Church Road Hartshill,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.38
939917,Medical Centre Church Road Hartshill,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98898
939917,Medical Centre Church Road Hartshill,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99332
939917,Medical Centre Church Road Hartshill,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9754
939917,Medical Centre Church Road Hartshill,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:10:00.000+00:00,feeder,4,N Current (Min),A,12.88
939917,Medical Centre Church Road Hartshill,2024-01-28T16:10:00.000+00:00,feeder,4,N Current (Max),A,47.38
939917,Medical Centre Church Road Hartshill,2024-01-28T16:10:00.000+00:00,feeder,4,N Current (RMS),A,25.62
939917,Medical Centre Church Road Hartshill,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,36.5
939917,Medical Centre Church Road Hartshill,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,68.75
939917,Medical Centre Church Road Hartshill,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.38
939917,Medical Centre Church Road Hartshill,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,32.88
939917,Medical Centre Church Road Hartshill,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,78.75
939917,Medical Centre Church Road Hartshill,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.75
939917,Medical Centre Church Road Hartshill,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,15.12
939917,Medical Centre Church Road Hartshill,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,74.38
939917,Medical Centre Church Road Hartshill,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.62
939917,Medical Centre Church Road Hartshill,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.75
939917,Medical Centre Church Road Hartshill,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.31
939917,Medical Centre Church Road Hartshill,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.19
939917,Medical Centre Church Road Hartshill,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98993
939917,Medical Centre Church Road Hartshill,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99243
939917,Medical Centre Church Road Hartshill,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95615
939917,Medical Centre Church Road Hartshill,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:10:00.000+00:00,feeder,3,N Current (Min),A,14.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:10:00.000+00:00,feeder,3,N Current (Max),A,60.88
939917,Medical Centre Church Road Hartshill,2024-01-28T16:10:00.000+00:00,feeder,3,N Current (RMS),A,36.5
939917,Medical Centre Church Road Hartshill,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,18.62
939917,Medical Centre Church Road Hartshill,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,56.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.25
939917,Medical Centre Church Road Hartshill,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,17.12
939917,Medical Centre Church Road Hartshill,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,73.25
939917,Medical Centre Church Road Hartshill,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.5
939917,Medical Centre Church Road Hartshill,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.5
939917,Medical Centre Church Road Hartshill,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,23.25
939917,Medical Centre Church Road Hartshill,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.75
939917,Medical Centre Church Road Hartshill,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.06
939917,Medical Centre Church Road Hartshill,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
939917,Medical Centre Church Road Hartshill,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,22.75
939917,Medical Centre Church Road Hartshill,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85956
939917,Medical Centre Church Road Hartshill,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.927
939917,Medical Centre Church Road Hartshill,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94772
939917,Medical Centre Church Road Hartshill,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:10:00.000+00:00,feeder,1,N Current (Min),A,23.12
939917,Medical Centre Church Road Hartshill,2024-01-28T16:10:00.000+00:00,feeder,1,N Current (Max),A,3.62
939917,Medical Centre Church Road Hartshill,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,2.5
939917,Medical Centre Church Road Hartshill,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,8.88
939917,Medical Centre Church Road Hartshill,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.12
939917,Medical Centre Church Road Hartshill,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,7.88
939917,Medical Centre Church Road Hartshill,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,11.12
939917,Medical Centre Church Road Hartshill,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.81
939917,Medical Centre Church Road Hartshill,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.28
939917,Medical Centre Church Road Hartshill,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
939917,Medical Centre Church Road Hartshill,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.23
939917,Medical Centre Church Road Hartshill,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.64
939917,Medical Centre Church Road Hartshill,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
939917,Medical Centre Church Road Hartshill,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.62
939917,Medical Centre Church Road Hartshill,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.84
939917,Medical Centre Church Road Hartshill,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
939917,Medical Centre Church Road Hartshill,2024-01-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,58.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,62.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:10:00.000+00:00,busbar,,N Current (Min),A,60.38
939917,Medical Centre Church Road Hartshill,2024-01-28T16:10:00.000+00:00,busbar,,N Current (Max),A,194.62
939917,Medical Centre Church Road Hartshill,2024-01-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,94.5
939917,Medical Centre Church Road Hartshill,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (Min),A,198.62
939917,Medical Centre Church Road Hartshill,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (Max),A,288.38
939917,Medical Centre Church Road Hartshill,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.88
939917,Medical Centre Church Road Hartshill,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (Min),A,181.38
939917,Medical Centre Church Road Hartshill,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (Max),A,302.12
939917,Medical Centre Church Road Hartshill,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,256.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (Min),A,130.25
939917,Medical Centre Church Road Hartshill,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (Max),A,235.5
939917,Medical Centre Church Road Hartshill,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.88
939917,Medical Centre Church Road Hartshill,2024-01-28T16:10:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:10:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.25
939917,Medical Centre Church Road Hartshill,2024-01-28T16:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,1.88
939917,Medical Centre Church Road Hartshill,2024-01-28T16:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.44
939917,Medical Centre Church Road Hartshill,2024-01-28T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98843
939917,Medical Centre Church Road Hartshill,2024-01-28T16:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99106
939917,Medical Centre Church Road Hartshill,2024-01-28T16:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99634
939917,Medical Centre Church Road Hartshill,2024-01-28T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,28.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,27.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,30.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:00:00.000+00:00,feeder,6,N Current (Min),A,30.88
939917,Medical Centre Church Road Hartshill,2024-01-28T16:00:00.000+00:00,feeder,6,N Current (Max),A,60.88
939917,Medical Centre Church Road Hartshill,2024-01-28T16:00:00.000+00:00,feeder,6,N Current (RMS),A,42.38
939917,Medical Centre Church Road Hartshill,2024-01-28T16:00:00.000+00:00,feeder,6,L3 Current (Min),A,93.62
939917,Medical Centre Church Road Hartshill,2024-01-28T16:00:00.000+00:00,feeder,6,L3 Current (Max),A,165.12
939917,Medical Centre Church Road Hartshill,2024-01-28T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,118.5
939917,Medical Centre Church Road Hartshill,2024-01-28T16:00:00.000+00:00,feeder,6,L2 Current (Min),A,75.38
939917,Medical Centre Church Road Hartshill,2024-01-28T16:00:00.000+00:00,feeder,6,L2 Current (Max),A,147.62
939917,Medical Centre Church Road Hartshill,2024-01-28T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,114.38
939917,Medical Centre Church Road Hartshill,2024-01-28T16:00:00.000+00:00,feeder,6,L1 Current (Min),A,100.88
939917,Medical Centre Church Road Hartshill,2024-01-28T16:00:00.000+00:00,feeder,6,L1 Current (Max),A,157.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,125.62
939917,Medical Centre Church Road Hartshill,2024-01-28T16:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.56
939917,Medical Centre Church Road Hartshill,2024-01-28T16:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-60.5
939917,Medical Centre Church Road Hartshill,2024-01-28T16:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-73.81
939917,Medical Centre Church Road Hartshill,2024-01-28T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98563
939917,Medical Centre Church Road Hartshill,2024-01-28T16:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.45574
939917,Medical Centre Church Road Hartshill,2024-01-28T16:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.26201
939917,Medical Centre Church Road Hartshill,2024-01-28T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:00:00.000+00:00,feeder,5,N Current (Min),A,6.5
939917,Medical Centre Church Road Hartshill,2024-01-28T16:00:00.000+00:00,feeder,5,N Current (Max),A,53.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:00:00.000+00:00,feeder,5,N Current (RMS),A,31.88
939917,Medical Centre Church Road Hartshill,2024-01-28T16:00:00.000+00:00,feeder,5,L3 Current (Min),A,6.38
939917,Medical Centre Church Road Hartshill,2024-01-28T16:00:00.000+00:00,feeder,5,L3 Current (Max),A,53.75
939917,Medical Centre Church Road Hartshill,2024-01-28T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,32.75
939917,Medical Centre Church Road Hartshill,2024-01-28T16:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-28T16:00:00.000+00:00,feeder,5,L2 Current (Max),A,11.62
939917,Medical Centre Church Road Hartshill,2024-01-28T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-28T16:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-28T16:00:00.000+00:00,feeder,5,L1 Current (Max),A,11.62
939917,Medical Centre Church Road Hartshill,2024-01-28T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.75
939917,Medical Centre Church Road Hartshill,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.94
939917,Medical Centre Church Road Hartshill,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.32
939917,Medical Centre Church Road Hartshill,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98239
939917,Medical Centre Church Road Hartshill,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99152
939917,Medical Centre Church Road Hartshill,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97467
939917,Medical Centre Church Road Hartshill,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:00:00.000+00:00,feeder,4,N Current (Min),A,15.62
939917,Medical Centre Church Road Hartshill,2024-01-28T16:00:00.000+00:00,feeder,4,N Current (Max),A,54.12
939917,Medical Centre Church Road Hartshill,2024-01-28T16:00:00.000+00:00,feeder,4,N Current (RMS),A,30.38
939917,Medical Centre Church Road Hartshill,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,38.62
939917,Medical Centre Church Road Hartshill,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,88.62
939917,Medical Centre Church Road Hartshill,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,54.5
939917,Medical Centre Church Road Hartshill,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,27.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,79.62
939917,Medical Centre Church Road Hartshill,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.75
939917,Medical Centre Church Road Hartshill,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,18.88
939917,Medical Centre Church Road Hartshill,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,42.38
939917,Medical Centre Church Road Hartshill,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.75
939917,Medical Centre Church Road Hartshill,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.44
939917,Medical Centre Church Road Hartshill,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.31
939917,Medical Centre Church Road Hartshill,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.75
939917,Medical Centre Church Road Hartshill,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98917
939917,Medical Centre Church Road Hartshill,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99136
939917,Medical Centre Church Road Hartshill,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9458
939917,Medical Centre Church Road Hartshill,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:00:00.000+00:00,feeder,3,N Current (Min),A,16.25
939917,Medical Centre Church Road Hartshill,2024-01-28T16:00:00.000+00:00,feeder,3,N Current (Max),A,58.38
939917,Medical Centre Church Road Hartshill,2024-01-28T16:00:00.000+00:00,feeder,3,N Current (RMS),A,31.38
939917,Medical Centre Church Road Hartshill,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,19.5
939917,Medical Centre Church Road Hartshill,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,64.12
939917,Medical Centre Church Road Hartshill,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
939917,Medical Centre Church Road Hartshill,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,19.75
939917,Medical Centre Church Road Hartshill,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,72.75
939917,Medical Centre Church Road Hartshill,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.75
939917,Medical Centre Church Road Hartshill,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,28.88
939917,Medical Centre Church Road Hartshill,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,22.62
939917,Medical Centre Church Road Hartshill,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
939917,Medical Centre Church Road Hartshill,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.31
939917,Medical Centre Church Road Hartshill,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95468
939917,Medical Centre Church Road Hartshill,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87393
939917,Medical Centre Church Road Hartshill,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92349
939917,Medical Centre Church Road Hartshill,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:00:00.000+00:00,feeder,1,N Current (Min),A,47.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:00:00.000+00:00,feeder,1,N Current (Max),A,21.38
939917,Medical Centre Church Road Hartshill,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,2.88
939917,Medical Centre Church Road Hartshill,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,42.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.62
939917,Medical Centre Church Road Hartshill,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,12.38
939917,Medical Centre Church Road Hartshill,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,9.88
939917,Medical Centre Church Road Hartshill,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.25
939917,Medical Centre Church Road Hartshill,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.97
939917,Medical Centre Church Road Hartshill,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.17
939917,Medical Centre Church Road Hartshill,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
