Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.56
939917,Medical Centre Church Road Hartshill,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.88
939917,Medical Centre Church Road Hartshill,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
939917,Medical Centre Church Road Hartshill,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.78
939917,Medical Centre Church Road Hartshill,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.19
939917,Medical Centre Church Road Hartshill,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
939917,Medical Centre Church Road Hartshill,2024-01-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,63.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,50.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:00:00.000+00:00,busbar,,N Current (Min),A,61.88
939917,Medical Centre Church Road Hartshill,2024-01-28T16:00:00.000+00:00,busbar,,N Current (Max),A,162.25
939917,Medical Centre Church Road Hartshill,2024-01-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,97.62
939917,Medical Centre Church Road Hartshill,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (Min),A,226.62
939917,Medical Centre Church Road Hartshill,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (Max),A,310.62
939917,Medical Centre Church Road Hartshill,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,259.62
939917,Medical Centre Church Road Hartshill,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (Min),A,165.38
939917,Medical Centre Church Road Hartshill,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (Max),A,254.25
939917,Medical Centre Church Road Hartshill,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.12
939917,Medical Centre Church Road Hartshill,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (Min),A,140.88
939917,Medical Centre Church Road Hartshill,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (Max),A,208.12
939917,Medical Centre Church Road Hartshill,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.38
939917,Medical Centre Church Road Hartshill,2024-01-28T16:00:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T16:00:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.69
939917,Medical Centre Church Road Hartshill,2024-01-28T15:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.75
939917,Medical Centre Church Road Hartshill,2024-01-28T15:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.19
939917,Medical Centre Church Road Hartshill,2024-01-28T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98947
939917,Medical Centre Church Road Hartshill,2024-01-28T15:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98999
939917,Medical Centre Church Road Hartshill,2024-01-28T15:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99631
939917,Medical Centre Church Road Hartshill,2024-01-28T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,29.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,26.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,34.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:50:00.000+00:00,feeder,6,N Current (Min),A,31.62
939917,Medical Centre Church Road Hartshill,2024-01-28T15:50:00.000+00:00,feeder,6,N Current (Max),A,77.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:50:00.000+00:00,feeder,6,N Current (RMS),A,48.75
939917,Medical Centre Church Road Hartshill,2024-01-28T15:50:00.000+00:00,feeder,6,L3 Current (Min),A,84.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:50:00.000+00:00,feeder,6,L3 Current (Max),A,156.25
939917,Medical Centre Church Road Hartshill,2024-01-28T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,120.38
939917,Medical Centre Church Road Hartshill,2024-01-28T15:50:00.000+00:00,feeder,6,L2 Current (Min),A,85.12
939917,Medical Centre Church Road Hartshill,2024-01-28T15:50:00.000+00:00,feeder,6,L2 Current (Max),A,132.5
939917,Medical Centre Church Road Hartshill,2024-01-28T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,108.25
939917,Medical Centre Church Road Hartshill,2024-01-28T15:50:00.000+00:00,feeder,6,L1 Current (Min),A,120.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:50:00.000+00:00,feeder,6,L1 Current (Max),A,173.5
939917,Medical Centre Church Road Hartshill,2024-01-28T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,143.12
939917,Medical Centre Church Road Hartshill,2024-01-28T15:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.87
939917,Medical Centre Church Road Hartshill,2024-01-28T15:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-62.19
939917,Medical Centre Church Road Hartshill,2024-01-28T15:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-73.62
939917,Medical Centre Church Road Hartshill,2024-01-28T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95825
939917,Medical Centre Church Road Hartshill,2024-01-28T15:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85815
939917,Medical Centre Church Road Hartshill,2024-01-28T15:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.48202
939917,Medical Centre Church Road Hartshill,2024-01-28T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:50:00.000+00:00,feeder,5,N Current (Min),A,6.75
939917,Medical Centre Church Road Hartshill,2024-01-28T15:50:00.000+00:00,feeder,5,N Current (Max),A,44.75
939917,Medical Centre Church Road Hartshill,2024-01-28T15:50:00.000+00:00,feeder,5,N Current (RMS),A,19.88
939917,Medical Centre Church Road Hartshill,2024-01-28T15:50:00.000+00:00,feeder,5,L3 Current (Min),A,6.12
939917,Medical Centre Church Road Hartshill,2024-01-28T15:50:00.000+00:00,feeder,5,L3 Current (Max),A,16.12
939917,Medical Centre Church Road Hartshill,2024-01-28T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-28T15:50:00.000+00:00,feeder,5,L2 Current (Max),A,28.75
939917,Medical Centre Church Road Hartshill,2024-01-28T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.12
939917,Medical Centre Church Road Hartshill,2024-01-28T15:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-28T15:50:00.000+00:00,feeder,5,L1 Current (Max),A,11.25
939917,Medical Centre Church Road Hartshill,2024-01-28T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.75
939917,Medical Centre Church Road Hartshill,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.62
939917,Medical Centre Church Road Hartshill,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.62
939917,Medical Centre Church Road Hartshill,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98914
939917,Medical Centre Church Road Hartshill,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99026
939917,Medical Centre Church Road Hartshill,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97504
939917,Medical Centre Church Road Hartshill,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:50:00.000+00:00,feeder,4,N Current (Min),A,12.12
939917,Medical Centre Church Road Hartshill,2024-01-28T15:50:00.000+00:00,feeder,4,N Current (Max),A,50.75
939917,Medical Centre Church Road Hartshill,2024-01-28T15:50:00.000+00:00,feeder,4,N Current (RMS),A,22.88
939917,Medical Centre Church Road Hartshill,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,40.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,63.62
939917,Medical Centre Church Road Hartshill,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.62
939917,Medical Centre Church Road Hartshill,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,27.38
939917,Medical Centre Church Road Hartshill,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,73.88
939917,Medical Centre Church Road Hartshill,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,19.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,84.25
939917,Medical Centre Church Road Hartshill,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.75
939917,Medical Centre Church Road Hartshill,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.38
939917,Medical Centre Church Road Hartshill,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.56
939917,Medical Centre Church Road Hartshill,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.94
939917,Medical Centre Church Road Hartshill,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9874
939917,Medical Centre Church Road Hartshill,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99155
939917,Medical Centre Church Road Hartshill,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94061
939917,Medical Centre Church Road Hartshill,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:50:00.000+00:00,feeder,3,N Current (Min),A,8.62
939917,Medical Centre Church Road Hartshill,2024-01-28T15:50:00.000+00:00,feeder,3,N Current (Max),A,53.38
939917,Medical Centre Church Road Hartshill,2024-01-28T15:50:00.000+00:00,feeder,3,N Current (RMS),A,29.38
939917,Medical Centre Church Road Hartshill,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,19.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,44.88
939917,Medical Centre Church Road Hartshill,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.25
939917,Medical Centre Church Road Hartshill,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,21.12
939917,Medical Centre Church Road Hartshill,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,66.5
939917,Medical Centre Church Road Hartshill,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.25
939917,Medical Centre Church Road Hartshill,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
939917,Medical Centre Church Road Hartshill,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,38.75
939917,Medical Centre Church Road Hartshill,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.62
939917,Medical Centre Church Road Hartshill,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.88
939917,Medical Centre Church Road Hartshill,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.75
939917,Medical Centre Church Road Hartshill,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,22.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93759
939917,Medical Centre Church Road Hartshill,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86535
939917,Medical Centre Church Road Hartshill,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92758
939917,Medical Centre Church Road Hartshill,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:50:00.000+00:00,feeder,1,N Current (Min),A,38.88
939917,Medical Centre Church Road Hartshill,2024-01-28T15:50:00.000+00:00,feeder,1,N Current (Max),A,25.75
939917,Medical Centre Church Road Hartshill,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,2.5
939917,Medical Centre Church Road Hartshill,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,40.62
939917,Medical Centre Church Road Hartshill,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,7.62
939917,Medical Centre Church Road Hartshill,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,13.12
939917,Medical Centre Church Road Hartshill,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.38
939917,Medical Centre Church Road Hartshill,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.2
939917,Medical Centre Church Road Hartshill,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.81
939917,Medical Centre Church Road Hartshill,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
939917,Medical Centre Church Road Hartshill,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.98
939917,Medical Centre Church Road Hartshill,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.42
939917,Medical Centre Church Road Hartshill,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
939917,Medical Centre Church Road Hartshill,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.03
939917,Medical Centre Church Road Hartshill,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.67
939917,Medical Centre Church Road Hartshill,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
939917,Medical Centre Church Road Hartshill,2024-01-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,56.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,51.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,45.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:50:00.000+00:00,busbar,,N Current (Min),A,55.25
939917,Medical Centre Church Road Hartshill,2024-01-28T15:50:00.000+00:00,busbar,,N Current (Max),A,170.38
939917,Medical Centre Church Road Hartshill,2024-01-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,74.62
939917,Medical Centre Church Road Hartshill,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (Min),A,176.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (Max),A,284.75
939917,Medical Centre Church Road Hartshill,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.38
939917,Medical Centre Church Road Hartshill,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (Min),A,177.88
939917,Medical Centre Church Road Hartshill,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (Max),A,259.25
939917,Medical Centre Church Road Hartshill,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.25
939917,Medical Centre Church Road Hartshill,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (Min),A,159.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (Max),A,248.25
939917,Medical Centre Church Road Hartshill,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.38
939917,Medical Centre Church Road Hartshill,2024-01-28T15:50:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:50:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.88
939917,Medical Centre Church Road Hartshill,2024-01-28T15:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.69
939917,Medical Centre Church Road Hartshill,2024-01-28T15:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.62
939917,Medical Centre Church Road Hartshill,2024-01-28T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98608
939917,Medical Centre Church Road Hartshill,2024-01-28T15:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9899
939917,Medical Centre Church Road Hartshill,2024-01-28T15:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99704
939917,Medical Centre Church Road Hartshill,2024-01-28T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,26.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,24.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,33.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:40:00.000+00:00,feeder,6,N Current (Min),A,30.62
939917,Medical Centre Church Road Hartshill,2024-01-28T15:40:00.000+00:00,feeder,6,N Current (Max),A,78.75
939917,Medical Centre Church Road Hartshill,2024-01-28T15:40:00.000+00:00,feeder,6,N Current (RMS),A,48.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:40:00.000+00:00,feeder,6,L3 Current (Min),A,86.75
939917,Medical Centre Church Road Hartshill,2024-01-28T15:40:00.000+00:00,feeder,6,L3 Current (Max),A,136.75
939917,Medical Centre Church Road Hartshill,2024-01-28T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,107.88
939917,Medical Centre Church Road Hartshill,2024-01-28T15:40:00.000+00:00,feeder,6,L2 Current (Min),A,66.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:40:00.000+00:00,feeder,6,L2 Current (Max),A,136.5
939917,Medical Centre Church Road Hartshill,2024-01-28T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,99.38
939917,Medical Centre Church Road Hartshill,2024-01-28T15:40:00.000+00:00,feeder,6,L1 Current (Min),A,114.5
939917,Medical Centre Church Road Hartshill,2024-01-28T15:40:00.000+00:00,feeder,6,L1 Current (Max),A,158.25
939917,Medical Centre Church Road Hartshill,2024-01-28T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,136.38
939917,Medical Centre Church Road Hartshill,2024-01-28T15:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.19
939917,Medical Centre Church Road Hartshill,2024-01-28T15:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.44
939917,Medical Centre Church Road Hartshill,2024-01-28T15:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.56
939917,Medical Centre Church Road Hartshill,2024-01-28T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9534
939917,Medical Centre Church Road Hartshill,2024-01-28T15:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94739
939917,Medical Centre Church Road Hartshill,2024-01-28T15:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86441
939917,Medical Centre Church Road Hartshill,2024-01-28T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:40:00.000+00:00,feeder,5,N Current (Min),A,6.38
939917,Medical Centre Church Road Hartshill,2024-01-28T15:40:00.000+00:00,feeder,5,N Current (Max),A,51.62
939917,Medical Centre Church Road Hartshill,2024-01-28T15:40:00.000+00:00,feeder,5,N Current (RMS),A,19.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:40:00.000+00:00,feeder,5,L3 Current (Min),A,5.25
939917,Medical Centre Church Road Hartshill,2024-01-28T15:40:00.000+00:00,feeder,5,L3 Current (Max),A,18.38
939917,Medical Centre Church Road Hartshill,2024-01-28T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.5
939917,Medical Centre Church Road Hartshill,2024-01-28T15:40:00.000+00:00,feeder,5,L2 Current (Min),A,8.38
939917,Medical Centre Church Road Hartshill,2024-01-28T15:40:00.000+00:00,feeder,5,L2 Current (Max),A,26.88
939917,Medical Centre Church Road Hartshill,2024-01-28T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.12
939917,Medical Centre Church Road Hartshill,2024-01-28T15:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.12
939917,Medical Centre Church Road Hartshill,2024-01-28T15:40:00.000+00:00,feeder,5,L1 Current (Max),A,17.38
939917,Medical Centre Church Road Hartshill,2024-01-28T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
939917,Medical Centre Church Road Hartshill,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,12.81
939917,Medical Centre Church Road Hartshill,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.75
939917,Medical Centre Church Road Hartshill,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.93
939917,Medical Centre Church Road Hartshill,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9845
939917,Medical Centre Church Road Hartshill,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.991
939917,Medical Centre Church Road Hartshill,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93729
939917,Medical Centre Church Road Hartshill,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:40:00.000+00:00,feeder,4,N Current (Min),A,12.88
939917,Medical Centre Church Road Hartshill,2024-01-28T15:40:00.000+00:00,feeder,4,N Current (Max),A,60.25
939917,Medical Centre Church Road Hartshill,2024-01-28T15:40:00.000+00:00,feeder,4,N Current (RMS),A,31.5
939917,Medical Centre Church Road Hartshill,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,40.75
939917,Medical Centre Church Road Hartshill,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,85.5
939917,Medical Centre Church Road Hartshill,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.88
939917,Medical Centre Church Road Hartshill,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,27.62
939917,Medical Centre Church Road Hartshill,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,62.75
939917,Medical Centre Church Road Hartshill,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.5
939917,Medical Centre Church Road Hartshill,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,13.12
939917,Medical Centre Church Road Hartshill,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,68.5
939917,Medical Centre Church Road Hartshill,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.62
939917,Medical Centre Church Road Hartshill,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.69
939917,Medical Centre Church Road Hartshill,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
939917,Medical Centre Church Road Hartshill,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98999
939917,Medical Centre Church Road Hartshill,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98965
939917,Medical Centre Church Road Hartshill,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95669
939917,Medical Centre Church Road Hartshill,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:40:00.000+00:00,feeder,3,N Current (Min),A,9.5
939917,Medical Centre Church Road Hartshill,2024-01-28T15:40:00.000+00:00,feeder,3,N Current (Max),A,50.38
939917,Medical Centre Church Road Hartshill,2024-01-28T15:40:00.000+00:00,feeder,3,N Current (RMS),A,23.88
939917,Medical Centre Church Road Hartshill,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,19.12
939917,Medical Centre Church Road Hartshill,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,52.38
939917,Medical Centre Church Road Hartshill,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,23.12
939917,Medical Centre Church Road Hartshill,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,57.38
939917,Medical Centre Church Road Hartshill,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.38
939917,Medical Centre Church Road Hartshill,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,10.5
939917,Medical Centre Church Road Hartshill,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,34.38
939917,Medical Centre Church Road Hartshill,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.88
939917,Medical Centre Church Road Hartshill,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.69
939917,Medical Centre Church Road Hartshill,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
939917,Medical Centre Church Road Hartshill,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88101
939917,Medical Centre Church Road Hartshill,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87564
939917,Medical Centre Church Road Hartshill,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94205
939917,Medical Centre Church Road Hartshill,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:40:00.000+00:00,feeder,1,N Current (Min),A,40.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:40:00.000+00:00,feeder,1,N Current (Max),A,3.62
939917,Medical Centre Church Road Hartshill,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,2.5
939917,Medical Centre Church Road Hartshill,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,13.25
939917,Medical Centre Church Road Hartshill,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.62
939917,Medical Centre Church Road Hartshill,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,12.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,15.88
939917,Medical Centre Church Road Hartshill,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.38
939917,Medical Centre Church Road Hartshill,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.25
939917,Medical Centre Church Road Hartshill,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
939917,Medical Centre Church Road Hartshill,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
939917,Medical Centre Church Road Hartshill,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.48
939917,Medical Centre Church Road Hartshill,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.36
939917,Medical Centre Church Road Hartshill,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
939917,Medical Centre Church Road Hartshill,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.05
939917,Medical Centre Church Road Hartshill,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
939917,Medical Centre Church Road Hartshill,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
939917,Medical Centre Church Road Hartshill,2024-01-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,49.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,48.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:40:00.000+00:00,busbar,,N Current (Min),A,55.62
939917,Medical Centre Church Road Hartshill,2024-01-28T15:40:00.000+00:00,busbar,,N Current (Max),A,243.25
939917,Medical Centre Church Road Hartshill,2024-01-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,66.62
939917,Medical Centre Church Road Hartshill,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (Min),A,168.25
939917,Medical Centre Church Road Hartshill,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (Max),A,240.25
939917,Medical Centre Church Road Hartshill,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.5
939917,Medical Centre Church Road Hartshill,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (Min),A,151.62
939917,Medical Centre Church Road Hartshill,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (Max),A,237.38
939917,Medical Centre Church Road Hartshill,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (Min),A,145.75
939917,Medical Centre Church Road Hartshill,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (Max),A,220.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
939917,Medical Centre Church Road Hartshill,2024-01-28T15:40:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:40:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.56
939917,Medical Centre Church Road Hartshill,2024-01-28T15:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.12
939917,Medical Centre Church Road Hartshill,2024-01-28T15:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.75
939917,Medical Centre Church Road Hartshill,2024-01-28T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99121
939917,Medical Centre Church Road Hartshill,2024-01-28T15:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99432
939917,Medical Centre Church Road Hartshill,2024-01-28T15:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99628
939917,Medical Centre Church Road Hartshill,2024-01-28T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,31.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,29.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,35.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:30:00.000+00:00,feeder,6,N Current (Min),A,29.75
939917,Medical Centre Church Road Hartshill,2024-01-28T15:30:00.000+00:00,feeder,6,N Current (Max),A,74.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:30:00.000+00:00,feeder,6,N Current (RMS),A,39.88
939917,Medical Centre Church Road Hartshill,2024-01-28T15:30:00.000+00:00,feeder,6,L3 Current (Min),A,93.88
939917,Medical Centre Church Road Hartshill,2024-01-28T15:30:00.000+00:00,feeder,6,L3 Current (Max),A,153.75
939917,Medical Centre Church Road Hartshill,2024-01-28T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,128.5
939917,Medical Centre Church Road Hartshill,2024-01-28T15:30:00.000+00:00,feeder,6,L2 Current (Min),A,94.62
939917,Medical Centre Church Road Hartshill,2024-01-28T15:30:00.000+00:00,feeder,6,L2 Current (Max),A,150.88
939917,Medical Centre Church Road Hartshill,2024-01-28T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,121.62
939917,Medical Centre Church Road Hartshill,2024-01-28T15:30:00.000+00:00,feeder,6,L1 Current (Min),A,122.5
939917,Medical Centre Church Road Hartshill,2024-01-28T15:30:00.000+00:00,feeder,6,L1 Current (Max),A,163.5
939917,Medical Centre Church Road Hartshill,2024-01-28T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,143.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.25
939917,Medical Centre Church Road Hartshill,2024-01-28T15:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,8.5
939917,Medical Centre Church Road Hartshill,2024-01-28T15:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-74.56
939917,Medical Centre Church Road Hartshill,2024-01-28T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94626
939917,Medical Centre Church Road Hartshill,2024-01-28T15:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.52572
939917,Medical Centre Church Road Hartshill,2024-01-28T15:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.2701
939917,Medical Centre Church Road Hartshill,2024-01-28T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:30:00.000+00:00,feeder,5,N Current (Min),A,5.25
939917,Medical Centre Church Road Hartshill,2024-01-28T15:30:00.000+00:00,feeder,5,N Current (Max),A,58.88
939917,Medical Centre Church Road Hartshill,2024-01-28T15:30:00.000+00:00,feeder,5,N Current (RMS),A,6.5
939917,Medical Centre Church Road Hartshill,2024-01-28T15:30:00.000+00:00,feeder,5,L3 Current (Min),A,6.75
939917,Medical Centre Church Road Hartshill,2024-01-28T15:30:00.000+00:00,feeder,5,L3 Current (Max),A,21.75
939917,Medical Centre Church Road Hartshill,2024-01-28T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.25
939917,Medical Centre Church Road Hartshill,2024-01-28T15:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-28T15:30:00.000+00:00,feeder,5,L2 Current (Max),A,18.75
939917,Medical Centre Church Road Hartshill,2024-01-28T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.5
939917,Medical Centre Church Road Hartshill,2024-01-28T15:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-28T15:30:00.000+00:00,feeder,5,L1 Current (Max),A,19.38
939917,Medical Centre Church Road Hartshill,2024-01-28T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,10.37
939917,Medical Centre Church Road Hartshill,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.06
939917,Medical Centre Church Road Hartshill,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.62
939917,Medical Centre Church Road Hartshill,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98795
939917,Medical Centre Church Road Hartshill,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99429
939917,Medical Centre Church Road Hartshill,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96262
939917,Medical Centre Church Road Hartshill,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:30:00.000+00:00,feeder,4,N Current (Min),A,16.5
939917,Medical Centre Church Road Hartshill,2024-01-28T15:30:00.000+00:00,feeder,4,N Current (Max),A,66.62
939917,Medical Centre Church Road Hartshill,2024-01-28T15:30:00.000+00:00,feeder,4,N Current (RMS),A,30.75
939917,Medical Centre Church Road Hartshill,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,43.62
939917,Medical Centre Church Road Hartshill,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,99.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,63.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,40.12
939917,Medical Centre Church Road Hartshill,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,96.12
939917,Medical Centre Church Road Hartshill,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,59.88
939917,Medical Centre Church Road Hartshill,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,14.38
939917,Medical Centre Church Road Hartshill,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,89.62
939917,Medical Centre Church Road Hartshill,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.62
939917,Medical Centre Church Road Hartshill,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.12
939917,Medical Centre Church Road Hartshill,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.94
939917,Medical Centre Church Road Hartshill,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.87
