Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99219
939917,Medical Centre Church Road Hartshill,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98984
939917,Medical Centre Church Road Hartshill,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96515
939917,Medical Centre Church Road Hartshill,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:30:00.000+00:00,feeder,3,N Current (Min),A,7.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:30:00.000+00:00,feeder,3,N Current (Max),A,54.62
939917,Medical Centre Church Road Hartshill,2024-01-28T15:30:00.000+00:00,feeder,3,N Current (RMS),A,24.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,25.38
939917,Medical Centre Church Road Hartshill,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,49.25
939917,Medical Centre Church Road Hartshill,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.38
939917,Medical Centre Church Road Hartshill,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,22.5
939917,Medical Centre Church Road Hartshill,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,51.88
939917,Medical Centre Church Road Hartshill,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.5
939917,Medical Centre Church Road Hartshill,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,35.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.38
939917,Medical Centre Church Road Hartshill,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,19.75
939917,Medical Centre Church Road Hartshill,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
939917,Medical Centre Church Road Hartshill,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
939917,Medical Centre Church Road Hartshill,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85882
939917,Medical Centre Church Road Hartshill,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93909
939917,Medical Centre Church Road Hartshill,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91879
939917,Medical Centre Church Road Hartshill,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:30:00.000+00:00,feeder,1,N Current (Min),A,45.75
939917,Medical Centre Church Road Hartshill,2024-01-28T15:30:00.000+00:00,feeder,1,N Current (Max),A,4.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,15.12
939917,Medical Centre Church Road Hartshill,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.38
939917,Medical Centre Church Road Hartshill,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,17.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.75
939917,Medical Centre Church Road Hartshill,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,17.12
939917,Medical Centre Church Road Hartshill,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.88
939917,Medical Centre Church Road Hartshill,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.06
939917,Medical Centre Church Road Hartshill,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.39
939917,Medical Centre Church Road Hartshill,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
939917,Medical Centre Church Road Hartshill,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.84
939917,Medical Centre Church Road Hartshill,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.95
939917,Medical Centre Church Road Hartshill,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
939917,Medical Centre Church Road Hartshill,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.05
939917,Medical Centre Church Road Hartshill,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.64
939917,Medical Centre Church Road Hartshill,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
939917,Medical Centre Church Road Hartshill,2024-01-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,57.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,54.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,48.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:30:00.000+00:00,busbar,,N Current (Min),A,53.12
939917,Medical Centre Church Road Hartshill,2024-01-28T15:30:00.000+00:00,busbar,,N Current (Max),A,281.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,69.25
939917,Medical Centre Church Road Hartshill,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (Min),A,191.62
939917,Medical Centre Church Road Hartshill,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (Max),A,293.62
939917,Medical Centre Church Road Hartshill,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.25
939917,Medical Centre Church Road Hartshill,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (Min),A,163.12
939917,Medical Centre Church Road Hartshill,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (Max),A,265.25
939917,Medical Centre Church Road Hartshill,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.62
939917,Medical Centre Church Road Hartshill,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (Min),A,164.5
939917,Medical Centre Church Road Hartshill,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (Max),A,257.12
939917,Medical Centre Church Road Hartshill,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.88
939917,Medical Centre Church Road Hartshill,2024-01-28T15:30:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:30:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.88
939917,Medical Centre Church Road Hartshill,2024-01-28T15:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.94
939917,Medical Centre Church Road Hartshill,2024-01-28T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9913
939917,Medical Centre Church Road Hartshill,2024-01-28T15:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99353
939917,Medical Centre Church Road Hartshill,2024-01-28T15:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99606
939917,Medical Centre Church Road Hartshill,2024-01-28T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,34.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,29.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,35.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:20:00.000+00:00,feeder,6,N Current (Min),A,31.12
939917,Medical Centre Church Road Hartshill,2024-01-28T15:20:00.000+00:00,feeder,6,N Current (Max),A,59.38
939917,Medical Centre Church Road Hartshill,2024-01-28T15:20:00.000+00:00,feeder,6,N Current (RMS),A,41.38
939917,Medical Centre Church Road Hartshill,2024-01-28T15:20:00.000+00:00,feeder,6,L3 Current (Min),A,107.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:20:00.000+00:00,feeder,6,L3 Current (Max),A,180.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,138.75
939917,Medical Centre Church Road Hartshill,2024-01-28T15:20:00.000+00:00,feeder,6,L2 Current (Min),A,101.5
939917,Medical Centre Church Road Hartshill,2024-01-28T15:20:00.000+00:00,feeder,6,L2 Current (Max),A,144.75
939917,Medical Centre Church Road Hartshill,2024-01-28T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,119.25
939917,Medical Centre Church Road Hartshill,2024-01-28T15:20:00.000+00:00,feeder,6,L1 Current (Min),A,117.5
939917,Medical Centre Church Road Hartshill,2024-01-28T15:20:00.000+00:00,feeder,6,L1 Current (Max),A,169.38
939917,Medical Centre Church Road Hartshill,2024-01-28T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,143.5
939917,Medical Centre Church Road Hartshill,2024-01-28T15:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.94
939917,Medical Centre Church Road Hartshill,2024-01-28T15:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-62.19
939917,Medical Centre Church Road Hartshill,2024-01-28T15:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-72.69
939917,Medical Centre Church Road Hartshill,2024-01-28T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94305
939917,Medical Centre Church Road Hartshill,2024-01-28T15:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.45223
939917,Medical Centre Church Road Hartshill,2024-01-28T15:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.27034
939917,Medical Centre Church Road Hartshill,2024-01-28T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:20:00.000+00:00,feeder,5,N Current (Min),A,5.38
939917,Medical Centre Church Road Hartshill,2024-01-28T15:20:00.000+00:00,feeder,5,N Current (Max),A,34.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:20:00.000+00:00,feeder,5,N Current (RMS),A,6.25
939917,Medical Centre Church Road Hartshill,2024-01-28T15:20:00.000+00:00,feeder,5,L3 Current (Min),A,6.62
939917,Medical Centre Church Road Hartshill,2024-01-28T15:20:00.000+00:00,feeder,5,L3 Current (Max),A,13.62
939917,Medical Centre Church Road Hartshill,2024-01-28T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.38
939917,Medical Centre Church Road Hartshill,2024-01-28T15:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-28T15:20:00.000+00:00,feeder,5,L2 Current (Max),A,11.12
939917,Medical Centre Church Road Hartshill,2024-01-28T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-28T15:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-28T15:20:00.000+00:00,feeder,5,L1 Current (Max),A,10.88
939917,Medical Centre Church Road Hartshill,2024-01-28T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.56
939917,Medical Centre Church Road Hartshill,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.88
939917,Medical Centre Church Road Hartshill,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.81
939917,Medical Centre Church Road Hartshill,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98633
939917,Medical Centre Church Road Hartshill,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99576
939917,Medical Centre Church Road Hartshill,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95312
939917,Medical Centre Church Road Hartshill,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:20:00.000+00:00,feeder,4,N Current (Min),A,14.12
939917,Medical Centre Church Road Hartshill,2024-01-28T15:20:00.000+00:00,feeder,4,N Current (Max),A,64.5
939917,Medical Centre Church Road Hartshill,2024-01-28T15:20:00.000+00:00,feeder,4,N Current (RMS),A,31.38
939917,Medical Centre Church Road Hartshill,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,39.12
939917,Medical Centre Church Road Hartshill,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,104.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,62.88
939917,Medical Centre Church Road Hartshill,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,29.12
939917,Medical Centre Church Road Hartshill,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,90.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,65.12
939917,Medical Centre Church Road Hartshill,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,7.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,75.88
939917,Medical Centre Church Road Hartshill,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.12
939917,Medical Centre Church Road Hartshill,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.81
939917,Medical Centre Church Road Hartshill,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.69
939917,Medical Centre Church Road Hartshill,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.94
939917,Medical Centre Church Road Hartshill,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99213
939917,Medical Centre Church Road Hartshill,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99152
939917,Medical Centre Church Road Hartshill,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97583
939917,Medical Centre Church Road Hartshill,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:20:00.000+00:00,feeder,3,N Current (Min),A,7.62
939917,Medical Centre Church Road Hartshill,2024-01-28T15:20:00.000+00:00,feeder,3,N Current (Max),A,59.12
939917,Medical Centre Church Road Hartshill,2024-01-28T15:20:00.000+00:00,feeder,3,N Current (RMS),A,25.5
939917,Medical Centre Church Road Hartshill,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,16.75
939917,Medical Centre Church Road Hartshill,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,55.12
939917,Medical Centre Church Road Hartshill,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.75
939917,Medical Centre Church Road Hartshill,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.62
939917,Medical Centre Church Road Hartshill,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,75.75
939917,Medical Centre Church Road Hartshill,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.12
939917,Medical Centre Church Road Hartshill,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,10.25
939917,Medical Centre Church Road Hartshill,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,35.5
939917,Medical Centre Church Road Hartshill,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.88
939917,Medical Centre Church Road Hartshill,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,44.12
939917,Medical Centre Church Road Hartshill,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
939917,Medical Centre Church Road Hartshill,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.06
939917,Medical Centre Church Road Hartshill,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.71255
939917,Medical Centre Church Road Hartshill,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93237
939917,Medical Centre Church Road Hartshill,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84979
939917,Medical Centre Church Road Hartshill,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:20:00.000+00:00,feeder,1,N Current (Min),A,25.5
939917,Medical Centre Church Road Hartshill,2024-01-28T15:20:00.000+00:00,feeder,1,N Current (Max),A,2.5
939917,Medical Centre Church Road Hartshill,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,8.5
939917,Medical Centre Church Road Hartshill,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.75
939917,Medical Centre Church Road Hartshill,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,8.5
939917,Medical Centre Church Road Hartshill,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,9.12
939917,Medical Centre Church Road Hartshill,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.3
939917,Medical Centre Church Road Hartshill,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
939917,Medical Centre Church Road Hartshill,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
939917,Medical Centre Church Road Hartshill,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.33
939917,Medical Centre Church Road Hartshill,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.73
939917,Medical Centre Church Road Hartshill,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
939917,Medical Centre Church Road Hartshill,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.55
939917,Medical Centre Church Road Hartshill,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.02
939917,Medical Centre Church Road Hartshill,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
939917,Medical Centre Church Road Hartshill,2024-01-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,59.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,55.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,48.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:20:00.000+00:00,busbar,,N Current (Min),A,53.62
939917,Medical Centre Church Road Hartshill,2024-01-28T15:20:00.000+00:00,busbar,,N Current (Max),A,173.5
939917,Medical Centre Church Road Hartshill,2024-01-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,73.25
939917,Medical Centre Church Road Hartshill,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (Min),A,188.88
939917,Medical Centre Church Road Hartshill,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (Max),A,286.75
939917,Medical Centre Church Road Hartshill,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,244.5
939917,Medical Centre Church Road Hartshill,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (Min),A,163.75
939917,Medical Centre Church Road Hartshill,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (Max),A,275.62
939917,Medical Centre Church Road Hartshill,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.25
939917,Medical Centre Church Road Hartshill,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (Min),A,146.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (Max),A,250.25
939917,Medical Centre Church Road Hartshill,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:20:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:20:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.94
939917,Medical Centre Church Road Hartshill,2024-01-28T15:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.44
939917,Medical Centre Church Road Hartshill,2024-01-28T15:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.94
939917,Medical Centre Church Road Hartshill,2024-01-28T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98489
939917,Medical Centre Church Road Hartshill,2024-01-28T15:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99182
939917,Medical Centre Church Road Hartshill,2024-01-28T15:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99637
939917,Medical Centre Church Road Hartshill,2024-01-28T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,28.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,27.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,33.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:10:00.000+00:00,feeder,6,N Current (Min),A,30.62
939917,Medical Centre Church Road Hartshill,2024-01-28T15:10:00.000+00:00,feeder,6,N Current (Max),A,69.25
939917,Medical Centre Church Road Hartshill,2024-01-28T15:10:00.000+00:00,feeder,6,N Current (RMS),A,46.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:10:00.000+00:00,feeder,6,L3 Current (Min),A,77.12
939917,Medical Centre Church Road Hartshill,2024-01-28T15:10:00.000+00:00,feeder,6,L3 Current (Max),A,159.5
939917,Medical Centre Church Road Hartshill,2024-01-28T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,114.25
939917,Medical Centre Church Road Hartshill,2024-01-28T15:10:00.000+00:00,feeder,6,L2 Current (Min),A,87.5
939917,Medical Centre Church Road Hartshill,2024-01-28T15:10:00.000+00:00,feeder,6,L2 Current (Max),A,128.38
939917,Medical Centre Church Road Hartshill,2024-01-28T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,112.88
939917,Medical Centre Church Road Hartshill,2024-01-28T15:10:00.000+00:00,feeder,6,L1 Current (Min),A,114.75
939917,Medical Centre Church Road Hartshill,2024-01-28T15:10:00.000+00:00,feeder,6,L1 Current (Max),A,162.12
939917,Medical Centre Church Road Hartshill,2024-01-28T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,136.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.69
939917,Medical Centre Church Road Hartshill,2024-01-28T15:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-58.37
939917,Medical Centre Church Road Hartshill,2024-01-28T15:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-73.19
939917,Medical Centre Church Road Hartshill,2024-01-28T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94714
939917,Medical Centre Church Road Hartshill,2024-01-28T15:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.46111
939917,Medical Centre Church Road Hartshill,2024-01-28T15:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.23772
939917,Medical Centre Church Road Hartshill,2024-01-28T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:10:00.000+00:00,feeder,5,N Current (Min),A,5.5
939917,Medical Centre Church Road Hartshill,2024-01-28T15:10:00.000+00:00,feeder,5,N Current (Max),A,30.88
939917,Medical Centre Church Road Hartshill,2024-01-28T15:10:00.000+00:00,feeder,5,N Current (RMS),A,6.38
939917,Medical Centre Church Road Hartshill,2024-01-28T15:10:00.000+00:00,feeder,5,L3 Current (Min),A,5.38
939917,Medical Centre Church Road Hartshill,2024-01-28T15:10:00.000+00:00,feeder,5,L3 Current (Max),A,13.25
939917,Medical Centre Church Road Hartshill,2024-01-28T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.5
939917,Medical Centre Church Road Hartshill,2024-01-28T15:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-28T15:10:00.000+00:00,feeder,5,L2 Current (Max),A,9.75
939917,Medical Centre Church Road Hartshill,2024-01-28T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-28T15:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-28T15:10:00.000+00:00,feeder,5,L1 Current (Max),A,9.25
939917,Medical Centre Church Road Hartshill,2024-01-28T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.06
939917,Medical Centre Church Road Hartshill,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.69
939917,Medical Centre Church Road Hartshill,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98456
939917,Medical Centre Church Road Hartshill,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99408
939917,Medical Centre Church Road Hartshill,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93677
939917,Medical Centre Church Road Hartshill,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:10:00.000+00:00,feeder,4,N Current (Min),A,22.38
939917,Medical Centre Church Road Hartshill,2024-01-28T15:10:00.000+00:00,feeder,4,N Current (Max),A,63.38
939917,Medical Centre Church Road Hartshill,2024-01-28T15:10:00.000+00:00,feeder,4,N Current (RMS),A,42.88
939917,Medical Centre Church Road Hartshill,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,39.25
939917,Medical Centre Church Road Hartshill,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,81.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,64.88
939917,Medical Centre Church Road Hartshill,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,30.5
939917,Medical Centre Church Road Hartshill,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,83.62
939917,Medical Centre Church Road Hartshill,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,58.25
939917,Medical Centre Church Road Hartshill,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,6.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,79.12
939917,Medical Centre Church Road Hartshill,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.38
939917,Medical Centre Church Road Hartshill,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.31
939917,Medical Centre Church Road Hartshill,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.56
939917,Medical Centre Church Road Hartshill,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.19
939917,Medical Centre Church Road Hartshill,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99008
939917,Medical Centre Church Road Hartshill,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9931
939917,Medical Centre Church Road Hartshill,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97498
939917,Medical Centre Church Road Hartshill,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:10:00.000+00:00,feeder,3,N Current (Min),A,8.38
939917,Medical Centre Church Road Hartshill,2024-01-28T15:10:00.000+00:00,feeder,3,N Current (Max),A,44.12
939917,Medical Centre Church Road Hartshill,2024-01-28T15:10:00.000+00:00,feeder,3,N Current (RMS),A,20.62
939917,Medical Centre Church Road Hartshill,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,16.75
939917,Medical Centre Church Road Hartshill,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,57.25
939917,Medical Centre Church Road Hartshill,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.12
939917,Medical Centre Church Road Hartshill,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,17.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,55.12
939917,Medical Centre Church Road Hartshill,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.12
939917,Medical Centre Church Road Hartshill,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.62
939917,Medical Centre Church Road Hartshill,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,42.38
939917,Medical Centre Church Road Hartshill,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
939917,Medical Centre Church Road Hartshill,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,45.12
939917,Medical Centre Church Road Hartshill,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.81
939917,Medical Centre Church Road Hartshill,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,20.68
939917,Medical Centre Church Road Hartshill,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74163
939917,Medical Centre Church Road Hartshill,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96118
939917,Medical Centre Church Road Hartshill,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85043
939917,Medical Centre Church Road Hartshill,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:10:00.000+00:00,feeder,1,N Current (Min),A,22.25
939917,Medical Centre Church Road Hartshill,2024-01-28T15:10:00.000+00:00,feeder,1,N Current (Max),A,2.38
939917,Medical Centre Church Road Hartshill,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,7.5
939917,Medical Centre Church Road Hartshill,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.75
939917,Medical Centre Church Road Hartshill,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,12.5
939917,Medical Centre Church Road Hartshill,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.25
939917,Medical Centre Church Road Hartshill,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,15.38
939917,Medical Centre Church Road Hartshill,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.12
939917,Medical Centre Church Road Hartshill,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
939917,Medical Centre Church Road Hartshill,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
939917,Medical Centre Church Road Hartshill,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
939917,Medical Centre Church Road Hartshill,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.06
939917,Medical Centre Church Road Hartshill,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.83
939917,Medical Centre Church Road Hartshill,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
939917,Medical Centre Church Road Hartshill,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.44
939917,Medical Centre Church Road Hartshill,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
939917,Medical Centre Church Road Hartshill,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
939917,Medical Centre Church Road Hartshill,2024-01-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,53.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,50.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:10:00.000+00:00,busbar,,N Current (Min),A,53.62
939917,Medical Centre Church Road Hartshill,2024-01-28T15:10:00.000+00:00,busbar,,N Current (Max),A,167.5
939917,Medical Centre Church Road Hartshill,2024-01-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,69.12
939917,Medical Centre Church Road Hartshill,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (Min),A,166.62
939917,Medical Centre Church Road Hartshill,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (Max),A,265.88
939917,Medical Centre Church Road Hartshill,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.12
939917,Medical Centre Church Road Hartshill,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (Min),A,153.62
939917,Medical Centre Church Road Hartshill,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (Max),A,258.38
939917,Medical Centre Church Road Hartshill,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.25
939917,Medical Centre Church Road Hartshill,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (Min),A,149.12
939917,Medical Centre Church Road Hartshill,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (Max),A,227.5
939917,Medical Centre Church Road Hartshill,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.88
939917,Medical Centre Church Road Hartshill,2024-01-28T15:10:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:10:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.94
939917,Medical Centre Church Road Hartshill,2024-01-28T15:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.88
939917,Medical Centre Church Road Hartshill,2024-01-28T15:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98517
939917,Medical Centre Church Road Hartshill,2024-01-28T15:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99121
939917,Medical Centre Church Road Hartshill,2024-01-28T15:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99551
939917,Medical Centre Church Road Hartshill,2024-01-28T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,25.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,26.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,38.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:00:00.000+00:00,feeder,6,N Current (Min),A,40.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:00:00.000+00:00,feeder,6,N Current (Max),A,97.5
939917,Medical Centre Church Road Hartshill,2024-01-28T15:00:00.000+00:00,feeder,6,N Current (RMS),A,64.5
939917,Medical Centre Church Road Hartshill,2024-01-28T15:00:00.000+00:00,feeder,6,L3 Current (Min),A,85.62
939917,Medical Centre Church Road Hartshill,2024-01-28T15:00:00.000+00:00,feeder,6,L3 Current (Max),A,125.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,104.62
939917,Medical Centre Church Road Hartshill,2024-01-28T15:00:00.000+00:00,feeder,6,L2 Current (Min),A,86.25
939917,Medical Centre Church Road Hartshill,2024-01-28T15:00:00.000+00:00,feeder,6,L2 Current (Max),A,152.88
939917,Medical Centre Church Road Hartshill,2024-01-28T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,108.12
939917,Medical Centre Church Road Hartshill,2024-01-28T15:00:00.000+00:00,feeder,6,L1 Current (Min),A,118.25
939917,Medical Centre Church Road Hartshill,2024-01-28T15:00:00.000+00:00,feeder,6,L1 Current (Max),A,190.25
939917,Medical Centre Church Road Hartshill,2024-01-28T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,155.88
939917,Medical Centre Church Road Hartshill,2024-01-28T15:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.5
939917,Medical Centre Church Road Hartshill,2024-01-28T15:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-61.31
939917,Medical Centre Church Road Hartshill,2024-01-28T15:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-75.62
939917,Medical Centre Church Road Hartshill,2024-01-28T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94076
