Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-28T15:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.46267
939917,Medical Centre Church Road Hartshill,2024-01-28T15:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.23772
939917,Medical Centre Church Road Hartshill,2024-01-28T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:00:00.000+00:00,feeder,5,N Current (Min),A,5.5
939917,Medical Centre Church Road Hartshill,2024-01-28T15:00:00.000+00:00,feeder,5,N Current (Max),A,37.25
939917,Medical Centre Church Road Hartshill,2024-01-28T15:00:00.000+00:00,feeder,5,N Current (RMS),A,6.12
939917,Medical Centre Church Road Hartshill,2024-01-28T15:00:00.000+00:00,feeder,5,L3 Current (Min),A,4.75
939917,Medical Centre Church Road Hartshill,2024-01-28T15:00:00.000+00:00,feeder,5,L3 Current (Max),A,13.88
939917,Medical Centre Church Road Hartshill,2024-01-28T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.38
939917,Medical Centre Church Road Hartshill,2024-01-28T15:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-28T15:00:00.000+00:00,feeder,5,L2 Current (Max),A,12.88
939917,Medical Centre Church Road Hartshill,2024-01-28T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-28T15:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-28T15:00:00.000+00:00,feeder,5,L1 Current (Max),A,12.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,12.56
939917,Medical Centre Church Road Hartshill,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.19
939917,Medical Centre Church Road Hartshill,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.13
939917,Medical Centre Church Road Hartshill,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98544
939917,Medical Centre Church Road Hartshill,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99652
939917,Medical Centre Church Road Hartshill,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93915
939917,Medical Centre Church Road Hartshill,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:00:00.000+00:00,feeder,4,N Current (Min),A,13.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:00:00.000+00:00,feeder,4,N Current (Max),A,72.38
939917,Medical Centre Church Road Hartshill,2024-01-28T15:00:00.000+00:00,feeder,4,N Current (RMS),A,42.38
939917,Medical Centre Church Road Hartshill,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,47.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,87.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,59.25
939917,Medical Centre Church Road Hartshill,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,49.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,100.12
939917,Medical Centre Church Road Hartshill,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,72.38
939917,Medical Centre Church Road Hartshill,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,6.5
939917,Medical Centre Church Road Hartshill,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,81.25
939917,Medical Centre Church Road Hartshill,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.12
939917,Medical Centre Church Road Hartshill,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.38
939917,Medical Centre Church Road Hartshill,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
939917,Medical Centre Church Road Hartshill,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.25
939917,Medical Centre Church Road Hartshill,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98099
939917,Medical Centre Church Road Hartshill,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99014
939917,Medical Centre Church Road Hartshill,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95547
939917,Medical Centre Church Road Hartshill,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:00:00.000+00:00,feeder,3,N Current (Min),A,7.62
939917,Medical Centre Church Road Hartshill,2024-01-28T15:00:00.000+00:00,feeder,3,N Current (Max),A,41.12
939917,Medical Centre Church Road Hartshill,2024-01-28T15:00:00.000+00:00,feeder,3,N Current (RMS),A,19.88
939917,Medical Centre Church Road Hartshill,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.5
939917,Medical Centre Church Road Hartshill,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,47.12
939917,Medical Centre Church Road Hartshill,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.62
939917,Medical Centre Church Road Hartshill,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,20.12
939917,Medical Centre Church Road Hartshill,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,49.62
939917,Medical Centre Church Road Hartshill,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.88
939917,Medical Centre Church Road Hartshill,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,27.25
939917,Medical Centre Church Road Hartshill,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.62
939917,Medical Centre Church Road Hartshill,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.13
939917,Medical Centre Church Road Hartshill,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.19
939917,Medical Centre Church Road Hartshill,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,25.06
939917,Medical Centre Church Road Hartshill,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85537
939917,Medical Centre Church Road Hartshill,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94296
939917,Medical Centre Church Road Hartshill,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86532
939917,Medical Centre Church Road Hartshill,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:00:00.000+00:00,feeder,1,N Current (Min),A,27.75
939917,Medical Centre Church Road Hartshill,2024-01-28T15:00:00.000+00:00,feeder,1,N Current (Max),A,4.62
939917,Medical Centre Church Road Hartshill,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,12.25
939917,Medical Centre Church Road Hartshill,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.75
939917,Medical Centre Church Road Hartshill,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,8.62
939917,Medical Centre Church Road Hartshill,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.12
939917,Medical Centre Church Road Hartshill,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,10.75
939917,Medical Centre Church Road Hartshill,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.78
939917,Medical Centre Church Road Hartshill,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
939917,Medical Centre Church Road Hartshill,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
939917,Medical Centre Church Road Hartshill,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.84
939917,Medical Centre Church Road Hartshill,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.38
939917,Medical Centre Church Road Hartshill,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
939917,Medical Centre Church Road Hartshill,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.06
939917,Medical Centre Church Road Hartshill,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.72
939917,Medical Centre Church Road Hartshill,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
939917,Medical Centre Church Road Hartshill,2024-01-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,48.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,52.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,47.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:00:00.000+00:00,busbar,,N Current (Min),A,52.38
939917,Medical Centre Church Road Hartshill,2024-01-28T15:00:00.000+00:00,busbar,,N Current (Max),A,183.25
939917,Medical Centre Church Road Hartshill,2024-01-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,69.75
939917,Medical Centre Church Road Hartshill,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (Min),A,162.75
939917,Medical Centre Church Road Hartshill,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (Max),A,246.38
939917,Medical Centre Church Road Hartshill,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (Min),A,178.5
939917,Medical Centre Church Road Hartshill,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (Max),A,274.5
939917,Medical Centre Church Road Hartshill,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.12
939917,Medical Centre Church Road Hartshill,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (Min),A,147.12
939917,Medical Centre Church Road Hartshill,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (Max),A,279.88
939917,Medical Centre Church Road Hartshill,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.12
939917,Medical Centre Church Road Hartshill,2024-01-28T15:00:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T15:00:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.31
939917,Medical Centre Church Road Hartshill,2024-01-28T14:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.94
939917,Medical Centre Church Road Hartshill,2024-01-28T14:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,3.75
939917,Medical Centre Church Road Hartshill,2024-01-28T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98669
939917,Medical Centre Church Road Hartshill,2024-01-28T14:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9913
939917,Medical Centre Church Road Hartshill,2024-01-28T14:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99469
939917,Medical Centre Church Road Hartshill,2024-01-28T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,27.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,26.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,27.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:50:00.000+00:00,feeder,6,N Current (Min),A,31.12
939917,Medical Centre Church Road Hartshill,2024-01-28T14:50:00.000+00:00,feeder,6,N Current (Max),A,67.5
939917,Medical Centre Church Road Hartshill,2024-01-28T14:50:00.000+00:00,feeder,6,N Current (RMS),A,38.5
939917,Medical Centre Church Road Hartshill,2024-01-28T14:50:00.000+00:00,feeder,6,L3 Current (Min),A,90.75
939917,Medical Centre Church Road Hartshill,2024-01-28T14:50:00.000+00:00,feeder,6,L3 Current (Max),A,147.62
939917,Medical Centre Church Road Hartshill,2024-01-28T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,112.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:50:00.000+00:00,feeder,6,L2 Current (Min),A,89.25
939917,Medical Centre Church Road Hartshill,2024-01-28T14:50:00.000+00:00,feeder,6,L2 Current (Max),A,134.12
939917,Medical Centre Church Road Hartshill,2024-01-28T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,108.88
939917,Medical Centre Church Road Hartshill,2024-01-28T14:50:00.000+00:00,feeder,6,L1 Current (Min),A,91.88
939917,Medical Centre Church Road Hartshill,2024-01-28T14:50:00.000+00:00,feeder,6,L1 Current (Max),A,145.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,110.38
939917,Medical Centre Church Road Hartshill,2024-01-28T14:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.13
939917,Medical Centre Church Road Hartshill,2024-01-28T14:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-58.19
939917,Medical Centre Church Road Hartshill,2024-01-28T14:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-75.32
939917,Medical Centre Church Road Hartshill,2024-01-28T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95364
939917,Medical Centre Church Road Hartshill,2024-01-28T14:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.45342
939917,Medical Centre Church Road Hartshill,2024-01-28T14:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.25069
939917,Medical Centre Church Road Hartshill,2024-01-28T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:50:00.000+00:00,feeder,5,N Current (Min),A,5.5
939917,Medical Centre Church Road Hartshill,2024-01-28T14:50:00.000+00:00,feeder,5,N Current (Max),A,49.12
939917,Medical Centre Church Road Hartshill,2024-01-28T14:50:00.000+00:00,feeder,5,N Current (RMS),A,6.5
939917,Medical Centre Church Road Hartshill,2024-01-28T14:50:00.000+00:00,feeder,5,L3 Current (Min),A,7.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:50:00.000+00:00,feeder,5,L3 Current (Max),A,16.88
939917,Medical Centre Church Road Hartshill,2024-01-28T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.62
939917,Medical Centre Church Road Hartshill,2024-01-28T14:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-28T14:50:00.000+00:00,feeder,5,L2 Current (Max),A,17.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-28T14:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-28T14:50:00.000+00:00,feeder,5,L1 Current (Max),A,16.5
939917,Medical Centre Church Road Hartshill,2024-01-28T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.62
939917,Medical Centre Church Road Hartshill,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.81
939917,Medical Centre Church Road Hartshill,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.87
939917,Medical Centre Church Road Hartshill,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98322
939917,Medical Centre Church Road Hartshill,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99487
939917,Medical Centre Church Road Hartshill,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91885
939917,Medical Centre Church Road Hartshill,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:50:00.000+00:00,feeder,4,N Current (Min),A,19.62
939917,Medical Centre Church Road Hartshill,2024-01-28T14:50:00.000+00:00,feeder,4,N Current (Max),A,59.88
939917,Medical Centre Church Road Hartshill,2024-01-28T14:50:00.000+00:00,feeder,4,N Current (RMS),A,37.5
939917,Medical Centre Church Road Hartshill,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,39.25
939917,Medical Centre Church Road Hartshill,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,86.88
939917,Medical Centre Church Road Hartshill,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,53.5
939917,Medical Centre Church Road Hartshill,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,32.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,80.5
939917,Medical Centre Church Road Hartshill,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.5
939917,Medical Centre Church Road Hartshill,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,13.12
939917,Medical Centre Church Road Hartshill,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,73.25
939917,Medical Centre Church Road Hartshill,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.38
939917,Medical Centre Church Road Hartshill,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.31
939917,Medical Centre Church Road Hartshill,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.38
939917,Medical Centre Church Road Hartshill,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.81
939917,Medical Centre Church Road Hartshill,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98895
939917,Medical Centre Church Road Hartshill,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99161
939917,Medical Centre Church Road Hartshill,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94238
939917,Medical Centre Church Road Hartshill,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:50:00.000+00:00,feeder,3,N Current (Min),A,6.25
939917,Medical Centre Church Road Hartshill,2024-01-28T14:50:00.000+00:00,feeder,3,N Current (Max),A,43.88
939917,Medical Centre Church Road Hartshill,2024-01-28T14:50:00.000+00:00,feeder,3,N Current (RMS),A,22.12
939917,Medical Centre Church Road Hartshill,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,15.88
939917,Medical Centre Church Road Hartshill,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,42.38
939917,Medical Centre Church Road Hartshill,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.75
939917,Medical Centre Church Road Hartshill,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.62
939917,Medical Centre Church Road Hartshill,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,55.38
939917,Medical Centre Church Road Hartshill,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.75
939917,Medical Centre Church Road Hartshill,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
939917,Medical Centre Church Road Hartshill,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,25.5
939917,Medical Centre Church Road Hartshill,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.62
939917,Medical Centre Church Road Hartshill,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.19
939917,Medical Centre Church Road Hartshill,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.19
939917,Medical Centre Church Road Hartshill,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,20.06
939917,Medical Centre Church Road Hartshill,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78219
939917,Medical Centre Church Road Hartshill,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90756
939917,Medical Centre Church Road Hartshill,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89474
939917,Medical Centre Church Road Hartshill,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:50:00.000+00:00,feeder,1,N Current (Min),A,37.62
939917,Medical Centre Church Road Hartshill,2024-01-28T14:50:00.000+00:00,feeder,1,N Current (Max),A,4.75
939917,Medical Centre Church Road Hartshill,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,11.75
939917,Medical Centre Church Road Hartshill,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.25
939917,Medical Centre Church Road Hartshill,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,14.12
939917,Medical Centre Church Road Hartshill,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.88
939917,Medical Centre Church Road Hartshill,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,14.5
939917,Medical Centre Church Road Hartshill,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.62
939917,Medical Centre Church Road Hartshill,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
939917,Medical Centre Church Road Hartshill,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
939917,Medical Centre Church Road Hartshill,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.11
939917,Medical Centre Church Road Hartshill,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.11
939917,Medical Centre Church Road Hartshill,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
939917,Medical Centre Church Road Hartshill,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.44
939917,Medical Centre Church Road Hartshill,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.53
939917,Medical Centre Church Road Hartshill,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
939917,Medical Centre Church Road Hartshill,2024-01-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,48.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,49.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:50:00.000+00:00,busbar,,N Current (Min),A,53.38
939917,Medical Centre Church Road Hartshill,2024-01-28T14:50:00.000+00:00,busbar,,N Current (Max),A,227.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,79.75
939917,Medical Centre Church Road Hartshill,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (Min),A,167.62
939917,Medical Centre Church Road Hartshill,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (Max),A,244.38
939917,Medical Centre Church Road Hartshill,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.38
939917,Medical Centre Church Road Hartshill,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (Min),A,163.25
939917,Medical Centre Church Road Hartshill,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (Max),A,254.12
939917,Medical Centre Church Road Hartshill,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
939917,Medical Centre Church Road Hartshill,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (Min),A,114.75
939917,Medical Centre Church Road Hartshill,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (Max),A,208.5
939917,Medical Centre Church Road Hartshill,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.75
939917,Medical Centre Church Road Hartshill,2024-01-28T14:50:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:50:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.5
939917,Medical Centre Church Road Hartshill,2024-01-28T14:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.25
939917,Medical Centre Church Road Hartshill,2024-01-28T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98947
939917,Medical Centre Church Road Hartshill,2024-01-28T14:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98959
939917,Medical Centre Church Road Hartshill,2024-01-28T14:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99515
939917,Medical Centre Church Road Hartshill,2024-01-28T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,31.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,25.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,31.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:40:00.000+00:00,feeder,6,N Current (Min),A,31.75
939917,Medical Centre Church Road Hartshill,2024-01-28T14:40:00.000+00:00,feeder,6,N Current (Max),A,58.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:40:00.000+00:00,feeder,6,N Current (RMS),A,40.75
939917,Medical Centre Church Road Hartshill,2024-01-28T14:40:00.000+00:00,feeder,6,L3 Current (Min),A,95.62
939917,Medical Centre Church Road Hartshill,2024-01-28T14:40:00.000+00:00,feeder,6,L3 Current (Max),A,159.5
939917,Medical Centre Church Road Hartshill,2024-01-28T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,126.25
939917,Medical Centre Church Road Hartshill,2024-01-28T14:40:00.000+00:00,feeder,6,L2 Current (Min),A,69.38
939917,Medical Centre Church Road Hartshill,2024-01-28T14:40:00.000+00:00,feeder,6,L2 Current (Max),A,125.38
939917,Medical Centre Church Road Hartshill,2024-01-28T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,101.88
939917,Medical Centre Church Road Hartshill,2024-01-28T14:40:00.000+00:00,feeder,6,L1 Current (Min),A,99.5
939917,Medical Centre Church Road Hartshill,2024-01-28T14:40:00.000+00:00,feeder,6,L1 Current (Max),A,165.38
939917,Medical Centre Church Road Hartshill,2024-01-28T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,129.38
939917,Medical Centre Church Road Hartshill,2024-01-28T14:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.13
939917,Medical Centre Church Road Hartshill,2024-01-28T14:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-62.44
939917,Medical Centre Church Road Hartshill,2024-01-28T14:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-73.81
939917,Medical Centre Church Road Hartshill,2024-01-28T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95618
939917,Medical Centre Church Road Hartshill,2024-01-28T14:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.45669
939917,Medical Centre Church Road Hartshill,2024-01-28T14:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.25093
939917,Medical Centre Church Road Hartshill,2024-01-28T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:40:00.000+00:00,feeder,5,N Current (Min),A,5.75
939917,Medical Centre Church Road Hartshill,2024-01-28T14:40:00.000+00:00,feeder,5,N Current (Max),A,39.62
939917,Medical Centre Church Road Hartshill,2024-01-28T14:40:00.000+00:00,feeder,5,N Current (RMS),A,6.62
939917,Medical Centre Church Road Hartshill,2024-01-28T14:40:00.000+00:00,feeder,5,L3 Current (Min),A,7.38
939917,Medical Centre Church Road Hartshill,2024-01-28T14:40:00.000+00:00,feeder,5,L3 Current (Max),A,15.12
939917,Medical Centre Church Road Hartshill,2024-01-28T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.88
939917,Medical Centre Church Road Hartshill,2024-01-28T14:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-28T14:40:00.000+00:00,feeder,5,L2 Current (Max),A,12.62
939917,Medical Centre Church Road Hartshill,2024-01-28T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-28T14:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-28T14:40:00.000+00:00,feeder,5,L1 Current (Max),A,13.75
939917,Medical Centre Church Road Hartshill,2024-01-28T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.25
939917,Medical Centre Church Road Hartshill,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.31
939917,Medical Centre Church Road Hartshill,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98181
939917,Medical Centre Church Road Hartshill,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99582
939917,Medical Centre Church Road Hartshill,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94641
939917,Medical Centre Church Road Hartshill,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:40:00.000+00:00,feeder,4,N Current (Min),A,17.12
939917,Medical Centre Church Road Hartshill,2024-01-28T14:40:00.000+00:00,feeder,4,N Current (Max),A,56.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:40:00.000+00:00,feeder,4,N Current (RMS),A,36.62
939917,Medical Centre Church Road Hartshill,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,39.75
939917,Medical Centre Church Road Hartshill,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,88.25
939917,Medical Centre Church Road Hartshill,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,53.75
939917,Medical Centre Church Road Hartshill,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,40.12
939917,Medical Centre Church Road Hartshill,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,92.38
939917,Medical Centre Church Road Hartshill,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,63.25
939917,Medical Centre Church Road Hartshill,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,13.12
939917,Medical Centre Church Road Hartshill,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,65.5
939917,Medical Centre Church Road Hartshill,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.12
939917,Medical Centre Church Road Hartshill,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.25
939917,Medical Centre Church Road Hartshill,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.31
939917,Medical Centre Church Road Hartshill,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.06
939917,Medical Centre Church Road Hartshill,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98923
939917,Medical Centre Church Road Hartshill,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99359
939917,Medical Centre Church Road Hartshill,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94928
939917,Medical Centre Church Road Hartshill,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:40:00.000+00:00,feeder,3,N Current (Min),A,10.75
939917,Medical Centre Church Road Hartshill,2024-01-28T14:40:00.000+00:00,feeder,3,N Current (Max),A,49.88
939917,Medical Centre Church Road Hartshill,2024-01-28T14:40:00.000+00:00,feeder,3,N Current (RMS),A,25.88
939917,Medical Centre Church Road Hartshill,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,17.62
939917,Medical Centre Church Road Hartshill,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,67.25
939917,Medical Centre Church Road Hartshill,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.38
939917,Medical Centre Church Road Hartshill,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,17.88
939917,Medical Centre Church Road Hartshill,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,62.62
939917,Medical Centre Church Road Hartshill,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
939917,Medical Centre Church Road Hartshill,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,27.88
939917,Medical Centre Church Road Hartshill,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.38
939917,Medical Centre Church Road Hartshill,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.81
939917,Medical Centre Church Road Hartshill,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
939917,Medical Centre Church Road Hartshill,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89343
939917,Medical Centre Church Road Hartshill,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8656
939917,Medical Centre Church Road Hartshill,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88638
939917,Medical Centre Church Road Hartshill,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:40:00.000+00:00,feeder,1,N Current (Min),A,30.62
939917,Medical Centre Church Road Hartshill,2024-01-28T14:40:00.000+00:00,feeder,1,N Current (Max),A,4.88
939917,Medical Centre Church Road Hartshill,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,13.88
939917,Medical Centre Church Road Hartshill,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
939917,Medical Centre Church Road Hartshill,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,9.38
939917,Medical Centre Church Road Hartshill,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,11.75
939917,Medical Centre Church Road Hartshill,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.56
939917,Medical Centre Church Road Hartshill,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
939917,Medical Centre Church Road Hartshill,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
939917,Medical Centre Church Road Hartshill,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.52
939917,Medical Centre Church Road Hartshill,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.09
939917,Medical Centre Church Road Hartshill,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
939917,Medical Centre Church Road Hartshill,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.02
939917,Medical Centre Church Road Hartshill,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.53
939917,Medical Centre Church Road Hartshill,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
939917,Medical Centre Church Road Hartshill,2024-01-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,55.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,49.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:40:00.000+00:00,busbar,,N Current (Min),A,51.38
