Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-28T14:40:00.000+00:00,busbar,,N Current (Max),A,195.12
939917,Medical Centre Church Road Hartshill,2024-01-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,76.38
939917,Medical Centre Church Road Hartshill,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (Min),A,189.75
939917,Medical Centre Church Road Hartshill,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (Max),A,291.75
939917,Medical Centre Church Road Hartshill,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.25
939917,Medical Centre Church Road Hartshill,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (Min),A,169.38
939917,Medical Centre Church Road Hartshill,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (Max),A,249.62
939917,Medical Centre Church Road Hartshill,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.62
939917,Medical Centre Church Road Hartshill,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (Min),A,131.88
939917,Medical Centre Church Road Hartshill,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (Max),A,203.88
939917,Medical Centre Church Road Hartshill,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.38
939917,Medical Centre Church Road Hartshill,2024-01-28T14:40:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:40:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.19
939917,Medical Centre Church Road Hartshill,2024-01-28T14:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.25
939917,Medical Centre Church Road Hartshill,2024-01-28T14:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,5.44
939917,Medical Centre Church Road Hartshill,2024-01-28T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98938
939917,Medical Centre Church Road Hartshill,2024-01-28T14:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99451
939917,Medical Centre Church Road Hartshill,2024-01-28T14:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99203
939917,Medical Centre Church Road Hartshill,2024-01-28T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,30.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,30.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,24.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:30:00.000+00:00,feeder,6,N Current (Min),A,29.38
939917,Medical Centre Church Road Hartshill,2024-01-28T14:30:00.000+00:00,feeder,6,N Current (Max),A,70.38
939917,Medical Centre Church Road Hartshill,2024-01-28T14:30:00.000+00:00,feeder,6,N Current (RMS),A,45.5
939917,Medical Centre Church Road Hartshill,2024-01-28T14:30:00.000+00:00,feeder,6,L3 Current (Min),A,87.12
939917,Medical Centre Church Road Hartshill,2024-01-28T14:30:00.000+00:00,feeder,6,L3 Current (Max),A,143.75
939917,Medical Centre Church Road Hartshill,2024-01-28T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,122.75
939917,Medical Centre Church Road Hartshill,2024-01-28T14:30:00.000+00:00,feeder,6,L2 Current (Min),A,98.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:30:00.000+00:00,feeder,6,L2 Current (Max),A,150.12
939917,Medical Centre Church Road Hartshill,2024-01-28T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,122.75
939917,Medical Centre Church Road Hartshill,2024-01-28T14:30:00.000+00:00,feeder,6,L1 Current (Min),A,83.38
939917,Medical Centre Church Road Hartshill,2024-01-28T14:30:00.000+00:00,feeder,6,L1 Current (Max),A,139.38
939917,Medical Centre Church Road Hartshill,2024-01-28T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,101.25
939917,Medical Centre Church Road Hartshill,2024-01-28T14:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.38
939917,Medical Centre Church Road Hartshill,2024-01-28T14:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-61.75
939917,Medical Centre Church Road Hartshill,2024-01-28T14:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-73.06
939917,Medical Centre Church Road Hartshill,2024-01-28T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96985
939917,Medical Centre Church Road Hartshill,2024-01-28T14:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.45837
939917,Medical Centre Church Road Hartshill,2024-01-28T14:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.26479
939917,Medical Centre Church Road Hartshill,2024-01-28T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:30:00.000+00:00,feeder,5,N Current (Min),A,6.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:30:00.000+00:00,feeder,5,N Current (Max),A,18.62
939917,Medical Centre Church Road Hartshill,2024-01-28T14:30:00.000+00:00,feeder,5,N Current (RMS),A,10.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:30:00.000+00:00,feeder,5,L3 Current (Min),A,7.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:30:00.000+00:00,feeder,5,L3 Current (Max),A,16.88
939917,Medical Centre Church Road Hartshill,2024-01-28T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.12
939917,Medical Centre Church Road Hartshill,2024-01-28T14:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-28T14:30:00.000+00:00,feeder,5,L2 Current (Max),A,6.12
939917,Medical Centre Church Road Hartshill,2024-01-28T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-28T14:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-28T14:30:00.000+00:00,feeder,5,L1 Current (Max),A,6.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,14.75
939917,Medical Centre Church Road Hartshill,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.94
939917,Medical Centre Church Road Hartshill,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.19
939917,Medical Centre Church Road Hartshill,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97961
939917,Medical Centre Church Road Hartshill,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99313
939917,Medical Centre Church Road Hartshill,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95651
939917,Medical Centre Church Road Hartshill,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:30:00.000+00:00,feeder,4,N Current (Min),A,12.25
939917,Medical Centre Church Road Hartshill,2024-01-28T14:30:00.000+00:00,feeder,4,N Current (Max),A,60.25
939917,Medical Centre Church Road Hartshill,2024-01-28T14:30:00.000+00:00,feeder,4,N Current (RMS),A,34.25
939917,Medical Centre Church Road Hartshill,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,36.38
939917,Medical Centre Church Road Hartshill,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,84.25
939917,Medical Centre Church Road Hartshill,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.62
939917,Medical Centre Church Road Hartshill,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,33.75
939917,Medical Centre Church Road Hartshill,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,85.25
939917,Medical Centre Church Road Hartshill,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,57.25
939917,Medical Centre Church Road Hartshill,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.88
939917,Medical Centre Church Road Hartshill,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,83.25
939917,Medical Centre Church Road Hartshill,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
939917,Medical Centre Church Road Hartshill,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.44
939917,Medical Centre Church Road Hartshill,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.19
939917,Medical Centre Church Road Hartshill,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.25
939917,Medical Centre Church Road Hartshill,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99136
939917,Medical Centre Church Road Hartshill,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99286
939917,Medical Centre Church Road Hartshill,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9689
939917,Medical Centre Church Road Hartshill,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:30:00.000+00:00,feeder,3,N Current (Min),A,9.5
939917,Medical Centre Church Road Hartshill,2024-01-28T14:30:00.000+00:00,feeder,3,N Current (Max),A,37.5
939917,Medical Centre Church Road Hartshill,2024-01-28T14:30:00.000+00:00,feeder,3,N Current (RMS),A,23.5
939917,Medical Centre Church Road Hartshill,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,23.12
939917,Medical Centre Church Road Hartshill,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,58.38
939917,Medical Centre Church Road Hartshill,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.62
939917,Medical Centre Church Road Hartshill,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,19.12
939917,Medical Centre Church Road Hartshill,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,58.38
939917,Medical Centre Church Road Hartshill,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.38
939917,Medical Centre Church Road Hartshill,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,13.62
939917,Medical Centre Church Road Hartshill,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,34.88
939917,Medical Centre Church Road Hartshill,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.38
939917,Medical Centre Church Road Hartshill,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.5
939917,Medical Centre Church Road Hartshill,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.93
939917,Medical Centre Church Road Hartshill,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,21.38
939917,Medical Centre Church Road Hartshill,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92142
939917,Medical Centre Church Road Hartshill,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90484
939917,Medical Centre Church Road Hartshill,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87103
939917,Medical Centre Church Road Hartshill,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:30:00.000+00:00,feeder,1,N Current (Min),A,13.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:30:00.000+00:00,feeder,1,N Current (Max),A,3.75
939917,Medical Centre Church Road Hartshill,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,14.62
939917,Medical Centre Church Road Hartshill,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.88
939917,Medical Centre Church Road Hartshill,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,4.88
939917,Medical Centre Church Road Hartshill,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.25
939917,Medical Centre Church Road Hartshill,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,12.88
939917,Medical Centre Church Road Hartshill,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.45
939917,Medical Centre Church Road Hartshill,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.8
939917,Medical Centre Church Road Hartshill,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
939917,Medical Centre Church Road Hartshill,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.19
939917,Medical Centre Church Road Hartshill,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.34
939917,Medical Centre Church Road Hartshill,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
939917,Medical Centre Church Road Hartshill,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.36
939917,Medical Centre Church Road Hartshill,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.97
939917,Medical Centre Church Road Hartshill,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
939917,Medical Centre Church Road Hartshill,2024-01-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,55.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,53.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:30:00.000+00:00,busbar,,N Current (Min),A,57.88
939917,Medical Centre Church Road Hartshill,2024-01-28T14:30:00.000+00:00,busbar,,N Current (Max),A,130.25
939917,Medical Centre Church Road Hartshill,2024-01-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,99.5
939917,Medical Centre Church Road Hartshill,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (Min),A,178.25
939917,Medical Centre Church Road Hartshill,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (Max),A,269.75
939917,Medical Centre Church Road Hartshill,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.75
939917,Medical Centre Church Road Hartshill,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (Min),A,184.75
939917,Medical Centre Church Road Hartshill,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (Max),A,248.12
939917,Medical Centre Church Road Hartshill,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.25
939917,Medical Centre Church Road Hartshill,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (Min),A,111.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (Max),A,202.25
939917,Medical Centre Church Road Hartshill,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:30:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:30:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.75
939917,Medical Centre Church Road Hartshill,2024-01-28T14:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.12
939917,Medical Centre Church Road Hartshill,2024-01-28T14:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,4.81
939917,Medical Centre Church Road Hartshill,2024-01-28T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98755
939917,Medical Centre Church Road Hartshill,2024-01-28T14:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99356
939917,Medical Centre Church Road Hartshill,2024-01-28T14:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99496
939917,Medical Centre Church Road Hartshill,2024-01-28T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,27.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,28.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,32.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:20:00.000+00:00,feeder,6,N Current (Min),A,27.88
939917,Medical Centre Church Road Hartshill,2024-01-28T14:20:00.000+00:00,feeder,6,N Current (Max),A,63.75
939917,Medical Centre Church Road Hartshill,2024-01-28T14:20:00.000+00:00,feeder,6,N Current (RMS),A,42.38
939917,Medical Centre Church Road Hartshill,2024-01-28T14:20:00.000+00:00,feeder,6,L3 Current (Min),A,80.12
939917,Medical Centre Church Road Hartshill,2024-01-28T14:20:00.000+00:00,feeder,6,L3 Current (Max),A,140.62
939917,Medical Centre Church Road Hartshill,2024-01-28T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,111.38
939917,Medical Centre Church Road Hartshill,2024-01-28T14:20:00.000+00:00,feeder,6,L2 Current (Min),A,85.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:20:00.000+00:00,feeder,6,L2 Current (Max),A,161.38
939917,Medical Centre Church Road Hartshill,2024-01-28T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,115.5
939917,Medical Centre Church Road Hartshill,2024-01-28T14:20:00.000+00:00,feeder,6,L1 Current (Min),A,103.62
939917,Medical Centre Church Road Hartshill,2024-01-28T14:20:00.000+00:00,feeder,6,L1 Current (Max),A,154.12
939917,Medical Centre Church Road Hartshill,2024-01-28T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,132.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.87
939917,Medical Centre Church Road Hartshill,2024-01-28T14:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-62.63
939917,Medical Centre Church Road Hartshill,2024-01-28T14:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-75.94
939917,Medical Centre Church Road Hartshill,2024-01-28T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95993
939917,Medical Centre Church Road Hartshill,2024-01-28T14:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.71832
939917,Medical Centre Church Road Hartshill,2024-01-28T14:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.24364
939917,Medical Centre Church Road Hartshill,2024-01-28T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:20:00.000+00:00,feeder,5,N Current (Min),A,6.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:20:00.000+00:00,feeder,5,N Current (Max),A,47.5
939917,Medical Centre Church Road Hartshill,2024-01-28T14:20:00.000+00:00,feeder,5,N Current (RMS),A,14.38
939917,Medical Centre Church Road Hartshill,2024-01-28T14:20:00.000+00:00,feeder,5,L3 Current (Min),A,7.38
939917,Medical Centre Church Road Hartshill,2024-01-28T14:20:00.000+00:00,feeder,5,L3 Current (Max),A,16.12
939917,Medical Centre Church Road Hartshill,2024-01-28T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-28T14:20:00.000+00:00,feeder,5,L2 Current (Max),A,28.25
939917,Medical Centre Church Road Hartshill,2024-01-28T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,12.25
939917,Medical Centre Church Road Hartshill,2024-01-28T14:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-28T14:20:00.000+00:00,feeder,5,L1 Current (Max),A,13.75
939917,Medical Centre Church Road Hartshill,2024-01-28T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.31
939917,Medical Centre Church Road Hartshill,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.12
939917,Medical Centre Church Road Hartshill,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98776
939917,Medical Centre Church Road Hartshill,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99295
939917,Medical Centre Church Road Hartshill,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97147
939917,Medical Centre Church Road Hartshill,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:20:00.000+00:00,feeder,4,N Current (Min),A,18.25
939917,Medical Centre Church Road Hartshill,2024-01-28T14:20:00.000+00:00,feeder,4,N Current (Max),A,59.38
939917,Medical Centre Church Road Hartshill,2024-01-28T14:20:00.000+00:00,feeder,4,N Current (RMS),A,37.38
939917,Medical Centre Church Road Hartshill,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,38.12
939917,Medical Centre Church Road Hartshill,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,81.62
939917,Medical Centre Church Road Hartshill,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,55.38
939917,Medical Centre Church Road Hartshill,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,31.88
939917,Medical Centre Church Road Hartshill,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,79.25
939917,Medical Centre Church Road Hartshill,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.38
939917,Medical Centre Church Road Hartshill,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,12.38
939917,Medical Centre Church Road Hartshill,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,72.5
939917,Medical Centre Church Road Hartshill,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.94
939917,Medical Centre Church Road Hartshill,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.75
939917,Medical Centre Church Road Hartshill,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.31
939917,Medical Centre Church Road Hartshill,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99219
939917,Medical Centre Church Road Hartshill,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98672
939917,Medical Centre Church Road Hartshill,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98535
939917,Medical Centre Church Road Hartshill,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:20:00.000+00:00,feeder,3,N Current (Min),A,7.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:20:00.000+00:00,feeder,3,N Current (Max),A,38.25
939917,Medical Centre Church Road Hartshill,2024-01-28T14:20:00.000+00:00,feeder,3,N Current (RMS),A,15.5
939917,Medical Centre Church Road Hartshill,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,17.88
939917,Medical Centre Church Road Hartshill,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,53.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.88
939917,Medical Centre Church Road Hartshill,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,17.75
939917,Medical Centre Church Road Hartshill,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,46.38
939917,Medical Centre Church Road Hartshill,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
939917,Medical Centre Church Road Hartshill,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,14.25
939917,Medical Centre Church Road Hartshill,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,31.75
939917,Medical Centre Church Road Hartshill,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.38
939917,Medical Centre Church Road Hartshill,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.63
939917,Medical Centre Church Road Hartshill,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
939917,Medical Centre Church Road Hartshill,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.19
939917,Medical Centre Church Road Hartshill,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74115
939917,Medical Centre Church Road Hartshill,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94681
939917,Medical Centre Church Road Hartshill,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87326
939917,Medical Centre Church Road Hartshill,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:20:00.000+00:00,feeder,1,N Current (Min),A,34.5
939917,Medical Centre Church Road Hartshill,2024-01-28T14:20:00.000+00:00,feeder,1,N Current (Max),A,2.75
939917,Medical Centre Church Road Hartshill,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,10.88
939917,Medical Centre Church Road Hartshill,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,11.12
939917,Medical Centre Church Road Hartshill,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.62
939917,Medical Centre Church Road Hartshill,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,12.75
939917,Medical Centre Church Road Hartshill,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.5
939917,Medical Centre Church Road Hartshill,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.59
939917,Medical Centre Church Road Hartshill,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.94
939917,Medical Centre Church Road Hartshill,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.14
939917,Medical Centre Church Road Hartshill,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
939917,Medical Centre Church Road Hartshill,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.25
939917,Medical Centre Church Road Hartshill,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.42
939917,Medical Centre Church Road Hartshill,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
939917,Medical Centre Church Road Hartshill,2024-01-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,51.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,51.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:20:00.000+00:00,busbar,,N Current (Min),A,49.12
939917,Medical Centre Church Road Hartshill,2024-01-28T14:20:00.000+00:00,busbar,,N Current (Max),A,207.25
939917,Medical Centre Church Road Hartshill,2024-01-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,70.25
939917,Medical Centre Church Road Hartshill,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (Min),A,171.25
939917,Medical Centre Church Road Hartshill,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (Max),A,267.12
939917,Medical Centre Church Road Hartshill,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (Min),A,174.12
939917,Medical Centre Church Road Hartshill,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (Max),A,257.75
939917,Medical Centre Church Road Hartshill,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.25
939917,Medical Centre Church Road Hartshill,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (Min),A,135.62
939917,Medical Centre Church Road Hartshill,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (Max),A,230.75
939917,Medical Centre Church Road Hartshill,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:20:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:20:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.88
939917,Medical Centre Church Road Hartshill,2024-01-28T14:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.19
939917,Medical Centre Church Road Hartshill,2024-01-28T14:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,3.69
939917,Medical Centre Church Road Hartshill,2024-01-28T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98709
939917,Medical Centre Church Road Hartshill,2024-01-28T14:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99445
939917,Medical Centre Church Road Hartshill,2024-01-28T14:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9953
939917,Medical Centre Church Road Hartshill,2024-01-28T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,26.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,30.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,32.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:10:00.000+00:00,feeder,6,N Current (Min),A,31.12
939917,Medical Centre Church Road Hartshill,2024-01-28T14:10:00.000+00:00,feeder,6,N Current (Max),A,94.5
939917,Medical Centre Church Road Hartshill,2024-01-28T14:10:00.000+00:00,feeder,6,N Current (RMS),A,49.12
939917,Medical Centre Church Road Hartshill,2024-01-28T14:10:00.000+00:00,feeder,6,L3 Current (Min),A,84.5
939917,Medical Centre Church Road Hartshill,2024-01-28T14:10:00.000+00:00,feeder,6,L3 Current (Max),A,137.38
939917,Medical Centre Church Road Hartshill,2024-01-28T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,108.75
939917,Medical Centre Church Road Hartshill,2024-01-28T14:10:00.000+00:00,feeder,6,L2 Current (Min),A,100.88
939917,Medical Centre Church Road Hartshill,2024-01-28T14:10:00.000+00:00,feeder,6,L2 Current (Max),A,157.25
939917,Medical Centre Church Road Hartshill,2024-01-28T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,123.38
939917,Medical Centre Church Road Hartshill,2024-01-28T14:10:00.000+00:00,feeder,6,L1 Current (Min),A,96.62
939917,Medical Centre Church Road Hartshill,2024-01-28T14:10:00.000+00:00,feeder,6,L1 Current (Max),A,180.38
939917,Medical Centre Church Road Hartshill,2024-01-28T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,133.88
939917,Medical Centre Church Road Hartshill,2024-01-28T14:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.06
939917,Medical Centre Church Road Hartshill,2024-01-28T14:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,8.13
939917,Medical Centre Church Road Hartshill,2024-01-28T14:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-70.12
939917,Medical Centre Church Road Hartshill,2024-01-28T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95801
939917,Medical Centre Church Road Hartshill,2024-01-28T14:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.62496
939917,Medical Centre Church Road Hartshill,2024-01-28T14:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.24483
939917,Medical Centre Church Road Hartshill,2024-01-28T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:10:00.000+00:00,feeder,5,N Current (Min),A,6.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:10:00.000+00:00,feeder,5,N Current (Max),A,62.62
939917,Medical Centre Church Road Hartshill,2024-01-28T14:10:00.000+00:00,feeder,5,N Current (RMS),A,8.88
939917,Medical Centre Church Road Hartshill,2024-01-28T14:10:00.000+00:00,feeder,5,L3 Current (Min),A,7.38
939917,Medical Centre Church Road Hartshill,2024-01-28T14:10:00.000+00:00,feeder,5,L3 Current (Max),A,21.88
939917,Medical Centre Church Road Hartshill,2024-01-28T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.88
939917,Medical Centre Church Road Hartshill,2024-01-28T14:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-28T14:10:00.000+00:00,feeder,5,L2 Current (Max),A,21.62
939917,Medical Centre Church Road Hartshill,2024-01-28T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,5.12
939917,Medical Centre Church Road Hartshill,2024-01-28T14:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-28T14:10:00.000+00:00,feeder,5,L1 Current (Max),A,20.38
939917,Medical Centre Church Road Hartshill,2024-01-28T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.93
939917,Medical Centre Church Road Hartshill,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.94
939917,Medical Centre Church Road Hartshill,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9881
939917,Medical Centre Church Road Hartshill,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98886
939917,Medical Centre Church Road Hartshill,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97629
939917,Medical Centre Church Road Hartshill,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:10:00.000+00:00,feeder,4,N Current (Min),A,12.5
939917,Medical Centre Church Road Hartshill,2024-01-28T14:10:00.000+00:00,feeder,4,N Current (Max),A,66.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:10:00.000+00:00,feeder,4,N Current (RMS),A,28.25
939917,Medical Centre Church Road Hartshill,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,41.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,90.12
939917,Medical Centre Church Road Hartshill,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.88
939917,Medical Centre Church Road Hartshill,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,30.38
939917,Medical Centre Church Road Hartshill,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,58.88
939917,Medical Centre Church Road Hartshill,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.5
939917,Medical Centre Church Road Hartshill,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,21.25
939917,Medical Centre Church Road Hartshill,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,84.75
939917,Medical Centre Church Road Hartshill,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.12
939917,Medical Centre Church Road Hartshill,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.31
939917,Medical Centre Church Road Hartshill,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.87
939917,Medical Centre Church Road Hartshill,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97989
939917,Medical Centre Church Road Hartshill,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99057
939917,Medical Centre Church Road Hartshill,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96463
939917,Medical Centre Church Road Hartshill,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:10:00.000+00:00,feeder,3,N Current (Min),A,7.38
939917,Medical Centre Church Road Hartshill,2024-01-28T14:10:00.000+00:00,feeder,3,N Current (Max),A,62.62
939917,Medical Centre Church Road Hartshill,2024-01-28T14:10:00.000+00:00,feeder,3,N Current (RMS),A,29.38
939917,Medical Centre Church Road Hartshill,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,17.25
