Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,40.38
939917,Medical Centre Church Road Hartshill,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.75
939917,Medical Centre Church Road Hartshill,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,19.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,59.12
939917,Medical Centre Church Road Hartshill,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.12
939917,Medical Centre Church Road Hartshill,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.38
939917,Medical Centre Church Road Hartshill,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,27.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.88
939917,Medical Centre Church Road Hartshill,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.75
939917,Medical Centre Church Road Hartshill,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.25
939917,Medical Centre Church Road Hartshill,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.37
939917,Medical Centre Church Road Hartshill,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.68798
939917,Medical Centre Church Road Hartshill,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93329
939917,Medical Centre Church Road Hartshill,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84799
939917,Medical Centre Church Road Hartshill,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:10:00.000+00:00,feeder,1,N Current (Min),A,46.12
939917,Medical Centre Church Road Hartshill,2024-01-28T14:10:00.000+00:00,feeder,1,N Current (Max),A,3.75
939917,Medical Centre Church Road Hartshill,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,14.88
939917,Medical Centre Church Road Hartshill,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,13.75
939917,Medical Centre Church Road Hartshill,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.62
939917,Medical Centre Church Road Hartshill,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,17.62
939917,Medical Centre Church Road Hartshill,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.38
939917,Medical Centre Church Road Hartshill,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.86
939917,Medical Centre Church Road Hartshill,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.83
939917,Medical Centre Church Road Hartshill,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.83
939917,Medical Centre Church Road Hartshill,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
939917,Medical Centre Church Road Hartshill,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.11
939917,Medical Centre Church Road Hartshill,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.52
939917,Medical Centre Church Road Hartshill,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
939917,Medical Centre Church Road Hartshill,2024-01-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,47.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,52.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:10:00.000+00:00,busbar,,N Current (Min),A,53.62
939917,Medical Centre Church Road Hartshill,2024-01-28T14:10:00.000+00:00,busbar,,N Current (Max),A,283.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,77.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (Min),A,155.75
939917,Medical Centre Church Road Hartshill,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (Max),A,235.88
939917,Medical Centre Church Road Hartshill,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.62
939917,Medical Centre Church Road Hartshill,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (Min),A,181.25
939917,Medical Centre Church Road Hartshill,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (Max),A,264.5
939917,Medical Centre Church Road Hartshill,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.62
939917,Medical Centre Church Road Hartshill,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (Min),A,134.12
939917,Medical Centre Church Road Hartshill,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (Max),A,262.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.38
939917,Medical Centre Church Road Hartshill,2024-01-28T14:10:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:10:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.94
939917,Medical Centre Church Road Hartshill,2024-01-28T14:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,4.31
939917,Medical Centre Church Road Hartshill,2024-01-28T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98611
939917,Medical Centre Church Road Hartshill,2024-01-28T14:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99322
939917,Medical Centre Church Road Hartshill,2024-01-28T14:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99637
939917,Medical Centre Church Road Hartshill,2024-01-28T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,27.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,29.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,35.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:00:00.000+00:00,feeder,6,N Current (Min),A,31.38
939917,Medical Centre Church Road Hartshill,2024-01-28T14:00:00.000+00:00,feeder,6,N Current (Max),A,107.12
939917,Medical Centre Church Road Hartshill,2024-01-28T14:00:00.000+00:00,feeder,6,N Current (RMS),A,50.88
939917,Medical Centre Church Road Hartshill,2024-01-28T14:00:00.000+00:00,feeder,6,L3 Current (Min),A,82.12
939917,Medical Centre Church Road Hartshill,2024-01-28T14:00:00.000+00:00,feeder,6,L3 Current (Max),A,145.12
939917,Medical Centre Church Road Hartshill,2024-01-28T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,111.38
939917,Medical Centre Church Road Hartshill,2024-01-28T14:00:00.000+00:00,feeder,6,L2 Current (Min),A,97.38
939917,Medical Centre Church Road Hartshill,2024-01-28T14:00:00.000+00:00,feeder,6,L2 Current (Max),A,152.5
939917,Medical Centre Church Road Hartshill,2024-01-28T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,119.88
939917,Medical Centre Church Road Hartshill,2024-01-28T14:00:00.000+00:00,feeder,6,L1 Current (Min),A,107.12
939917,Medical Centre Church Road Hartshill,2024-01-28T14:00:00.000+00:00,feeder,6,L1 Current (Max),A,201.62
939917,Medical Centre Church Road Hartshill,2024-01-28T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,146.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-61.06
939917,Medical Centre Church Road Hartshill,2024-01-28T14:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-72.81
939917,Medical Centre Church Road Hartshill,2024-01-28T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95151
939917,Medical Centre Church Road Hartshill,2024-01-28T14:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.48037
939917,Medical Centre Church Road Hartshill,2024-01-28T14:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.25048
939917,Medical Centre Church Road Hartshill,2024-01-28T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:00:00.000+00:00,feeder,5,N Current (Min),A,5.5
939917,Medical Centre Church Road Hartshill,2024-01-28T14:00:00.000+00:00,feeder,5,N Current (Max),A,58.38
939917,Medical Centre Church Road Hartshill,2024-01-28T14:00:00.000+00:00,feeder,5,N Current (RMS),A,6.5
939917,Medical Centre Church Road Hartshill,2024-01-28T14:00:00.000+00:00,feeder,5,L3 Current (Min),A,6.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:00:00.000+00:00,feeder,5,L3 Current (Max),A,20.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.75
939917,Medical Centre Church Road Hartshill,2024-01-28T14:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-28T14:00:00.000+00:00,feeder,5,L2 Current (Max),A,19.75
939917,Medical Centre Church Road Hartshill,2024-01-28T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-28T14:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-28T14:00:00.000+00:00,feeder,5,L1 Current (Max),A,19.75
939917,Medical Centre Church Road Hartshill,2024-01-28T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.88
939917,Medical Centre Church Road Hartshill,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.38
939917,Medical Centre Church Road Hartshill,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.81
939917,Medical Centre Church Road Hartshill,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98746
939917,Medical Centre Church Road Hartshill,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99194
939917,Medical Centre Church Road Hartshill,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96759
939917,Medical Centre Church Road Hartshill,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:00:00.000+00:00,feeder,4,N Current (Min),A,19.38
939917,Medical Centre Church Road Hartshill,2024-01-28T14:00:00.000+00:00,feeder,4,N Current (Max),A,60.62
939917,Medical Centre Church Road Hartshill,2024-01-28T14:00:00.000+00:00,feeder,4,N Current (RMS),A,38.88
939917,Medical Centre Church Road Hartshill,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,38.38
939917,Medical Centre Church Road Hartshill,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,104.38
939917,Medical Centre Church Road Hartshill,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,63.75
939917,Medical Centre Church Road Hartshill,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,29.75
939917,Medical Centre Church Road Hartshill,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,74.62
939917,Medical Centre Church Road Hartshill,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.38
939917,Medical Centre Church Road Hartshill,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,20.75
939917,Medical Centre Church Road Hartshill,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,84.5
939917,Medical Centre Church Road Hartshill,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.87
939917,Medical Centre Church Road Hartshill,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.94
939917,Medical Centre Church Road Hartshill,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.69
939917,Medical Centre Church Road Hartshill,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98248
939917,Medical Centre Church Road Hartshill,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99493
939917,Medical Centre Church Road Hartshill,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94821
939917,Medical Centre Church Road Hartshill,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:00:00.000+00:00,feeder,3,N Current (Min),A,27.12
939917,Medical Centre Church Road Hartshill,2024-01-28T14:00:00.000+00:00,feeder,3,N Current (Max),A,60.25
939917,Medical Centre Church Road Hartshill,2024-01-28T14:00:00.000+00:00,feeder,3,N Current (RMS),A,43.38
939917,Medical Centre Church Road Hartshill,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,17.25
939917,Medical Centre Church Road Hartshill,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,36.88
939917,Medical Centre Church Road Hartshill,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
939917,Medical Centre Church Road Hartshill,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,36.5
939917,Medical Centre Church Road Hartshill,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,69.88
939917,Medical Centre Church Road Hartshill,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,56.75
939917,Medical Centre Church Road Hartshill,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
939917,Medical Centre Church Road Hartshill,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,30.38
939917,Medical Centre Church Road Hartshill,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.62
939917,Medical Centre Church Road Hartshill,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.63
939917,Medical Centre Church Road Hartshill,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,14.81
939917,Medical Centre Church Road Hartshill,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.44
939917,Medical Centre Church Road Hartshill,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75164
939917,Medical Centre Church Road Hartshill,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96274
939917,Medical Centre Church Road Hartshill,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85336
939917,Medical Centre Church Road Hartshill,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:00:00.000+00:00,feeder,1,N Current (Min),A,45.25
939917,Medical Centre Church Road Hartshill,2024-01-28T14:00:00.000+00:00,feeder,1,N Current (Max),A,7.5
939917,Medical Centre Church Road Hartshill,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,14.62
939917,Medical Centre Church Road Hartshill,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,14.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.62
939917,Medical Centre Church Road Hartshill,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,16.75
939917,Medical Centre Church Road Hartshill,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.92
939917,Medical Centre Church Road Hartshill,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
939917,Medical Centre Church Road Hartshill,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
939917,Medical Centre Church Road Hartshill,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.52
939917,Medical Centre Church Road Hartshill,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.33
939917,Medical Centre Church Road Hartshill,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
939917,Medical Centre Church Road Hartshill,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.97
939917,Medical Centre Church Road Hartshill,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.94
939917,Medical Centre Church Road Hartshill,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
939917,Medical Centre Church Road Hartshill,2024-01-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,50.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,57.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,44.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:00:00.000+00:00,busbar,,N Current (Min),A,50.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:00:00.000+00:00,busbar,,N Current (Max),A,279.38
939917,Medical Centre Church Road Hartshill,2024-01-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,81.12
939917,Medical Centre Church Road Hartshill,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (Min),A,168.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (Max),A,251.88
939917,Medical Centre Church Road Hartshill,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.5
939917,Medical Centre Church Road Hartshill,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (Min),A,168.5
939917,Medical Centre Church Road Hartshill,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (Max),A,286.5
939917,Medical Centre Church Road Hartshill,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.25
939917,Medical Centre Church Road Hartshill,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (Min),A,141.12
939917,Medical Centre Church Road Hartshill,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (Max),A,281.75
939917,Medical Centre Church Road Hartshill,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.25
939917,Medical Centre Church Road Hartshill,2024-01-28T14:00:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T14:00:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.25
939917,Medical Centre Church Road Hartshill,2024-01-28T13:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,1.75
939917,Medical Centre Church Road Hartshill,2024-01-28T13:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,3.5
939917,Medical Centre Church Road Hartshill,2024-01-28T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9899
939917,Medical Centre Church Road Hartshill,2024-01-28T13:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99298
939917,Medical Centre Church Road Hartshill,2024-01-28T13:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99698
939917,Medical Centre Church Road Hartshill,2024-01-28T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,30.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,26.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,41.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:50:00.000+00:00,feeder,6,N Current (Min),A,27.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:50:00.000+00:00,feeder,6,N Current (Max),A,99.12
939917,Medical Centre Church Road Hartshill,2024-01-28T13:50:00.000+00:00,feeder,6,N Current (RMS),A,61.75
939917,Medical Centre Church Road Hartshill,2024-01-28T13:50:00.000+00:00,feeder,6,L3 Current (Min),A,83.5
939917,Medical Centre Church Road Hartshill,2024-01-28T13:50:00.000+00:00,feeder,6,L3 Current (Max),A,161.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,122.5
939917,Medical Centre Church Road Hartshill,2024-01-28T13:50:00.000+00:00,feeder,6,L2 Current (Min),A,79.12
939917,Medical Centre Church Road Hartshill,2024-01-28T13:50:00.000+00:00,feeder,6,L2 Current (Max),A,161.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,109.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:50:00.000+00:00,feeder,6,L1 Current (Min),A,115.12
939917,Medical Centre Church Road Hartshill,2024-01-28T13:50:00.000+00:00,feeder,6,L1 Current (Max),A,212.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,168.38
939917,Medical Centre Church Road Hartshill,2024-01-28T13:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.81
939917,Medical Centre Church Road Hartshill,2024-01-28T13:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-58.06
939917,Medical Centre Church Road Hartshill,2024-01-28T13:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-76.25
939917,Medical Centre Church Road Hartshill,2024-01-28T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9476
939917,Medical Centre Church Road Hartshill,2024-01-28T13:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.48013
939917,Medical Centre Church Road Hartshill,2024-01-28T13:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.59191
939917,Medical Centre Church Road Hartshill,2024-01-28T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:50:00.000+00:00,feeder,5,N Current (Min),A,4.88
939917,Medical Centre Church Road Hartshill,2024-01-28T13:50:00.000+00:00,feeder,5,N Current (Max),A,31.62
939917,Medical Centre Church Road Hartshill,2024-01-28T13:50:00.000+00:00,feeder,5,N Current (RMS),A,6.12
939917,Medical Centre Church Road Hartshill,2024-01-28T13:50:00.000+00:00,feeder,5,L3 Current (Min),A,6.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:50:00.000+00:00,feeder,5,L3 Current (Max),A,14.5
939917,Medical Centre Church Road Hartshill,2024-01-28T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.5
939917,Medical Centre Church Road Hartshill,2024-01-28T13:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-28T13:50:00.000+00:00,feeder,5,L2 Current (Max),A,11.12
939917,Medical Centre Church Road Hartshill,2024-01-28T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-28T13:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-28T13:50:00.000+00:00,feeder,5,L1 Current (Max),A,9.88
939917,Medical Centre Church Road Hartshill,2024-01-28T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
939917,Medical Centre Church Road Hartshill,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.62
939917,Medical Centre Church Road Hartshill,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.38
939917,Medical Centre Church Road Hartshill,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.56
939917,Medical Centre Church Road Hartshill,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.991
939917,Medical Centre Church Road Hartshill,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98795
939917,Medical Centre Church Road Hartshill,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93585
939917,Medical Centre Church Road Hartshill,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:50:00.000+00:00,feeder,4,N Current (Min),A,19.75
939917,Medical Centre Church Road Hartshill,2024-01-28T13:50:00.000+00:00,feeder,4,N Current (Max),A,84.88
939917,Medical Centre Church Road Hartshill,2024-01-28T13:50:00.000+00:00,feeder,4,N Current (RMS),A,43.5
939917,Medical Centre Church Road Hartshill,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,49.25
939917,Medical Centre Church Road Hartshill,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,108.5
939917,Medical Centre Church Road Hartshill,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,64.25
939917,Medical Centre Church Road Hartshill,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,29.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,48.38
939917,Medical Centre Church Road Hartshill,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.5
939917,Medical Centre Church Road Hartshill,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,11.88
939917,Medical Centre Church Road Hartshill,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,76.5
939917,Medical Centre Church Road Hartshill,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.88
939917,Medical Centre Church Road Hartshill,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.94
939917,Medical Centre Church Road Hartshill,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.19
939917,Medical Centre Church Road Hartshill,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,25.19
939917,Medical Centre Church Road Hartshill,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98016
939917,Medical Centre Church Road Hartshill,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98849
939917,Medical Centre Church Road Hartshill,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93664
939917,Medical Centre Church Road Hartshill,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:50:00.000+00:00,feeder,3,N Current (Min),A,11.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:50:00.000+00:00,feeder,3,N Current (Max),A,38.62
939917,Medical Centre Church Road Hartshill,2024-01-28T13:50:00.000+00:00,feeder,3,N Current (RMS),A,23.12
939917,Medical Centre Church Road Hartshill,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,16.62
939917,Medical Centre Church Road Hartshill,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,32.75
939917,Medical Centre Church Road Hartshill,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.75
939917,Medical Centre Church Road Hartshill,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,23.5
939917,Medical Centre Church Road Hartshill,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,47.88
939917,Medical Centre Church Road Hartshill,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.12
939917,Medical Centre Church Road Hartshill,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
939917,Medical Centre Church Road Hartshill,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,21.88
939917,Medical Centre Church Road Hartshill,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.12
939917,Medical Centre Church Road Hartshill,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.69
939917,Medical Centre Church Road Hartshill,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,16.25
939917,Medical Centre Church Road Hartshill,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,19.06
939917,Medical Centre Church Road Hartshill,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.71789
939917,Medical Centre Church Road Hartshill,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97687
939917,Medical Centre Church Road Hartshill,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85235
939917,Medical Centre Church Road Hartshill,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:50:00.000+00:00,feeder,1,N Current (Min),A,26.25
939917,Medical Centre Church Road Hartshill,2024-01-28T13:50:00.000+00:00,feeder,1,N Current (Max),A,8.25
939917,Medical Centre Church Road Hartshill,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,11.75
939917,Medical Centre Church Road Hartshill,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,16.25
939917,Medical Centre Church Road Hartshill,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,8.88
939917,Medical Centre Church Road Hartshill,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.25
939917,Medical Centre Church Road Hartshill,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.75
939917,Medical Centre Church Road Hartshill,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
939917,Medical Centre Church Road Hartshill,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
939917,Medical Centre Church Road Hartshill,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.36
939917,Medical Centre Church Road Hartshill,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.36
939917,Medical Centre Church Road Hartshill,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
939917,Medical Centre Church Road Hartshill,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.73
939917,Medical Centre Church Road Hartshill,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.8
939917,Medical Centre Church Road Hartshill,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
939917,Medical Centre Church Road Hartshill,2024-01-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,52.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,48.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:50:00.000+00:00,busbar,,N Current (Min),A,50.38
939917,Medical Centre Church Road Hartshill,2024-01-28T13:50:00.000+00:00,busbar,,N Current (Max),A,170.38
939917,Medical Centre Church Road Hartshill,2024-01-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,61.88
939917,Medical Centre Church Road Hartshill,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (Min),A,170.75
939917,Medical Centre Church Road Hartshill,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (Max),A,258.62
939917,Medical Centre Church Road Hartshill,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.38
939917,Medical Centre Church Road Hartshill,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (Min),A,151.75
939917,Medical Centre Church Road Hartshill,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (Max),A,236.88
939917,Medical Centre Church Road Hartshill,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.25
939917,Medical Centre Church Road Hartshill,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (Min),A,141.5
939917,Medical Centre Church Road Hartshill,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (Max),A,264.75
939917,Medical Centre Church Road Hartshill,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.38
939917,Medical Centre Church Road Hartshill,2024-01-28T13:50:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:50:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.06
939917,Medical Centre Church Road Hartshill,2024-01-28T13:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.62
939917,Medical Centre Church Road Hartshill,2024-01-28T13:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.94
939917,Medical Centre Church Road Hartshill,2024-01-28T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99039
939917,Medical Centre Church Road Hartshill,2024-01-28T13:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99109
939917,Medical Centre Church Road Hartshill,2024-01-28T13:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99677
939917,Medical Centre Church Road Hartshill,2024-01-28T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,32.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,22.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,39.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:40:00.000+00:00,feeder,6,N Current (Min),A,30.25
939917,Medical Centre Church Road Hartshill,2024-01-28T13:40:00.000+00:00,feeder,6,N Current (Max),A,114.12
939917,Medical Centre Church Road Hartshill,2024-01-28T13:40:00.000+00:00,feeder,6,N Current (RMS),A,63.62
939917,Medical Centre Church Road Hartshill,2024-01-28T13:40:00.000+00:00,feeder,6,L3 Current (Min),A,94.75
939917,Medical Centre Church Road Hartshill,2024-01-28T13:40:00.000+00:00,feeder,6,L3 Current (Max),A,190.88
939917,Medical Centre Church Road Hartshill,2024-01-28T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,131.75
939917,Medical Centre Church Road Hartshill,2024-01-28T13:40:00.000+00:00,feeder,6,L2 Current (Min),A,66.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:40:00.000+00:00,feeder,6,L2 Current (Max),A,113.38
939917,Medical Centre Church Road Hartshill,2024-01-28T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,89.88
939917,Medical Centre Church Road Hartshill,2024-01-28T13:40:00.000+00:00,feeder,6,L1 Current (Min),A,116.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:40:00.000+00:00,feeder,6,L1 Current (Max),A,203.25
939917,Medical Centre Church Road Hartshill,2024-01-28T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,160.5
939917,Medical Centre Church Road Hartshill,2024-01-28T13:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.13
939917,Medical Centre Church Road Hartshill,2024-01-28T13:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-60.87
939917,Medical Centre Church Road Hartshill,2024-01-28T13:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.13
939917,Medical Centre Church Road Hartshill,2024-01-28T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95541
939917,Medical Centre Church Road Hartshill,2024-01-28T13:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.47982
939917,Medical Centre Church Road Hartshill,2024-01-28T13:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.83563
939917,Medical Centre Church Road Hartshill,2024-01-28T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:40:00.000+00:00,feeder,5,N Current (Min),A,5.25
939917,Medical Centre Church Road Hartshill,2024-01-28T13:40:00.000+00:00,feeder,5,N Current (Max),A,49.25
939917,Medical Centre Church Road Hartshill,2024-01-28T13:40:00.000+00:00,feeder,5,N Current (RMS),A,6.25
939917,Medical Centre Church Road Hartshill,2024-01-28T13:40:00.000+00:00,feeder,5,L3 Current (Min),A,5.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:40:00.000+00:00,feeder,5,L3 Current (Max),A,18.38
939917,Medical Centre Church Road Hartshill,2024-01-28T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.75
939917,Medical Centre Church Road Hartshill,2024-01-28T13:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-28T13:40:00.000+00:00,feeder,5,L2 Current (Max),A,15.62
939917,Medical Centre Church Road Hartshill,2024-01-28T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
