Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-28T13:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.12
939917,Medical Centre Church Road Hartshill,2024-01-28T13:40:00.000+00:00,feeder,5,L1 Current (Max),A,16.25
939917,Medical Centre Church Road Hartshill,2024-01-28T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
939917,Medical Centre Church Road Hartshill,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,13.69
939917,Medical Centre Church Road Hartshill,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.5
939917,Medical Centre Church Road Hartshill,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.75
939917,Medical Centre Church Road Hartshill,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98947
939917,Medical Centre Church Road Hartshill,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99088
939917,Medical Centre Church Road Hartshill,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91379
939917,Medical Centre Church Road Hartshill,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:40:00.000+00:00,feeder,4,N Current (Min),A,15.88
939917,Medical Centre Church Road Hartshill,2024-01-28T13:40:00.000+00:00,feeder,4,N Current (Max),A,76.12
939917,Medical Centre Church Road Hartshill,2024-01-28T13:40:00.000+00:00,feeder,4,N Current (RMS),A,48.88
939917,Medical Centre Church Road Hartshill,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,55.62
939917,Medical Centre Church Road Hartshill,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,91.38
939917,Medical Centre Church Road Hartshill,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,69.5
939917,Medical Centre Church Road Hartshill,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,33.62
939917,Medical Centre Church Road Hartshill,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,83.5
939917,Medical Centre Church Road Hartshill,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.88
939917,Medical Centre Church Road Hartshill,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,11.12
939917,Medical Centre Church Road Hartshill,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,74.5
939917,Medical Centre Church Road Hartshill,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.88
939917,Medical Centre Church Road Hartshill,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.25
939917,Medical Centre Church Road Hartshill,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
939917,Medical Centre Church Road Hartshill,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.88
939917,Medical Centre Church Road Hartshill,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9823
939917,Medical Centre Church Road Hartshill,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99362
939917,Medical Centre Church Road Hartshill,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94095
939917,Medical Centre Church Road Hartshill,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:40:00.000+00:00,feeder,3,N Current (Min),A,10.38
939917,Medical Centre Church Road Hartshill,2024-01-28T13:40:00.000+00:00,feeder,3,N Current (Max),A,60.5
939917,Medical Centre Church Road Hartshill,2024-01-28T13:40:00.000+00:00,feeder,3,N Current (RMS),A,28.12
939917,Medical Centre Church Road Hartshill,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,13.38
939917,Medical Centre Church Road Hartshill,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,34.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.25
939917,Medical Centre Church Road Hartshill,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,23.5
939917,Medical Centre Church Road Hartshill,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,61.5
939917,Medical Centre Church Road Hartshill,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.88
939917,Medical Centre Church Road Hartshill,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
939917,Medical Centre Church Road Hartshill,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,21.12
939917,Medical Centre Church Road Hartshill,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.25
939917,Medical Centre Church Road Hartshill,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.87
939917,Medical Centre Church Road Hartshill,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.88
939917,Medical Centre Church Road Hartshill,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,21.44
939917,Medical Centre Church Road Hartshill,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73593
939917,Medical Centre Church Road Hartshill,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9671
939917,Medical Centre Church Road Hartshill,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87787
939917,Medical Centre Church Road Hartshill,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:40:00.000+00:00,feeder,1,N Current (Min),A,38.62
939917,Medical Centre Church Road Hartshill,2024-01-28T13:40:00.000+00:00,feeder,1,N Current (Max),A,7.12
939917,Medical Centre Church Road Hartshill,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,12.75
939917,Medical Centre Church Road Hartshill,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,11.5
939917,Medical Centre Church Road Hartshill,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.88
939917,Medical Centre Church Road Hartshill,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,14.75
939917,Medical Centre Church Road Hartshill,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.39
939917,Medical Centre Church Road Hartshill,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
939917,Medical Centre Church Road Hartshill,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
939917,Medical Centre Church Road Hartshill,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.36
939917,Medical Centre Church Road Hartshill,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.56
939917,Medical Centre Church Road Hartshill,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
939917,Medical Centre Church Road Hartshill,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.72
939917,Medical Centre Church Road Hartshill,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
939917,Medical Centre Church Road Hartshill,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
939917,Medical Centre Church Road Hartshill,2024-01-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,56.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,44.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,45.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:40:00.000+00:00,busbar,,N Current (Min),A,45.12
939917,Medical Centre Church Road Hartshill,2024-01-28T13:40:00.000+00:00,busbar,,N Current (Max),A,241.75
939917,Medical Centre Church Road Hartshill,2024-01-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,68.88
939917,Medical Centre Church Road Hartshill,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (Min),A,179.75
939917,Medical Centre Church Road Hartshill,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (Max),A,289.12
939917,Medical Centre Church Road Hartshill,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.75
939917,Medical Centre Church Road Hartshill,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (Min),A,148.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (Max),A,242.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.25
939917,Medical Centre Church Road Hartshill,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (Min),A,136.12
939917,Medical Centre Church Road Hartshill,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (Max),A,243.75
939917,Medical Centre Church Road Hartshill,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
939917,Medical Centre Church Road Hartshill,2024-01-28T13:40:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:40:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.5
939917,Medical Centre Church Road Hartshill,2024-01-28T13:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.94
939917,Medical Centre Church Road Hartshill,2024-01-28T13:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.88
939917,Medical Centre Church Road Hartshill,2024-01-28T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99313
939917,Medical Centre Church Road Hartshill,2024-01-28T13:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98926
939917,Medical Centre Church Road Hartshill,2024-01-28T13:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99686
939917,Medical Centre Church Road Hartshill,2024-01-28T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,32.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,22.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,40.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:30:00.000+00:00,feeder,6,N Current (Min),A,28.88
939917,Medical Centre Church Road Hartshill,2024-01-28T13:30:00.000+00:00,feeder,6,N Current (Max),A,100.38
939917,Medical Centre Church Road Hartshill,2024-01-28T13:30:00.000+00:00,feeder,6,N Current (RMS),A,71.62
939917,Medical Centre Church Road Hartshill,2024-01-28T13:30:00.000+00:00,feeder,6,L3 Current (Min),A,100.5
939917,Medical Centre Church Road Hartshill,2024-01-28T13:30:00.000+00:00,feeder,6,L3 Current (Max),A,162.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,132.25
939917,Medical Centre Church Road Hartshill,2024-01-28T13:30:00.000+00:00,feeder,6,L2 Current (Min),A,72.25
939917,Medical Centre Church Road Hartshill,2024-01-28T13:30:00.000+00:00,feeder,6,L2 Current (Max),A,148.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,92.5
939917,Medical Centre Church Road Hartshill,2024-01-28T13:30:00.000+00:00,feeder,6,L1 Current (Min),A,144.75
939917,Medical Centre Church Road Hartshill,2024-01-28T13:30:00.000+00:00,feeder,6,L1 Current (Max),A,191.12
939917,Medical Centre Church Road Hartshill,2024-01-28T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,163.38
939917,Medical Centre Church Road Hartshill,2024-01-28T13:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.75
939917,Medical Centre Church Road Hartshill,2024-01-28T13:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-58.81
939917,Medical Centre Church Road Hartshill,2024-01-28T13:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-78.13
939917,Medical Centre Church Road Hartshill,2024-01-28T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95789
939917,Medical Centre Church Road Hartshill,2024-01-28T13:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.47616
939917,Medical Centre Church Road Hartshill,2024-01-28T13:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.23015
939917,Medical Centre Church Road Hartshill,2024-01-28T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:30:00.000+00:00,feeder,5,N Current (Min),A,5.88
939917,Medical Centre Church Road Hartshill,2024-01-28T13:30:00.000+00:00,feeder,5,N Current (Max),A,35.5
939917,Medical Centre Church Road Hartshill,2024-01-28T13:30:00.000+00:00,feeder,5,N Current (RMS),A,6.62
939917,Medical Centre Church Road Hartshill,2024-01-28T13:30:00.000+00:00,feeder,5,L3 Current (Min),A,6.38
939917,Medical Centre Church Road Hartshill,2024-01-28T13:30:00.000+00:00,feeder,5,L3 Current (Max),A,13.12
939917,Medical Centre Church Road Hartshill,2024-01-28T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.75
939917,Medical Centre Church Road Hartshill,2024-01-28T13:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-28T13:30:00.000+00:00,feeder,5,L2 Current (Max),A,12.38
939917,Medical Centre Church Road Hartshill,2024-01-28T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-28T13:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-28T13:30:00.000+00:00,feeder,5,L1 Current (Max),A,11.75
939917,Medical Centre Church Road Hartshill,2024-01-28T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.75
939917,Medical Centre Church Road Hartshill,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.75
939917,Medical Centre Church Road Hartshill,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.94
939917,Medical Centre Church Road Hartshill,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99371
939917,Medical Centre Church Road Hartshill,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98791
939917,Medical Centre Church Road Hartshill,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89865
939917,Medical Centre Church Road Hartshill,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:30:00.000+00:00,feeder,4,N Current (Min),A,14.62
939917,Medical Centre Church Road Hartshill,2024-01-28T13:30:00.000+00:00,feeder,4,N Current (Max),A,70.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:30:00.000+00:00,feeder,4,N Current (RMS),A,46.12
939917,Medical Centre Church Road Hartshill,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,45.88
939917,Medical Centre Church Road Hartshill,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,87.75
939917,Medical Centre Church Road Hartshill,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,62.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,25.5
939917,Medical Centre Church Road Hartshill,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,58.25
939917,Medical Centre Church Road Hartshill,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.88
939917,Medical Centre Church Road Hartshill,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.38
939917,Medical Centre Church Road Hartshill,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,66.75
939917,Medical Centre Church Road Hartshill,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.38
939917,Medical Centre Church Road Hartshill,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.69
939917,Medical Centre Church Road Hartshill,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.94
939917,Medical Centre Church Road Hartshill,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.69
939917,Medical Centre Church Road Hartshill,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98215
939917,Medical Centre Church Road Hartshill,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99725
939917,Medical Centre Church Road Hartshill,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95276
939917,Medical Centre Church Road Hartshill,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:30:00.000+00:00,feeder,3,N Current (Min),A,24.5
939917,Medical Centre Church Road Hartshill,2024-01-28T13:30:00.000+00:00,feeder,3,N Current (Max),A,54.5
939917,Medical Centre Church Road Hartshill,2024-01-28T13:30:00.000+00:00,feeder,3,N Current (RMS),A,42.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,42.75
939917,Medical Centre Church Road Hartshill,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.62
939917,Medical Centre Church Road Hartshill,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,39.62
939917,Medical Centre Church Road Hartshill,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,72.5
939917,Medical Centre Church Road Hartshill,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.25
939917,Medical Centre Church Road Hartshill,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
939917,Medical Centre Church Road Hartshill,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,20.25
939917,Medical Centre Church Road Hartshill,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
939917,Medical Centre Church Road Hartshill,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.94
939917,Medical Centre Church Road Hartshill,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.5
939917,Medical Centre Church Road Hartshill,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,22.81
939917,Medical Centre Church Road Hartshill,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76669
939917,Medical Centre Church Road Hartshill,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97916
939917,Medical Centre Church Road Hartshill,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89075
939917,Medical Centre Church Road Hartshill,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:30:00.000+00:00,feeder,1,N Current (Min),A,27.5
939917,Medical Centre Church Road Hartshill,2024-01-28T13:30:00.000+00:00,feeder,1,N Current (Max),A,8.25
939917,Medical Centre Church Road Hartshill,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,9.12
939917,Medical Centre Church Road Hartshill,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,10.75
939917,Medical Centre Church Road Hartshill,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.25
939917,Medical Centre Church Road Hartshill,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,10.88
939917,Medical Centre Church Road Hartshill,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.78
939917,Medical Centre Church Road Hartshill,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
939917,Medical Centre Church Road Hartshill,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
939917,Medical Centre Church Road Hartshill,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.8
939917,Medical Centre Church Road Hartshill,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
939917,Medical Centre Church Road Hartshill,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
939917,Medical Centre Church Road Hartshill,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
939917,Medical Centre Church Road Hartshill,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.64
939917,Medical Centre Church Road Hartshill,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
939917,Medical Centre Church Road Hartshill,2024-01-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,56.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,46.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:30:00.000+00:00,busbar,,N Current (Min),A,48.88
939917,Medical Centre Church Road Hartshill,2024-01-28T13:30:00.000+00:00,busbar,,N Current (Max),A,169.75
939917,Medical Centre Church Road Hartshill,2024-01-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,63.25
939917,Medical Centre Church Road Hartshill,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (Min),A,198.62
939917,Medical Centre Church Road Hartshill,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (Max),A,264.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.5
939917,Medical Centre Church Road Hartshill,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (Min),A,158.62
939917,Medical Centre Church Road Hartshill,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (Max),A,258.62
939917,Medical Centre Church Road Hartshill,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
939917,Medical Centre Church Road Hartshill,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (Min),A,164.88
939917,Medical Centre Church Road Hartshill,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (Max),A,228.75
939917,Medical Centre Church Road Hartshill,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.62
939917,Medical Centre Church Road Hartshill,2024-01-28T13:30:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:30:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,1.31
939917,Medical Centre Church Road Hartshill,2024-01-28T13:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.44
939917,Medical Centre Church Road Hartshill,2024-01-28T13:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.75
939917,Medical Centre Church Road Hartshill,2024-01-28T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99344
939917,Medical Centre Church Road Hartshill,2024-01-28T13:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98941
939917,Medical Centre Church Road Hartshill,2024-01-28T13:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9942
939917,Medical Centre Church Road Hartshill,2024-01-28T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,33.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,24.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,28.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:20:00.000+00:00,feeder,6,N Current (Min),A,28.25
939917,Medical Centre Church Road Hartshill,2024-01-28T13:20:00.000+00:00,feeder,6,N Current (Max),A,83.38
939917,Medical Centre Church Road Hartshill,2024-01-28T13:20:00.000+00:00,feeder,6,N Current (RMS),A,50.5
939917,Medical Centre Church Road Hartshill,2024-01-28T13:20:00.000+00:00,feeder,6,L3 Current (Min),A,108.12
939917,Medical Centre Church Road Hartshill,2024-01-28T13:20:00.000+00:00,feeder,6,L3 Current (Max),A,180.62
939917,Medical Centre Church Road Hartshill,2024-01-28T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,138.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:20:00.000+00:00,feeder,6,L2 Current (Min),A,66.88
939917,Medical Centre Church Road Hartshill,2024-01-28T13:20:00.000+00:00,feeder,6,L2 Current (Max),A,139.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,100.75
939917,Medical Centre Church Road Hartshill,2024-01-28T13:20:00.000+00:00,feeder,6,L1 Current (Min),A,80.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:20:00.000+00:00,feeder,6,L1 Current (Max),A,179.62
939917,Medical Centre Church Road Hartshill,2024-01-28T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,116.62
939917,Medical Centre Church Road Hartshill,2024-01-28T13:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-62.44
939917,Medical Centre Church Road Hartshill,2024-01-28T13:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-74.31
939917,Medical Centre Church Road Hartshill,2024-01-28T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9566
939917,Medical Centre Church Road Hartshill,2024-01-28T13:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.664
939917,Medical Centre Church Road Hartshill,2024-01-28T13:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.24565
939917,Medical Centre Church Road Hartshill,2024-01-28T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:20:00.000+00:00,feeder,5,N Current (Min),A,5.62
939917,Medical Centre Church Road Hartshill,2024-01-28T13:20:00.000+00:00,feeder,5,N Current (Max),A,40.62
939917,Medical Centre Church Road Hartshill,2024-01-28T13:20:00.000+00:00,feeder,5,N Current (RMS),A,8.62
939917,Medical Centre Church Road Hartshill,2024-01-28T13:20:00.000+00:00,feeder,5,L3 Current (Min),A,6.88
939917,Medical Centre Church Road Hartshill,2024-01-28T13:20:00.000+00:00,feeder,5,L3 Current (Max),A,16.12
939917,Medical Centre Church Road Hartshill,2024-01-28T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.25
939917,Medical Centre Church Road Hartshill,2024-01-28T13:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-28T13:20:00.000+00:00,feeder,5,L2 Current (Max),A,27.5
939917,Medical Centre Church Road Hartshill,2024-01-28T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,4.75
939917,Medical Centre Church Road Hartshill,2024-01-28T13:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-28T13:20:00.000+00:00,feeder,5,L1 Current (Max),A,12.5
939917,Medical Centre Church Road Hartshill,2024-01-28T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,9.25
939917,Medical Centre Church Road Hartshill,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.32
939917,Medical Centre Church Road Hartshill,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.56
939917,Medical Centre Church Road Hartshill,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98691
939917,Medical Centre Church Road Hartshill,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99466
939917,Medical Centre Church Road Hartshill,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92987
939917,Medical Centre Church Road Hartshill,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:20:00.000+00:00,feeder,4,N Current (Min),A,26.62
939917,Medical Centre Church Road Hartshill,2024-01-28T13:20:00.000+00:00,feeder,4,N Current (Max),A,75.88
939917,Medical Centre Church Road Hartshill,2024-01-28T13:20:00.000+00:00,feeder,4,N Current (RMS),A,45.25
939917,Medical Centre Church Road Hartshill,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,45.75
939917,Medical Centre Church Road Hartshill,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,91.5
939917,Medical Centre Church Road Hartshill,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,63.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,24.88
939917,Medical Centre Church Road Hartshill,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,87.38
939917,Medical Centre Church Road Hartshill,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,60.75
939917,Medical Centre Church Road Hartshill,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.38
939917,Medical Centre Church Road Hartshill,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,69.62
939917,Medical Centre Church Road Hartshill,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
939917,Medical Centre Church Road Hartshill,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.19
939917,Medical Centre Church Road Hartshill,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.94
939917,Medical Centre Church Road Hartshill,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.44
939917,Medical Centre Church Road Hartshill,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.979
939917,Medical Centre Church Road Hartshill,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99585
939917,Medical Centre Church Road Hartshill,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95325
939917,Medical Centre Church Road Hartshill,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:20:00.000+00:00,feeder,3,N Current (Min),A,15.12
939917,Medical Centre Church Road Hartshill,2024-01-28T13:20:00.000+00:00,feeder,3,N Current (Max),A,50.12
939917,Medical Centre Church Road Hartshill,2024-01-28T13:20:00.000+00:00,feeder,3,N Current (RMS),A,30.12
939917,Medical Centre Church Road Hartshill,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,14.38
939917,Medical Centre Church Road Hartshill,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,37.88
939917,Medical Centre Church Road Hartshill,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.38
939917,Medical Centre Church Road Hartshill,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,30.12
939917,Medical Centre Church Road Hartshill,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,59.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.5
939917,Medical Centre Church Road Hartshill,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,30.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.25
939917,Medical Centre Church Road Hartshill,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.88
939917,Medical Centre Church Road Hartshill,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.38
939917,Medical Centre Church Road Hartshill,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.44
939917,Medical Centre Church Road Hartshill,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79968
939917,Medical Centre Church Road Hartshill,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97144
939917,Medical Centre Church Road Hartshill,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88171
939917,Medical Centre Church Road Hartshill,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:20:00.000+00:00,feeder,1,N Current (Min),A,30.12
939917,Medical Centre Church Road Hartshill,2024-01-28T13:20:00.000+00:00,feeder,1,N Current (Max),A,6.62
939917,Medical Centre Church Road Hartshill,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,12.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,13.5
939917,Medical Centre Church Road Hartshill,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.75
939917,Medical Centre Church Road Hartshill,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,11.75
939917,Medical Centre Church Road Hartshill,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.56
939917,Medical Centre Church Road Hartshill,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.56
939917,Medical Centre Church Road Hartshill,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
939917,Medical Centre Church Road Hartshill,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.75
939917,Medical Centre Church Road Hartshill,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.78
939917,Medical Centre Church Road Hartshill,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
939917,Medical Centre Church Road Hartshill,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.86
939917,Medical Centre Church Road Hartshill,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
939917,Medical Centre Church Road Hartshill,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
939917,Medical Centre Church Road Hartshill,2024-01-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,56.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,52.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:20:00.000+00:00,busbar,,N Current (Min),A,50.62
939917,Medical Centre Church Road Hartshill,2024-01-28T13:20:00.000+00:00,busbar,,N Current (Max),A,187.38
939917,Medical Centre Church Road Hartshill,2024-01-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,90.88
939917,Medical Centre Church Road Hartshill,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (Min),A,195.5
939917,Medical Centre Church Road Hartshill,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (Max),A,291.5
939917,Medical Centre Church Road Hartshill,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,232.12
939917,Medical Centre Church Road Hartshill,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (Min),A,160.75
939917,Medical Centre Church Road Hartshill,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (Max),A,271.12
939917,Medical Centre Church Road Hartshill,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.75
939917,Medical Centre Church Road Hartshill,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (Min),A,106.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (Max),A,208.62
939917,Medical Centre Church Road Hartshill,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.75
939917,Medical Centre Church Road Hartshill,2024-01-28T13:20:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:20:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.0
