Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-28T13:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.94
939917,Medical Centre Church Road Hartshill,2024-01-28T13:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,3.82
939917,Medical Centre Church Road Hartshill,2024-01-28T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99329
939917,Medical Centre Church Road Hartshill,2024-01-28T13:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98642
939917,Medical Centre Church Road Hartshill,2024-01-28T13:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99075
939917,Medical Centre Church Road Hartshill,2024-01-28T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,34.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,20.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,23.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:10:00.000+00:00,feeder,6,N Current (Min),A,29.75
939917,Medical Centre Church Road Hartshill,2024-01-28T13:10:00.000+00:00,feeder,6,N Current (Max),A,107.5
939917,Medical Centre Church Road Hartshill,2024-01-28T13:10:00.000+00:00,feeder,6,N Current (RMS),A,58.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:10:00.000+00:00,feeder,6,L3 Current (Min),A,91.12
939917,Medical Centre Church Road Hartshill,2024-01-28T13:10:00.000+00:00,feeder,6,L3 Current (Max),A,183.88
939917,Medical Centre Church Road Hartshill,2024-01-28T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,141.25
939917,Medical Centre Church Road Hartshill,2024-01-28T13:10:00.000+00:00,feeder,6,L2 Current (Min),A,56.38
939917,Medical Centre Church Road Hartshill,2024-01-28T13:10:00.000+00:00,feeder,6,L2 Current (Max),A,116.75
939917,Medical Centre Church Road Hartshill,2024-01-28T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,85.25
939917,Medical Centre Church Road Hartshill,2024-01-28T13:10:00.000+00:00,feeder,6,L1 Current (Min),A,77.25
939917,Medical Centre Church Road Hartshill,2024-01-28T13:10:00.000+00:00,feeder,6,L1 Current (Max),A,125.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,95.38
939917,Medical Centre Church Road Hartshill,2024-01-28T13:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.37
939917,Medical Centre Church Road Hartshill,2024-01-28T13:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.25
939917,Medical Centre Church Road Hartshill,2024-01-28T13:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-83.37
939917,Medical Centre Church Road Hartshill,2024-01-28T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95462
939917,Medical Centre Church Road Hartshill,2024-01-28T13:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96509
939917,Medical Centre Church Road Hartshill,2024-01-28T13:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.21706
939917,Medical Centre Church Road Hartshill,2024-01-28T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:10:00.000+00:00,feeder,5,N Current (Min),A,14.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:10:00.000+00:00,feeder,5,N Current (Max),A,37.25
939917,Medical Centre Church Road Hartshill,2024-01-28T13:10:00.000+00:00,feeder,5,N Current (RMS),A,24.38
939917,Medical Centre Church Road Hartshill,2024-01-28T13:10:00.000+00:00,feeder,5,L3 Current (Min),A,7.12
939917,Medical Centre Church Road Hartshill,2024-01-28T13:10:00.000+00:00,feeder,5,L3 Current (Max),A,14.62
939917,Medical Centre Church Road Hartshill,2024-01-28T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.75
939917,Medical Centre Church Road Hartshill,2024-01-28T13:10:00.000+00:00,feeder,5,L2 Current (Min),A,12.25
939917,Medical Centre Church Road Hartshill,2024-01-28T13:10:00.000+00:00,feeder,5,L2 Current (Max),A,30.5
939917,Medical Centre Church Road Hartshill,2024-01-28T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,24.88
939917,Medical Centre Church Road Hartshill,2024-01-28T13:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-28T13:10:00.000+00:00,feeder,5,L1 Current (Max),A,11.62
939917,Medical Centre Church Road Hartshill,2024-01-28T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,12.13
939917,Medical Centre Church Road Hartshill,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.25
939917,Medical Centre Church Road Hartshill,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.88
939917,Medical Centre Church Road Hartshill,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98059
939917,Medical Centre Church Road Hartshill,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99026
939917,Medical Centre Church Road Hartshill,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88464
939917,Medical Centre Church Road Hartshill,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:10:00.000+00:00,feeder,4,N Current (Min),A,21.75
939917,Medical Centre Church Road Hartshill,2024-01-28T13:10:00.000+00:00,feeder,4,N Current (Max),A,81.5
939917,Medical Centre Church Road Hartshill,2024-01-28T13:10:00.000+00:00,feeder,4,N Current (RMS),A,42.75
939917,Medical Centre Church Road Hartshill,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,50.5
939917,Medical Centre Church Road Hartshill,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,107.12
939917,Medical Centre Church Road Hartshill,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,61.38
939917,Medical Centre Church Road Hartshill,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,23.25
939917,Medical Centre Church Road Hartshill,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,54.12
939917,Medical Centre Church Road Hartshill,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.25
939917,Medical Centre Church Road Hartshill,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,8.25
939917,Medical Centre Church Road Hartshill,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,64.25
939917,Medical Centre Church Road Hartshill,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.12
939917,Medical Centre Church Road Hartshill,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.63
939917,Medical Centre Church Road Hartshill,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.44
939917,Medical Centre Church Road Hartshill,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.69
939917,Medical Centre Church Road Hartshill,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97095
939917,Medical Centre Church Road Hartshill,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98871
939917,Medical Centre Church Road Hartshill,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97321
939917,Medical Centre Church Road Hartshill,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:10:00.000+00:00,feeder,3,N Current (Min),A,8.88
939917,Medical Centre Church Road Hartshill,2024-01-28T13:10:00.000+00:00,feeder,3,N Current (Max),A,40.62
939917,Medical Centre Church Road Hartshill,2024-01-28T13:10:00.000+00:00,feeder,3,N Current (RMS),A,23.38
939917,Medical Centre Church Road Hartshill,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.75
939917,Medical Centre Church Road Hartshill,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,23.62
939917,Medical Centre Church Road Hartshill,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
939917,Medical Centre Church Road Hartshill,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,21.25
939917,Medical Centre Church Road Hartshill,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,51.12
939917,Medical Centre Church Road Hartshill,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.75
939917,Medical Centre Church Road Hartshill,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.75
939917,Medical Centre Church Road Hartshill,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,36.88
939917,Medical Centre Church Road Hartshill,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.75
939917,Medical Centre Church Road Hartshill,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.69
939917,Medical Centre Church Road Hartshill,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,22.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.70562
939917,Medical Centre Church Road Hartshill,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9689
939917,Medical Centre Church Road Hartshill,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88272
939917,Medical Centre Church Road Hartshill,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:10:00.000+00:00,feeder,1,N Current (Min),A,28.5
939917,Medical Centre Church Road Hartshill,2024-01-28T13:10:00.000+00:00,feeder,1,N Current (Max),A,7.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,8.25
939917,Medical Centre Church Road Hartshill,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,13.88
939917,Medical Centre Church Road Hartshill,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.88
939917,Medical Centre Church Road Hartshill,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,14.62
939917,Medical Centre Church Road Hartshill,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.69
939917,Medical Centre Church Road Hartshill,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.2
939917,Medical Centre Church Road Hartshill,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
939917,Medical Centre Church Road Hartshill,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.55
939917,Medical Centre Church Road Hartshill,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.3
939917,Medical Centre Church Road Hartshill,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
939917,Medical Centre Church Road Hartshill,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.09
939917,Medical Centre Church Road Hartshill,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.72
939917,Medical Centre Church Road Hartshill,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
939917,Medical Centre Church Road Hartshill,2024-01-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,55.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,45.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:10:00.000+00:00,busbar,,N Current (Min),A,73.75
939917,Medical Centre Church Road Hartshill,2024-01-28T13:10:00.000+00:00,busbar,,N Current (Max),A,176.88
939917,Medical Centre Church Road Hartshill,2024-01-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,103.25
939917,Medical Centre Church Road Hartshill,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (Min),A,179.12
939917,Medical Centre Church Road Hartshill,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (Max),A,294.12
939917,Medical Centre Church Road Hartshill,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.62
939917,Medical Centre Church Road Hartshill,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (Min),A,143.12
939917,Medical Centre Church Road Hartshill,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (Max),A,226.25
939917,Medical Centre Church Road Hartshill,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.88
939917,Medical Centre Church Road Hartshill,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (Min),A,99.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (Max),A,180.5
939917,Medical Centre Church Road Hartshill,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.75
939917,Medical Centre Church Road Hartshill,2024-01-28T13:10:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:10:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,2.19
939917,Medical Centre Church Road Hartshill,2024-01-28T13:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.5
939917,Medical Centre Church Road Hartshill,2024-01-28T13:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,4.12
939917,Medical Centre Church Road Hartshill,2024-01-28T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99518
939917,Medical Centre Church Road Hartshill,2024-01-28T13:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98907
939917,Medical Centre Church Road Hartshill,2024-01-28T13:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99554
939917,Medical Centre Church Road Hartshill,2024-01-28T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,39.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,21.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,40.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:00:00.000+00:00,feeder,6,N Current (Min),A,33.75
939917,Medical Centre Church Road Hartshill,2024-01-28T13:00:00.000+00:00,feeder,6,N Current (Max),A,112.12
939917,Medical Centre Church Road Hartshill,2024-01-28T13:00:00.000+00:00,feeder,6,N Current (RMS),A,76.62
939917,Medical Centre Church Road Hartshill,2024-01-28T13:00:00.000+00:00,feeder,6,L3 Current (Min),A,140.5
939917,Medical Centre Church Road Hartshill,2024-01-28T13:00:00.000+00:00,feeder,6,L3 Current (Max),A,200.62
939917,Medical Centre Church Road Hartshill,2024-01-28T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,163.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:00:00.000+00:00,feeder,6,L2 Current (Min),A,58.5
939917,Medical Centre Church Road Hartshill,2024-01-28T13:00:00.000+00:00,feeder,6,L2 Current (Max),A,133.5
939917,Medical Centre Church Road Hartshill,2024-01-28T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,87.88
939917,Medical Centre Church Road Hartshill,2024-01-28T13:00:00.000+00:00,feeder,6,L1 Current (Min),A,105.88
939917,Medical Centre Church Road Hartshill,2024-01-28T13:00:00.000+00:00,feeder,6,L1 Current (Max),A,204.88
939917,Medical Centre Church Road Hartshill,2024-01-28T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,165.5
939917,Medical Centre Church Road Hartshill,2024-01-28T13:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.75
939917,Medical Centre Church Road Hartshill,2024-01-28T13:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-74.81
939917,Medical Centre Church Road Hartshill,2024-01-28T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96982
939917,Medical Centre Church Road Hartshill,2024-01-28T13:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.56506
939917,Medical Centre Church Road Hartshill,2024-01-28T13:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.25139
939917,Medical Centre Church Road Hartshill,2024-01-28T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:00:00.000+00:00,feeder,5,N Current (Min),A,5.75
939917,Medical Centre Church Road Hartshill,2024-01-28T13:00:00.000+00:00,feeder,5,N Current (Max),A,44.12
939917,Medical Centre Church Road Hartshill,2024-01-28T13:00:00.000+00:00,feeder,5,N Current (RMS),A,19.5
939917,Medical Centre Church Road Hartshill,2024-01-28T13:00:00.000+00:00,feeder,5,L3 Current (Min),A,6.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:00:00.000+00:00,feeder,5,L3 Current (Max),A,45.38
939917,Medical Centre Church Road Hartshill,2024-01-28T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.75
939917,Medical Centre Church Road Hartshill,2024-01-28T13:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-28T13:00:00.000+00:00,feeder,5,L2 Current (Max),A,17.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,3.62
939917,Medical Centre Church Road Hartshill,2024-01-28T13:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-28T13:00:00.000+00:00,feeder,5,L1 Current (Max),A,11.88
939917,Medical Centre Church Road Hartshill,2024-01-28T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.88
939917,Medical Centre Church Road Hartshill,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.38
939917,Medical Centre Church Road Hartshill,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.56
939917,Medical Centre Church Road Hartshill,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99182
939917,Medical Centre Church Road Hartshill,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99164
939917,Medical Centre Church Road Hartshill,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95602
939917,Medical Centre Church Road Hartshill,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:00:00.000+00:00,feeder,4,N Current (Min),A,26.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:00:00.000+00:00,feeder,4,N Current (Max),A,84.12
939917,Medical Centre Church Road Hartshill,2024-01-28T13:00:00.000+00:00,feeder,4,N Current (RMS),A,49.5
939917,Medical Centre Church Road Hartshill,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,53.12
939917,Medical Centre Church Road Hartshill,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,120.75
939917,Medical Centre Church Road Hartshill,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,75.38
939917,Medical Centre Church Road Hartshill,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,31.75
939917,Medical Centre Church Road Hartshill,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,77.75
939917,Medical Centre Church Road Hartshill,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,51.75
939917,Medical Centre Church Road Hartshill,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,8.88
939917,Medical Centre Church Road Hartshill,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,70.12
939917,Medical Centre Church Road Hartshill,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
939917,Medical Centre Church Road Hartshill,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.94
939917,Medical Centre Church Road Hartshill,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.06
939917,Medical Centre Church Road Hartshill,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.19
939917,Medical Centre Church Road Hartshill,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97461
939917,Medical Centre Church Road Hartshill,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98911
939917,Medical Centre Church Road Hartshill,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96942
939917,Medical Centre Church Road Hartshill,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:00:00.000+00:00,feeder,3,N Current (Min),A,5.5
939917,Medical Centre Church Road Hartshill,2024-01-28T13:00:00.000+00:00,feeder,3,N Current (Max),A,48.88
939917,Medical Centre Church Road Hartshill,2024-01-28T13:00:00.000+00:00,feeder,3,N Current (RMS),A,23.5
939917,Medical Centre Church Road Hartshill,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,13.5
939917,Medical Centre Church Road Hartshill,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,21.12
939917,Medical Centre Church Road Hartshill,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
939917,Medical Centre Church Road Hartshill,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,18.88
939917,Medical Centre Church Road Hartshill,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,54.5
939917,Medical Centre Church Road Hartshill,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.88
939917,Medical Centre Church Road Hartshill,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
939917,Medical Centre Church Road Hartshill,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,29.62
939917,Medical Centre Church Road Hartshill,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.75
939917,Medical Centre Church Road Hartshill,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-41.44
939917,Medical Centre Church Road Hartshill,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.44
939917,Medical Centre Church Road Hartshill,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.19
939917,Medical Centre Church Road Hartshill,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.6968
939917,Medical Centre Church Road Hartshill,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9617
939917,Medical Centre Church Road Hartshill,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86444
939917,Medical Centre Church Road Hartshill,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:00:00.000+00:00,feeder,1,N Current (Min),A,28.88
939917,Medical Centre Church Road Hartshill,2024-01-28T13:00:00.000+00:00,feeder,1,N Current (Max),A,7.12
939917,Medical Centre Church Road Hartshill,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,9.38
939917,Medical Centre Church Road Hartshill,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,14.25
939917,Medical Centre Church Road Hartshill,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,10.88
939917,Medical Centre Church Road Hartshill,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.81
939917,Medical Centre Church Road Hartshill,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.77
939917,Medical Centre Church Road Hartshill,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
939917,Medical Centre Church Road Hartshill,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.23
939917,Medical Centre Church Road Hartshill,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.5
939917,Medical Centre Church Road Hartshill,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
939917,Medical Centre Church Road Hartshill,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.48
939917,Medical Centre Church Road Hartshill,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.7
939917,Medical Centre Church Road Hartshill,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
939917,Medical Centre Church Road Hartshill,2024-01-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,67.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,45.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,50.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:00:00.000+00:00,busbar,,N Current (Min),A,47.75
939917,Medical Centre Church Road Hartshill,2024-01-28T13:00:00.000+00:00,busbar,,N Current (Max),A,172.62
939917,Medical Centre Church Road Hartshill,2024-01-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,91.88
939917,Medical Centre Church Road Hartshill,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (Min),A,222.25
939917,Medical Centre Church Road Hartshill,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (Max),A,341.12
939917,Medical Centre Church Road Hartshill,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,275.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (Min),A,139.88
939917,Medical Centre Church Road Hartshill,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (Max),A,239.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.88
939917,Medical Centre Church Road Hartshill,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (Min),A,144.88
939917,Medical Centre Church Road Hartshill,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (Max),A,261.12
939917,Medical Centre Church Road Hartshill,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.12
939917,Medical Centre Church Road Hartshill,2024-01-28T13:00:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T13:00:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,1.69
939917,Medical Centre Church Road Hartshill,2024-01-28T12:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.75
939917,Medical Centre Church Road Hartshill,2024-01-28T12:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,3.38
939917,Medical Centre Church Road Hartshill,2024-01-28T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99615
939917,Medical Centre Church Road Hartshill,2024-01-28T12:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99203
939917,Medical Centre Church Road Hartshill,2024-01-28T12:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.996
939917,Medical Centre Church Road Hartshill,2024-01-28T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,43.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,25.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,34.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:50:00.000+00:00,feeder,6,N Current (Min),A,31.88
939917,Medical Centre Church Road Hartshill,2024-01-28T12:50:00.000+00:00,feeder,6,N Current (Max),A,111.75
939917,Medical Centre Church Road Hartshill,2024-01-28T12:50:00.000+00:00,feeder,6,N Current (RMS),A,62.62
939917,Medical Centre Church Road Hartshill,2024-01-28T12:50:00.000+00:00,feeder,6,L3 Current (Min),A,153.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:50:00.000+00:00,feeder,6,L3 Current (Max),A,203.12
939917,Medical Centre Church Road Hartshill,2024-01-28T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,176.25
939917,Medical Centre Church Road Hartshill,2024-01-28T12:50:00.000+00:00,feeder,6,L2 Current (Min),A,62.62
939917,Medical Centre Church Road Hartshill,2024-01-28T12:50:00.000+00:00,feeder,6,L2 Current (Max),A,145.12
939917,Medical Centre Church Road Hartshill,2024-01-28T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,103.38
939917,Medical Centre Church Road Hartshill,2024-01-28T12:50:00.000+00:00,feeder,6,L1 Current (Min),A,113.88
939917,Medical Centre Church Road Hartshill,2024-01-28T12:50:00.000+00:00,feeder,6,L1 Current (Max),A,168.88
939917,Medical Centre Church Road Hartshill,2024-01-28T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,140.75
939917,Medical Centre Church Road Hartshill,2024-01-28T12:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-59.13
939917,Medical Centre Church Road Hartshill,2024-01-28T12:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-77.25
939917,Medical Centre Church Road Hartshill,2024-01-28T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94815
939917,Medical Centre Church Road Hartshill,2024-01-28T12:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.46618
939917,Medical Centre Church Road Hartshill,2024-01-28T12:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.2538
939917,Medical Centre Church Road Hartshill,2024-01-28T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:50:00.000+00:00,feeder,5,N Current (Min),A,5.62
939917,Medical Centre Church Road Hartshill,2024-01-28T12:50:00.000+00:00,feeder,5,N Current (Max),A,30.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:50:00.000+00:00,feeder,5,N Current (RMS),A,7.25
939917,Medical Centre Church Road Hartshill,2024-01-28T12:50:00.000+00:00,feeder,5,L3 Current (Min),A,6.75
939917,Medical Centre Church Road Hartshill,2024-01-28T12:50:00.000+00:00,feeder,5,L3 Current (Max),A,22.62
939917,Medical Centre Church Road Hartshill,2024-01-28T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.5
939917,Medical Centre Church Road Hartshill,2024-01-28T12:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-28T12:50:00.000+00:00,feeder,5,L2 Current (Max),A,10.38
939917,Medical Centre Church Road Hartshill,2024-01-28T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-28T12:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-28T12:50:00.000+00:00,feeder,5,L1 Current (Max),A,9.5
939917,Medical Centre Church Road Hartshill,2024-01-28T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,13.94
939917,Medical Centre Church Road Hartshill,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.44
939917,Medical Centre Church Road Hartshill,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.44
939917,Medical Centre Church Road Hartshill,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98212
939917,Medical Centre Church Road Hartshill,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9939
939917,Medical Centre Church Road Hartshill,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95203
939917,Medical Centre Church Road Hartshill,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:50:00.000+00:00,feeder,4,N Current (Min),A,24.62
939917,Medical Centre Church Road Hartshill,2024-01-28T12:50:00.000+00:00,feeder,4,N Current (Max),A,68.75
939917,Medical Centre Church Road Hartshill,2024-01-28T12:50:00.000+00:00,feeder,4,N Current (RMS),A,43.75
939917,Medical Centre Church Road Hartshill,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,41.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,69.12
939917,Medical Centre Church Road Hartshill,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,54.12
939917,Medical Centre Church Road Hartshill,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,32.62
939917,Medical Centre Church Road Hartshill,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,91.88
939917,Medical Centre Church Road Hartshill,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,63.38
939917,Medical Centre Church Road Hartshill,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,9.25
939917,Medical Centre Church Road Hartshill,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,69.12
939917,Medical Centre Church Road Hartshill,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
939917,Medical Centre Church Road Hartshill,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.87
939917,Medical Centre Church Road Hartshill,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.44
939917,Medical Centre Church Road Hartshill,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.13
939917,Medical Centre Church Road Hartshill,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96497
939917,Medical Centre Church Road Hartshill,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99011
939917,Medical Centre Church Road Hartshill,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95154
939917,Medical Centre Church Road Hartshill,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:50:00.000+00:00,feeder,3,N Current (Min),A,9.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:50:00.000+00:00,feeder,3,N Current (Max),A,69.88
939917,Medical Centre Church Road Hartshill,2024-01-28T12:50:00.000+00:00,feeder,3,N Current (RMS),A,34.62
939917,Medical Centre Church Road Hartshill,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,13.38
939917,Medical Centre Church Road Hartshill,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,23.5
939917,Medical Centre Church Road Hartshill,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.25
939917,Medical Centre Church Road Hartshill,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,23.5
939917,Medical Centre Church Road Hartshill,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,76.12
939917,Medical Centre Church Road Hartshill,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.12
939917,Medical Centre Church Road Hartshill,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
939917,Medical Centre Church Road Hartshill,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,33.12
939917,Medical Centre Church Road Hartshill,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.62
939917,Medical Centre Church Road Hartshill,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.75
939917,Medical Centre Church Road Hartshill,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,10.13
939917,Medical Centre Church Road Hartshill,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.31
939917,Medical Centre Church Road Hartshill,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
