Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78732
939917,Medical Centre Church Road Hartshill,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96036
939917,Medical Centre Church Road Hartshill,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87384
939917,Medical Centre Church Road Hartshill,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:50:00.000+00:00,feeder,1,N Current (Min),A,27.38
939917,Medical Centre Church Road Hartshill,2024-01-28T12:50:00.000+00:00,feeder,1,N Current (Max),A,6.38
939917,Medical Centre Church Road Hartshill,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,7.5
939917,Medical Centre Church Road Hartshill,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,16.5
939917,Medical Centre Church Road Hartshill,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
939917,Medical Centre Church Road Hartshill,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,9.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.84
939917,Medical Centre Church Road Hartshill,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.16
939917,Medical Centre Church Road Hartshill,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
939917,Medical Centre Church Road Hartshill,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.3
939917,Medical Centre Church Road Hartshill,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.22
939917,Medical Centre Church Road Hartshill,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
939917,Medical Centre Church Road Hartshill,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.36
939917,Medical Centre Church Road Hartshill,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.69
939917,Medical Centre Church Road Hartshill,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
939917,Medical Centre Church Road Hartshill,2024-01-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,62.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,53.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:50:00.000+00:00,busbar,,N Current (Min),A,48.75
939917,Medical Centre Church Road Hartshill,2024-01-28T12:50:00.000+00:00,busbar,,N Current (Max),A,185.38
939917,Medical Centre Church Road Hartshill,2024-01-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,87.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (Min),A,224.88
939917,Medical Centre Church Road Hartshill,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (Max),A,281.38
939917,Medical Centre Church Road Hartshill,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,255.25
939917,Medical Centre Church Road Hartshill,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (Min),A,144.75
939917,Medical Centre Church Road Hartshill,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (Max),A,277.25
939917,Medical Centre Church Road Hartshill,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.62
939917,Medical Centre Church Road Hartshill,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (Min),A,147.88
939917,Medical Centre Church Road Hartshill,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (Max),A,217.75
939917,Medical Centre Church Road Hartshill,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.12
939917,Medical Centre Church Road Hartshill,2024-01-28T12:50:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:50:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.06
939917,Medical Centre Church Road Hartshill,2024-01-28T12:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.31
939917,Medical Centre Church Road Hartshill,2024-01-28T12:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,3.94
939917,Medical Centre Church Road Hartshill,2024-01-28T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99469
939917,Medical Centre Church Road Hartshill,2024-01-28T12:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9888
939917,Medical Centre Church Road Hartshill,2024-01-28T12:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99426
939917,Medical Centre Church Road Hartshill,2024-01-28T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,36.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,22.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,30.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:40:00.000+00:00,feeder,6,N Current (Min),A,28.62
939917,Medical Centre Church Road Hartshill,2024-01-28T12:40:00.000+00:00,feeder,6,N Current (Max),A,89.75
939917,Medical Centre Church Road Hartshill,2024-01-28T12:40:00.000+00:00,feeder,6,N Current (RMS),A,53.25
939917,Medical Centre Church Road Hartshill,2024-01-28T12:40:00.000+00:00,feeder,6,L3 Current (Min),A,111.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:40:00.000+00:00,feeder,6,L3 Current (Max),A,178.25
939917,Medical Centre Church Road Hartshill,2024-01-28T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,148.12
939917,Medical Centre Church Road Hartshill,2024-01-28T12:40:00.000+00:00,feeder,6,L2 Current (Min),A,61.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:40:00.000+00:00,feeder,6,L2 Current (Max),A,119.62
939917,Medical Centre Church Road Hartshill,2024-01-28T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,89.62
939917,Medical Centre Church Road Hartshill,2024-01-28T12:40:00.000+00:00,feeder,6,L1 Current (Min),A,103.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:40:00.000+00:00,feeder,6,L1 Current (Max),A,150.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,124.75
939917,Medical Centre Church Road Hartshill,2024-01-28T12:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.44
939917,Medical Centre Church Road Hartshill,2024-01-28T12:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-60.31
939917,Medical Centre Church Road Hartshill,2024-01-28T12:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-75.19
939917,Medical Centre Church Road Hartshill,2024-01-28T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95053
939917,Medical Centre Church Road Hartshill,2024-01-28T12:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.56515
939917,Medical Centre Church Road Hartshill,2024-01-28T12:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.50573
939917,Medical Centre Church Road Hartshill,2024-01-28T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:40:00.000+00:00,feeder,5,N Current (Min),A,4.12
939917,Medical Centre Church Road Hartshill,2024-01-28T12:40:00.000+00:00,feeder,5,N Current (Max),A,40.25
939917,Medical Centre Church Road Hartshill,2024-01-28T12:40:00.000+00:00,feeder,5,N Current (RMS),A,6.38
939917,Medical Centre Church Road Hartshill,2024-01-28T12:40:00.000+00:00,feeder,5,L3 Current (Min),A,7.25
939917,Medical Centre Church Road Hartshill,2024-01-28T12:40:00.000+00:00,feeder,5,L3 Current (Max),A,16.38
939917,Medical Centre Church Road Hartshill,2024-01-28T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-28T12:40:00.000+00:00,feeder,5,L2 Current (Max),A,13.12
939917,Medical Centre Church Road Hartshill,2024-01-28T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-28T12:40:00.000+00:00,feeder,5,L1 Current (Max),A,12.75
939917,Medical Centre Church Road Hartshill,2024-01-28T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,10.94
939917,Medical Centre Church Road Hartshill,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.94
939917,Medical Centre Church Road Hartshill,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.19
939917,Medical Centre Church Road Hartshill,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97797
939917,Medical Centre Church Road Hartshill,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98279
939917,Medical Centre Church Road Hartshill,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90359
939917,Medical Centre Church Road Hartshill,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:40:00.000+00:00,feeder,4,N Current (Min),A,31.25
939917,Medical Centre Church Road Hartshill,2024-01-28T12:40:00.000+00:00,feeder,4,N Current (Max),A,68.5
939917,Medical Centre Church Road Hartshill,2024-01-28T12:40:00.000+00:00,feeder,4,N Current (RMS),A,43.75
939917,Medical Centre Church Road Hartshill,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,54.88
939917,Medical Centre Church Road Hartshill,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,74.88
939917,Medical Centre Church Road Hartshill,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,61.75
939917,Medical Centre Church Road Hartshill,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,19.5
939917,Medical Centre Church Road Hartshill,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,58.88
939917,Medical Centre Church Road Hartshill,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.88
939917,Medical Centre Church Road Hartshill,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,32.88
939917,Medical Centre Church Road Hartshill,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.43
939917,Medical Centre Church Road Hartshill,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.56
939917,Medical Centre Church Road Hartshill,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.81
939917,Medical Centre Church Road Hartshill,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97699
939917,Medical Centre Church Road Hartshill,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99481
939917,Medical Centre Church Road Hartshill,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95975
939917,Medical Centre Church Road Hartshill,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:40:00.000+00:00,feeder,3,N Current (Min),A,22.75
939917,Medical Centre Church Road Hartshill,2024-01-28T12:40:00.000+00:00,feeder,3,N Current (Max),A,70.38
939917,Medical Centre Church Road Hartshill,2024-01-28T12:40:00.000+00:00,feeder,3,N Current (RMS),A,49.25
939917,Medical Centre Church Road Hartshill,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,14.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,33.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,40.38
939917,Medical Centre Church Road Hartshill,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,82.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,61.25
939917,Medical Centre Church Road Hartshill,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
939917,Medical Centre Church Road Hartshill,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,38.25
939917,Medical Centre Church Road Hartshill,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.88
939917,Medical Centre Church Road Hartshill,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.81
939917,Medical Centre Church Road Hartshill,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.65451
939917,Medical Centre Church Road Hartshill,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96435
939917,Medical Centre Church Road Hartshill,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84237
939917,Medical Centre Church Road Hartshill,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:40:00.000+00:00,feeder,1,N Current (Min),A,28.62
939917,Medical Centre Church Road Hartshill,2024-01-28T12:40:00.000+00:00,feeder,1,N Current (Max),A,8.62
939917,Medical Centre Church Road Hartshill,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,11.5
939917,Medical Centre Church Road Hartshill,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,22.25
939917,Medical Centre Church Road Hartshill,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.62
939917,Medical Centre Church Road Hartshill,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,10.62
939917,Medical Centre Church Road Hartshill,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.17
939917,Medical Centre Church Road Hartshill,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.28
939917,Medical Centre Church Road Hartshill,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
939917,Medical Centre Church Road Hartshill,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.25
939917,Medical Centre Church Road Hartshill,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.17
939917,Medical Centre Church Road Hartshill,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
939917,Medical Centre Church Road Hartshill,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.7
939917,Medical Centre Church Road Hartshill,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.61
939917,Medical Centre Church Road Hartshill,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
939917,Medical Centre Church Road Hartshill,2024-01-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,58.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,48.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:40:00.000+00:00,busbar,,N Current (Min),A,52.25
939917,Medical Centre Church Road Hartshill,2024-01-28T12:40:00.000+00:00,busbar,,N Current (Max),A,205.25
939917,Medical Centre Church Road Hartshill,2024-01-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,85.25
939917,Medical Centre Church Road Hartshill,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (Min),A,194.5
939917,Medical Centre Church Road Hartshill,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (Max),A,273.12
939917,Medical Centre Church Road Hartshill,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.62
939917,Medical Centre Church Road Hartshill,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (Min),A,127.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (Max),A,249.25
939917,Medical Centre Church Road Hartshill,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.38
939917,Medical Centre Church Road Hartshill,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (Min),A,125.5
939917,Medical Centre Church Road Hartshill,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (Max),A,212.5
939917,Medical Centre Church Road Hartshill,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.25
939917,Medical Centre Church Road Hartshill,2024-01-28T12:40:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:40:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,1.12
939917,Medical Centre Church Road Hartshill,2024-01-28T12:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.12
939917,Medical Centre Church Road Hartshill,2024-01-28T12:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,4.56
939917,Medical Centre Church Road Hartshill,2024-01-28T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99164
939917,Medical Centre Church Road Hartshill,2024-01-28T12:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98721
939917,Medical Centre Church Road Hartshill,2024-01-28T12:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99567
939917,Medical Centre Church Road Hartshill,2024-01-28T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,31.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,21.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,32.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:30:00.000+00:00,feeder,6,N Current (Min),A,30.75
939917,Medical Centre Church Road Hartshill,2024-01-28T12:30:00.000+00:00,feeder,6,N Current (Max),A,79.12
939917,Medical Centre Church Road Hartshill,2024-01-28T12:30:00.000+00:00,feeder,6,N Current (RMS),A,54.38
939917,Medical Centre Church Road Hartshill,2024-01-28T12:30:00.000+00:00,feeder,6,L3 Current (Min),A,77.38
939917,Medical Centre Church Road Hartshill,2024-01-28T12:30:00.000+00:00,feeder,6,L3 Current (Max),A,164.62
939917,Medical Centre Church Road Hartshill,2024-01-28T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,129.12
939917,Medical Centre Church Road Hartshill,2024-01-28T12:30:00.000+00:00,feeder,6,L2 Current (Min),A,60.25
939917,Medical Centre Church Road Hartshill,2024-01-28T12:30:00.000+00:00,feeder,6,L2 Current (Max),A,114.75
939917,Medical Centre Church Road Hartshill,2024-01-28T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,85.5
939917,Medical Centre Church Road Hartshill,2024-01-28T12:30:00.000+00:00,feeder,6,L1 Current (Min),A,106.88
939917,Medical Centre Church Road Hartshill,2024-01-28T12:30:00.000+00:00,feeder,6,L1 Current (Max),A,167.88
939917,Medical Centre Church Road Hartshill,2024-01-28T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,132.12
939917,Medical Centre Church Road Hartshill,2024-01-28T12:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.81
939917,Medical Centre Church Road Hartshill,2024-01-28T12:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-64.56
939917,Medical Centre Church Road Hartshill,2024-01-28T12:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-74.44
939917,Medical Centre Church Road Hartshill,2024-01-28T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96368
939917,Medical Centre Church Road Hartshill,2024-01-28T12:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.50198
939917,Medical Centre Church Road Hartshill,2024-01-28T12:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.23803
939917,Medical Centre Church Road Hartshill,2024-01-28T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:30:00.000+00:00,feeder,5,N Current (Min),A,7.5
939917,Medical Centre Church Road Hartshill,2024-01-28T12:30:00.000+00:00,feeder,5,N Current (Max),A,50.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:30:00.000+00:00,feeder,5,N Current (RMS),A,9.88
939917,Medical Centre Church Road Hartshill,2024-01-28T12:30:00.000+00:00,feeder,5,L3 Current (Min),A,8.88
939917,Medical Centre Church Road Hartshill,2024-01-28T12:30:00.000+00:00,feeder,5,L3 Current (Max),A,15.75
939917,Medical Centre Church Road Hartshill,2024-01-28T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.62
939917,Medical Centre Church Road Hartshill,2024-01-28T12:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-28T12:30:00.000+00:00,feeder,5,L2 Current (Max),A,33.62
939917,Medical Centre Church Road Hartshill,2024-01-28T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,3.88
939917,Medical Centre Church Road Hartshill,2024-01-28T12:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-28T12:30:00.000+00:00,feeder,5,L1 Current (Max),A,12.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,11.63
939917,Medical Centre Church Road Hartshill,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.31
939917,Medical Centre Church Road Hartshill,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.88
939917,Medical Centre Church Road Hartshill,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97372
939917,Medical Centre Church Road Hartshill,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97848
939917,Medical Centre Church Road Hartshill,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79712
939917,Medical Centre Church Road Hartshill,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:30:00.000+00:00,feeder,4,N Current (Min),A,28.88
939917,Medical Centre Church Road Hartshill,2024-01-28T12:30:00.000+00:00,feeder,4,N Current (Max),A,86.12
939917,Medical Centre Church Road Hartshill,2024-01-28T12:30:00.000+00:00,feeder,4,N Current (RMS),A,41.62
939917,Medical Centre Church Road Hartshill,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,48.25
939917,Medical Centre Church Road Hartshill,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,99.38
939917,Medical Centre Church Road Hartshill,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,54.38
939917,Medical Centre Church Road Hartshill,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,20.75
939917,Medical Centre Church Road Hartshill,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,57.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.88
939917,Medical Centre Church Road Hartshill,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.62
939917,Medical Centre Church Road Hartshill,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,20.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.12
939917,Medical Centre Church Road Hartshill,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.63
939917,Medical Centre Church Road Hartshill,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.56
939917,Medical Centre Church Road Hartshill,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.38
939917,Medical Centre Church Road Hartshill,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97754
939917,Medical Centre Church Road Hartshill,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99442
939917,Medical Centre Church Road Hartshill,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94488
939917,Medical Centre Church Road Hartshill,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:30:00.000+00:00,feeder,3,N Current (Min),A,17.5
939917,Medical Centre Church Road Hartshill,2024-01-28T12:30:00.000+00:00,feeder,3,N Current (Max),A,63.88
939917,Medical Centre Church Road Hartshill,2024-01-28T12:30:00.000+00:00,feeder,3,N Current (RMS),A,38.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.25
939917,Medical Centre Church Road Hartshill,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,28.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.75
939917,Medical Centre Church Road Hartshill,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,28.25
939917,Medical Centre Church Road Hartshill,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,80.25
939917,Medical Centre Church Road Hartshill,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.38
939917,Medical Centre Church Road Hartshill,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,27.62
939917,Medical Centre Church Road Hartshill,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.12
939917,Medical Centre Church Road Hartshill,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-42.25
939917,Medical Centre Church Road Hartshill,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.82
939917,Medical Centre Church Road Hartshill,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,19.19
939917,Medical Centre Church Road Hartshill,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.65805
939917,Medical Centre Church Road Hartshill,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96338
939917,Medical Centre Church Road Hartshill,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.837
939917,Medical Centre Church Road Hartshill,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:30:00.000+00:00,feeder,1,N Current (Min),A,28.25
939917,Medical Centre Church Road Hartshill,2024-01-28T12:30:00.000+00:00,feeder,1,N Current (Max),A,6.88
939917,Medical Centre Church Road Hartshill,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,9.25
939917,Medical Centre Church Road Hartshill,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,10.62
939917,Medical Centre Church Road Hartshill,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.25
939917,Medical Centre Church Road Hartshill,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,10.5
939917,Medical Centre Church Road Hartshill,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
939917,Medical Centre Church Road Hartshill,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.14
939917,Medical Centre Church Road Hartshill,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
939917,Medical Centre Church Road Hartshill,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.11
939917,Medical Centre Church Road Hartshill,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.02
939917,Medical Centre Church Road Hartshill,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
939917,Medical Centre Church Road Hartshill,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
939917,Medical Centre Church Road Hartshill,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
939917,Medical Centre Church Road Hartshill,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
939917,Medical Centre Church Road Hartshill,2024-01-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,51.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,41.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:30:00.000+00:00,busbar,,N Current (Min),A,47.62
939917,Medical Centre Church Road Hartshill,2024-01-28T12:30:00.000+00:00,busbar,,N Current (Max),A,181.38
939917,Medical Centre Church Road Hartshill,2024-01-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,67.12
939917,Medical Centre Church Road Hartshill,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (Min),A,159.5
939917,Medical Centre Church Road Hartshill,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (Max),A,261.25
939917,Medical Centre Church Road Hartshill,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
939917,Medical Centre Church Road Hartshill,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (Min),A,128.38
939917,Medical Centre Church Road Hartshill,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (Max),A,220.12
939917,Medical Centre Church Road Hartshill,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.62
939917,Medical Centre Church Road Hartshill,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (Min),A,126.12
939917,Medical Centre Church Road Hartshill,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (Max),A,187.88
939917,Medical Centre Church Road Hartshill,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.12
939917,Medical Centre Church Road Hartshill,2024-01-28T12:30:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:30:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.19
939917,Medical Centre Church Road Hartshill,2024-01-28T12:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.31
939917,Medical Centre Church Road Hartshill,2024-01-28T12:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,3.19
939917,Medical Centre Church Road Hartshill,2024-01-28T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98666
939917,Medical Centre Church Road Hartshill,2024-01-28T12:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98752
939917,Medical Centre Church Road Hartshill,2024-01-28T12:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99567
939917,Medical Centre Church Road Hartshill,2024-01-28T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,24.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,21.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,34.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:20:00.000+00:00,feeder,6,N Current (Min),A,32.62
939917,Medical Centre Church Road Hartshill,2024-01-28T12:20:00.000+00:00,feeder,6,N Current (Max),A,86.62
939917,Medical Centre Church Road Hartshill,2024-01-28T12:20:00.000+00:00,feeder,6,N Current (RMS),A,60.75
939917,Medical Centre Church Road Hartshill,2024-01-28T12:20:00.000+00:00,feeder,6,L3 Current (Min),A,74.5
939917,Medical Centre Church Road Hartshill,2024-01-28T12:20:00.000+00:00,feeder,6,L3 Current (Max),A,129.25
939917,Medical Centre Church Road Hartshill,2024-01-28T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,97.62
939917,Medical Centre Church Road Hartshill,2024-01-28T12:20:00.000+00:00,feeder,6,L2 Current (Min),A,65.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:20:00.000+00:00,feeder,6,L2 Current (Max),A,113.62
939917,Medical Centre Church Road Hartshill,2024-01-28T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,86.12
939917,Medical Centre Church Road Hartshill,2024-01-28T12:20:00.000+00:00,feeder,6,L1 Current (Min),A,111.25
939917,Medical Centre Church Road Hartshill,2024-01-28T12:20:00.000+00:00,feeder,6,L1 Current (Max),A,159.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,138.5
939917,Medical Centre Church Road Hartshill,2024-01-28T12:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.44
939917,Medical Centre Church Road Hartshill,2024-01-28T12:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.63
939917,Medical Centre Church Road Hartshill,2024-01-28T12:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-75.5
939917,Medical Centre Church Road Hartshill,2024-01-28T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96295
939917,Medical Centre Church Road Hartshill,2024-01-28T12:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81219
939917,Medical Centre Church Road Hartshill,2024-01-28T12:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.22988
939917,Medical Centre Church Road Hartshill,2024-01-28T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:20:00.000+00:00,feeder,5,N Current (Min),A,8.12
939917,Medical Centre Church Road Hartshill,2024-01-28T12:20:00.000+00:00,feeder,5,N Current (Max),A,34.12
939917,Medical Centre Church Road Hartshill,2024-01-28T12:20:00.000+00:00,feeder,5,N Current (RMS),A,16.5
939917,Medical Centre Church Road Hartshill,2024-01-28T12:20:00.000+00:00,feeder,5,L3 Current (Min),A,8.88
939917,Medical Centre Church Road Hartshill,2024-01-28T12:20:00.000+00:00,feeder,5,L3 Current (Max),A,16.62
939917,Medical Centre Church Road Hartshill,2024-01-28T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-28T12:20:00.000+00:00,feeder,5,L2 Current (Max),A,28.75
939917,Medical Centre Church Road Hartshill,2024-01-28T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.88
939917,Medical Centre Church Road Hartshill,2024-01-28T12:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-28T12:20:00.000+00:00,feeder,5,L1 Current (Max),A,11.62
939917,Medical Centre Church Road Hartshill,2024-01-28T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,15.44
939917,Medical Centre Church Road Hartshill,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.88
939917,Medical Centre Church Road Hartshill,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.69
939917,Medical Centre Church Road Hartshill,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99124
939917,Medical Centre Church Road Hartshill,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98959
