Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93491
939917,Medical Centre Church Road Hartshill,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:20:00.000+00:00,feeder,4,N Current (Min),A,16.62
939917,Medical Centre Church Road Hartshill,2024-01-28T12:20:00.000+00:00,feeder,4,N Current (Max),A,62.62
939917,Medical Centre Church Road Hartshill,2024-01-28T12:20:00.000+00:00,feeder,4,N Current (RMS),A,36.62
939917,Medical Centre Church Road Hartshill,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,40.5
939917,Medical Centre Church Road Hartshill,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,89.62
939917,Medical Centre Church Road Hartshill,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,58.75
939917,Medical Centre Church Road Hartshill,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,22.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,51.38
939917,Medical Centre Church Road Hartshill,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,6.62
939917,Medical Centre Church Road Hartshill,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,41.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.38
939917,Medical Centre Church Road Hartshill,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.81
939917,Medical Centre Church Road Hartshill,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.62
939917,Medical Centre Church Road Hartshill,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97412
939917,Medical Centre Church Road Hartshill,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98593
939917,Medical Centre Church Road Hartshill,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92941
939917,Medical Centre Church Road Hartshill,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:20:00.000+00:00,feeder,3,N Current (Min),A,6.38
939917,Medical Centre Church Road Hartshill,2024-01-28T12:20:00.000+00:00,feeder,3,N Current (Max),A,56.25
939917,Medical Centre Church Road Hartshill,2024-01-28T12:20:00.000+00:00,feeder,3,N Current (RMS),A,25.75
939917,Medical Centre Church Road Hartshill,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,13.5
939917,Medical Centre Church Road Hartshill,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,22.25
939917,Medical Centre Church Road Hartshill,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,14.88
939917,Medical Centre Church Road Hartshill,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,64.75
939917,Medical Centre Church Road Hartshill,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.12
939917,Medical Centre Church Road Hartshill,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
939917,Medical Centre Church Road Hartshill,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,28.62
939917,Medical Centre Church Road Hartshill,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
939917,Medical Centre Church Road Hartshill,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.25
939917,Medical Centre Church Road Hartshill,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.94
939917,Medical Centre Church Road Hartshill,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,19.69
939917,Medical Centre Church Road Hartshill,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80453
939917,Medical Centre Church Road Hartshill,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97147
939917,Medical Centre Church Road Hartshill,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87564
939917,Medical Centre Church Road Hartshill,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:20:00.000+00:00,feeder,1,N Current (Min),A,53.12
939917,Medical Centre Church Road Hartshill,2024-01-28T12:20:00.000+00:00,feeder,1,N Current (Max),A,9.38
939917,Medical Centre Church Road Hartshill,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,8.5
939917,Medical Centre Church Road Hartshill,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,43.75
939917,Medical Centre Church Road Hartshill,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
939917,Medical Centre Church Road Hartshill,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,10.12
939917,Medical Centre Church Road Hartshill,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.52
939917,Medical Centre Church Road Hartshill,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.53
939917,Medical Centre Church Road Hartshill,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
939917,Medical Centre Church Road Hartshill,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.11
939917,Medical Centre Church Road Hartshill,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.33
939917,Medical Centre Church Road Hartshill,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
939917,Medical Centre Church Road Hartshill,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.05
939917,Medical Centre Church Road Hartshill,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.58
939917,Medical Centre Church Road Hartshill,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
939917,Medical Centre Church Road Hartshill,2024-01-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,44.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,44.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:20:00.000+00:00,busbar,,N Current (Min),A,47.62
939917,Medical Centre Church Road Hartshill,2024-01-28T12:20:00.000+00:00,busbar,,N Current (Max),A,179.38
939917,Medical Centre Church Road Hartshill,2024-01-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (Min),A,153.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (Max),A,221.75
939917,Medical Centre Church Road Hartshill,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (Min),A,117.75
939917,Medical Centre Church Road Hartshill,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (Max),A,236.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.62
939917,Medical Centre Church Road Hartshill,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (Min),A,130.88
939917,Medical Centre Church Road Hartshill,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (Max),A,208.5
939917,Medical Centre Church Road Hartshill,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.25
939917,Medical Centre Church Road Hartshill,2024-01-28T12:20:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:20:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.06
939917,Medical Centre Church Road Hartshill,2024-01-28T12:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,3.06
939917,Medical Centre Church Road Hartshill,2024-01-28T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98984
939917,Medical Centre Church Road Hartshill,2024-01-28T12:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98679
939917,Medical Centre Church Road Hartshill,2024-01-28T12:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99609
939917,Medical Centre Church Road Hartshill,2024-01-28T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,27.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,21.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,37.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:10:00.000+00:00,feeder,6,N Current (Min),A,34.62
939917,Medical Centre Church Road Hartshill,2024-01-28T12:10:00.000+00:00,feeder,6,N Current (Max),A,101.12
939917,Medical Centre Church Road Hartshill,2024-01-28T12:10:00.000+00:00,feeder,6,N Current (RMS),A,71.12
939917,Medical Centre Church Road Hartshill,2024-01-28T12:10:00.000+00:00,feeder,6,L3 Current (Min),A,87.38
939917,Medical Centre Church Road Hartshill,2024-01-28T12:10:00.000+00:00,feeder,6,L3 Current (Max),A,154.62
939917,Medical Centre Church Road Hartshill,2024-01-28T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,110.88
939917,Medical Centre Church Road Hartshill,2024-01-28T12:10:00.000+00:00,feeder,6,L2 Current (Min),A,68.12
939917,Medical Centre Church Road Hartshill,2024-01-28T12:10:00.000+00:00,feeder,6,L2 Current (Max),A,116.75
939917,Medical Centre Church Road Hartshill,2024-01-28T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,86.12
939917,Medical Centre Church Road Hartshill,2024-01-28T12:10:00.000+00:00,feeder,6,L1 Current (Min),A,115.12
939917,Medical Centre Church Road Hartshill,2024-01-28T12:10:00.000+00:00,feeder,6,L1 Current (Max),A,179.12
939917,Medical Centre Church Road Hartshill,2024-01-28T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,154.38
939917,Medical Centre Church Road Hartshill,2024-01-28T12:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.25
939917,Medical Centre Church Road Hartshill,2024-01-28T12:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-63.25
939917,Medical Centre Church Road Hartshill,2024-01-28T12:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-74.5
939917,Medical Centre Church Road Hartshill,2024-01-28T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96182
939917,Medical Centre Church Road Hartshill,2024-01-28T12:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.4486
939917,Medical Centre Church Road Hartshill,2024-01-28T12:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.23839
939917,Medical Centre Church Road Hartshill,2024-01-28T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:10:00.000+00:00,feeder,5,N Current (Min),A,7.62
939917,Medical Centre Church Road Hartshill,2024-01-28T12:10:00.000+00:00,feeder,5,N Current (Max),A,37.88
939917,Medical Centre Church Road Hartshill,2024-01-28T12:10:00.000+00:00,feeder,5,N Current (RMS),A,8.88
939917,Medical Centre Church Road Hartshill,2024-01-28T12:10:00.000+00:00,feeder,5,L3 Current (Min),A,9.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:10:00.000+00:00,feeder,5,L3 Current (Max),A,22.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.12
939917,Medical Centre Church Road Hartshill,2024-01-28T12:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:10:00.000+00:00,feeder,5,L2 Current (Max),A,12.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-28T12:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-28T12:10:00.000+00:00,feeder,5,L1 Current (Max),A,11.38
939917,Medical Centre Church Road Hartshill,2024-01-28T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.19
939917,Medical Centre Church Road Hartshill,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.44
939917,Medical Centre Church Road Hartshill,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98547
939917,Medical Centre Church Road Hartshill,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98166
939917,Medical Centre Church Road Hartshill,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91351
939917,Medical Centre Church Road Hartshill,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:10:00.000+00:00,feeder,4,N Current (Min),A,23.5
939917,Medical Centre Church Road Hartshill,2024-01-28T12:10:00.000+00:00,feeder,4,N Current (Max),A,85.62
939917,Medical Centre Church Road Hartshill,2024-01-28T12:10:00.000+00:00,feeder,4,N Current (RMS),A,38.88
939917,Medical Centre Church Road Hartshill,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,43.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,103.88
939917,Medical Centre Church Road Hartshill,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,55.75
939917,Medical Centre Church Road Hartshill,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,20.75
939917,Medical Centre Church Road Hartshill,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,47.62
939917,Medical Centre Church Road Hartshill,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.38
939917,Medical Centre Church Road Hartshill,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,11.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,64.38
939917,Medical Centre Church Road Hartshill,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.25
939917,Medical Centre Church Road Hartshill,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.06
939917,Medical Centre Church Road Hartshill,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.38
939917,Medical Centre Church Road Hartshill,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,30.37
939917,Medical Centre Church Road Hartshill,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97061
939917,Medical Centre Church Road Hartshill,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98962
939917,Medical Centre Church Road Hartshill,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9588
939917,Medical Centre Church Road Hartshill,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:10:00.000+00:00,feeder,3,N Current (Min),A,8.12
939917,Medical Centre Church Road Hartshill,2024-01-28T12:10:00.000+00:00,feeder,3,N Current (Max),A,38.12
939917,Medical Centre Church Road Hartshill,2024-01-28T12:10:00.000+00:00,feeder,3,N Current (RMS),A,25.12
939917,Medical Centre Church Road Hartshill,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,13.38
939917,Medical Centre Church Road Hartshill,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,27.75
939917,Medical Centre Church Road Hartshill,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.38
939917,Medical Centre Church Road Hartshill,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,21.75
939917,Medical Centre Church Road Hartshill,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,51.88
939917,Medical Centre Church Road Hartshill,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
939917,Medical Centre Church Road Hartshill,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,35.88
939917,Medical Centre Church Road Hartshill,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.12
939917,Medical Centre Church Road Hartshill,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.06
939917,Medical Centre Church Road Hartshill,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.25
939917,Medical Centre Church Road Hartshill,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,21.06
939917,Medical Centre Church Road Hartshill,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80642
939917,Medical Centre Church Road Hartshill,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98929
939917,Medical Centre Church Road Hartshill,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88397
939917,Medical Centre Church Road Hartshill,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:10:00.000+00:00,feeder,1,N Current (Min),A,40.75
939917,Medical Centre Church Road Hartshill,2024-01-28T12:10:00.000+00:00,feeder,1,N Current (Max),A,24.75
939917,Medical Centre Church Road Hartshill,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,11.75
939917,Medical Centre Church Road Hartshill,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,41.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.12
939917,Medical Centre Church Road Hartshill,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,9.62
939917,Medical Centre Church Road Hartshill,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.92
939917,Medical Centre Church Road Hartshill,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.14
939917,Medical Centre Church Road Hartshill,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
939917,Medical Centre Church Road Hartshill,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.3
939917,Medical Centre Church Road Hartshill,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.34
939917,Medical Centre Church Road Hartshill,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
939917,Medical Centre Church Road Hartshill,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.73
939917,Medical Centre Church Road Hartshill,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.17
939917,Medical Centre Church Road Hartshill,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
939917,Medical Centre Church Road Hartshill,2024-01-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,46.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,46.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:10:00.000+00:00,busbar,,N Current (Min),A,44.62
939917,Medical Centre Church Road Hartshill,2024-01-28T12:10:00.000+00:00,busbar,,N Current (Max),A,184.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,65.12
939917,Medical Centre Church Road Hartshill,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (Min),A,163.88
939917,Medical Centre Church Road Hartshill,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (Max),A,238.62
939917,Medical Centre Church Road Hartshill,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.38
939917,Medical Centre Church Road Hartshill,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (Min),A,130.88
939917,Medical Centre Church Road Hartshill,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (Max),A,243.5
939917,Medical Centre Church Road Hartshill,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.12
939917,Medical Centre Church Road Hartshill,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (Min),A,151.38
939917,Medical Centre Church Road Hartshill,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (Max),A,244.12
939917,Medical Centre Church Road Hartshill,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.88
939917,Medical Centre Church Road Hartshill,2024-01-28T12:10:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:10:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.62
939917,Medical Centre Church Road Hartshill,2024-01-28T12:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.88
939917,Medical Centre Church Road Hartshill,2024-01-28T12:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.19
939917,Medical Centre Church Road Hartshill,2024-01-28T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99445
939917,Medical Centre Church Road Hartshill,2024-01-28T12:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98471
939917,Medical Centre Church Road Hartshill,2024-01-28T12:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99762
939917,Medical Centre Church Road Hartshill,2024-01-28T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,37.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,20.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,37.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:00:00.000+00:00,feeder,6,N Current (Min),A,41.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:00:00.000+00:00,feeder,6,N Current (Max),A,106.88
939917,Medical Centre Church Road Hartshill,2024-01-28T12:00:00.000+00:00,feeder,6,N Current (RMS),A,72.12
939917,Medical Centre Church Road Hartshill,2024-01-28T12:00:00.000+00:00,feeder,6,L3 Current (Min),A,90.12
939917,Medical Centre Church Road Hartshill,2024-01-28T12:00:00.000+00:00,feeder,6,L3 Current (Max),A,200.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,151.75
939917,Medical Centre Church Road Hartshill,2024-01-28T12:00:00.000+00:00,feeder,6,L2 Current (Min),A,70.62
939917,Medical Centre Church Road Hartshill,2024-01-28T12:00:00.000+00:00,feeder,6,L2 Current (Max),A,104.5
939917,Medical Centre Church Road Hartshill,2024-01-28T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,83.38
939917,Medical Centre Church Road Hartshill,2024-01-28T12:00:00.000+00:00,feeder,6,L1 Current (Min),A,129.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:00:00.000+00:00,feeder,6,L1 Current (Max),A,176.75
939917,Medical Centre Church Road Hartshill,2024-01-28T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,153.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.82
939917,Medical Centre Church Road Hartshill,2024-01-28T12:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-63.25
939917,Medical Centre Church Road Hartshill,2024-01-28T12:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-74.94
939917,Medical Centre Church Road Hartshill,2024-01-28T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98477
939917,Medical Centre Church Road Hartshill,2024-01-28T12:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.44689
939917,Medical Centre Church Road Hartshill,2024-01-28T12:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.62585
939917,Medical Centre Church Road Hartshill,2024-01-28T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:00:00.000+00:00,feeder,5,N Current (Min),A,7.62
939917,Medical Centre Church Road Hartshill,2024-01-28T12:00:00.000+00:00,feeder,5,N Current (Max),A,34.38
939917,Medical Centre Church Road Hartshill,2024-01-28T12:00:00.000+00:00,feeder,5,N Current (RMS),A,17.5
939917,Medical Centre Church Road Hartshill,2024-01-28T12:00:00.000+00:00,feeder,5,L3 Current (Min),A,9.12
939917,Medical Centre Church Road Hartshill,2024-01-28T12:00:00.000+00:00,feeder,5,L3 Current (Max),A,27.5
939917,Medical Centre Church Road Hartshill,2024-01-28T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.25
939917,Medical Centre Church Road Hartshill,2024-01-28T12:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-28T12:00:00.000+00:00,feeder,5,L2 Current (Max),A,10.12
939917,Medical Centre Church Road Hartshill,2024-01-28T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-28T12:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-28T12:00:00.000+00:00,feeder,5,L1 Current (Max),A,10.25
939917,Medical Centre Church Road Hartshill,2024-01-28T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,13.94
939917,Medical Centre Church Road Hartshill,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.32
939917,Medical Centre Church Road Hartshill,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.62
939917,Medical Centre Church Road Hartshill,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98474
939917,Medical Centre Church Road Hartshill,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98492
939917,Medical Centre Church Road Hartshill,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97656
939917,Medical Centre Church Road Hartshill,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:00:00.000+00:00,feeder,4,N Current (Min),A,17.62
939917,Medical Centre Church Road Hartshill,2024-01-28T12:00:00.000+00:00,feeder,4,N Current (Max),A,58.62
939917,Medical Centre Church Road Hartshill,2024-01-28T12:00:00.000+00:00,feeder,4,N Current (RMS),A,33.5
939917,Medical Centre Church Road Hartshill,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,37.62
939917,Medical Centre Church Road Hartshill,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,85.25
939917,Medical Centre Church Road Hartshill,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,57.38
939917,Medical Centre Church Road Hartshill,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,22.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,49.75
939917,Medical Centre Church Road Hartshill,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.12
939917,Medical Centre Church Road Hartshill,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,15.75
939917,Medical Centre Church Road Hartshill,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,86.75
939917,Medical Centre Church Road Hartshill,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.25
939917,Medical Centre Church Road Hartshill,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.31
939917,Medical Centre Church Road Hartshill,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.06
939917,Medical Centre Church Road Hartshill,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.25
939917,Medical Centre Church Road Hartshill,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98804
939917,Medical Centre Church Road Hartshill,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98874
939917,Medical Centre Church Road Hartshill,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96207
939917,Medical Centre Church Road Hartshill,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:00:00.000+00:00,feeder,3,N Current (Min),A,6.38
939917,Medical Centre Church Road Hartshill,2024-01-28T12:00:00.000+00:00,feeder,3,N Current (Max),A,49.62
939917,Medical Centre Church Road Hartshill,2024-01-28T12:00:00.000+00:00,feeder,3,N Current (RMS),A,23.75
939917,Medical Centre Church Road Hartshill,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,17.12
939917,Medical Centre Church Road Hartshill,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,30.5
939917,Medical Centre Church Road Hartshill,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.38
939917,Medical Centre Church Road Hartshill,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,20.38
939917,Medical Centre Church Road Hartshill,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,52.75
939917,Medical Centre Church Road Hartshill,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.25
939917,Medical Centre Church Road Hartshill,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
939917,Medical Centre Church Road Hartshill,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,50.62
939917,Medical Centre Church Road Hartshill,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.75
939917,Medical Centre Church Road Hartshill,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.19
939917,Medical Centre Church Road Hartshill,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.25
939917,Medical Centre Church Road Hartshill,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.56
939917,Medical Centre Church Road Hartshill,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78366
939917,Medical Centre Church Road Hartshill,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96561
939917,Medical Centre Church Road Hartshill,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87726
939917,Medical Centre Church Road Hartshill,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:00:00.000+00:00,feeder,1,N Current (Min),A,24.75
939917,Medical Centre Church Road Hartshill,2024-01-28T12:00:00.000+00:00,feeder,1,N Current (Max),A,6.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,8.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,10.62
939917,Medical Centre Church Road Hartshill,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.25
939917,Medical Centre Church Road Hartshill,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,9.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.86
939917,Medical Centre Church Road Hartshill,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.73
939917,Medical Centre Church Road Hartshill,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
939917,Medical Centre Church Road Hartshill,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.14
939917,Medical Centre Church Road Hartshill,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.02
939917,Medical Centre Church Road Hartshill,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
939917,Medical Centre Church Road Hartshill,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.81
939917,Medical Centre Church Road Hartshill,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.77
939917,Medical Centre Church Road Hartshill,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
939917,Medical Centre Church Road Hartshill,2024-01-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,61.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,39.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,51.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:00:00.000+00:00,busbar,,N Current (Min),A,51.75
939917,Medical Centre Church Road Hartshill,2024-01-28T12:00:00.000+00:00,busbar,,N Current (Max),A,167.25
939917,Medical Centre Church Road Hartshill,2024-01-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,94.12
939917,Medical Centre Church Road Hartshill,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (Min),A,188.25
939917,Medical Centre Church Road Hartshill,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (Max),A,320.62
939917,Medical Centre Church Road Hartshill,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,251.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (Min),A,131.25
939917,Medical Centre Church Road Hartshill,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (Max),A,194.88
939917,Medical Centre Church Road Hartshill,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.62
939917,Medical Centre Church Road Hartshill,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (Min),A,175.38
939917,Medical Centre Church Road Hartshill,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (Max),A,258.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.25
939917,Medical Centre Church Road Hartshill,2024-01-28T12:00:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T12:00:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.75
939917,Medical Centre Church Road Hartshill,2024-01-28T11:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.88
939917,Medical Centre Church Road Hartshill,2024-01-28T11:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.25
939917,Medical Centre Church Road Hartshill,2024-01-28T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99487
939917,Medical Centre Church Road Hartshill,2024-01-28T11:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98065
939917,Medical Centre Church Road Hartshill,2024-01-28T11:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99753
939917,Medical Centre Church Road Hartshill,2024-01-28T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,35.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,18.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,38.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:50:00.000+00:00,feeder,6,N Current (Min),A,44.62
