Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-28T11:50:00.000+00:00,feeder,6,N Current (Max),A,123.75
939917,Medical Centre Church Road Hartshill,2024-01-28T11:50:00.000+00:00,feeder,6,N Current (RMS),A,84.38
939917,Medical Centre Church Road Hartshill,2024-01-28T11:50:00.000+00:00,feeder,6,L3 Current (Min),A,94.12
939917,Medical Centre Church Road Hartshill,2024-01-28T11:50:00.000+00:00,feeder,6,L3 Current (Max),A,182.25
939917,Medical Centre Church Road Hartshill,2024-01-28T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,145.12
939917,Medical Centre Church Road Hartshill,2024-01-28T11:50:00.000+00:00,feeder,6,L2 Current (Min),A,52.62
939917,Medical Centre Church Road Hartshill,2024-01-28T11:50:00.000+00:00,feeder,6,L2 Current (Max),A,101.75
939917,Medical Centre Church Road Hartshill,2024-01-28T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,73.12
939917,Medical Centre Church Road Hartshill,2024-01-28T11:50:00.000+00:00,feeder,6,L1 Current (Min),A,123.12
939917,Medical Centre Church Road Hartshill,2024-01-28T11:50:00.000+00:00,feeder,6,L1 Current (Max),A,179.25
939917,Medical Centre Church Road Hartshill,2024-01-28T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,157.88
939917,Medical Centre Church Road Hartshill,2024-01-28T11:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.25
939917,Medical Centre Church Road Hartshill,2024-01-28T11:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-62.25
939917,Medical Centre Church Road Hartshill,2024-01-28T11:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.81
939917,Medical Centre Church Road Hartshill,2024-01-28T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97855
939917,Medical Centre Church Road Hartshill,2024-01-28T11:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.68823
939917,Medical Centre Church Road Hartshill,2024-01-28T11:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.44619
939917,Medical Centre Church Road Hartshill,2024-01-28T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:50:00.000+00:00,feeder,5,N Current (Min),A,12.25
939917,Medical Centre Church Road Hartshill,2024-01-28T11:50:00.000+00:00,feeder,5,N Current (Max),A,45.12
939917,Medical Centre Church Road Hartshill,2024-01-28T11:50:00.000+00:00,feeder,5,N Current (RMS),A,18.38
939917,Medical Centre Church Road Hartshill,2024-01-28T11:50:00.000+00:00,feeder,5,L3 Current (Min),A,8.75
939917,Medical Centre Church Road Hartshill,2024-01-28T11:50:00.000+00:00,feeder,5,L3 Current (Max),A,25.12
939917,Medical Centre Church Road Hartshill,2024-01-28T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,15.62
939917,Medical Centre Church Road Hartshill,2024-01-28T11:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-28T11:50:00.000+00:00,feeder,5,L2 Current (Max),A,28.5
939917,Medical Centre Church Road Hartshill,2024-01-28T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.38
939917,Medical Centre Church Road Hartshill,2024-01-28T11:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.12
939917,Medical Centre Church Road Hartshill,2024-01-28T11:50:00.000+00:00,feeder,5,L1 Current (Max),A,14.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.62
939917,Medical Centre Church Road Hartshill,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.31
939917,Medical Centre Church Road Hartshill,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.62
939917,Medical Centre Church Road Hartshill,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.69
939917,Medical Centre Church Road Hartshill,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98596
939917,Medical Centre Church Road Hartshill,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98959
939917,Medical Centre Church Road Hartshill,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98196
939917,Medical Centre Church Road Hartshill,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:50:00.000+00:00,feeder,4,N Current (Min),A,16.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:50:00.000+00:00,feeder,4,N Current (Max),A,78.75
939917,Medical Centre Church Road Hartshill,2024-01-28T11:50:00.000+00:00,feeder,4,N Current (RMS),A,40.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,49.25
939917,Medical Centre Church Road Hartshill,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,97.75
939917,Medical Centre Church Road Hartshill,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,66.88
939917,Medical Centre Church Road Hartshill,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,24.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,68.75
939917,Medical Centre Church Road Hartshill,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.88
939917,Medical Centre Church Road Hartshill,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,24.88
939917,Medical Centre Church Road Hartshill,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,61.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.12
939917,Medical Centre Church Road Hartshill,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.75
939917,Medical Centre Church Road Hartshill,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.5
939917,Medical Centre Church Road Hartshill,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.5
939917,Medical Centre Church Road Hartshill,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97418
939917,Medical Centre Church Road Hartshill,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99176
939917,Medical Centre Church Road Hartshill,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91272
939917,Medical Centre Church Road Hartshill,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:50:00.000+00:00,feeder,3,N Current (Min),A,8.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:50:00.000+00:00,feeder,3,N Current (Max),A,43.5
939917,Medical Centre Church Road Hartshill,2024-01-28T11:50:00.000+00:00,feeder,3,N Current (RMS),A,26.75
939917,Medical Centre Church Road Hartshill,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.12
939917,Medical Centre Church Road Hartshill,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,29.12
939917,Medical Centre Church Road Hartshill,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.62
939917,Medical Centre Church Road Hartshill,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,17.38
939917,Medical Centre Church Road Hartshill,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,51.5
939917,Medical Centre Church Road Hartshill,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.62
939917,Medical Centre Church Road Hartshill,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
939917,Medical Centre Church Road Hartshill,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,30.5
939917,Medical Centre Church Road Hartshill,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.38
939917,Medical Centre Church Road Hartshill,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.06
939917,Medical Centre Church Road Hartshill,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.5
939917,Medical Centre Church Road Hartshill,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,23.69
939917,Medical Centre Church Road Hartshill,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78717
939917,Medical Centre Church Road Hartshill,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98044
939917,Medical Centre Church Road Hartshill,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8836
939917,Medical Centre Church Road Hartshill,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:50:00.000+00:00,feeder,1,N Current (Min),A,32.62
939917,Medical Centre Church Road Hartshill,2024-01-28T11:50:00.000+00:00,feeder,1,N Current (Max),A,9.5
939917,Medical Centre Church Road Hartshill,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,10.38
939917,Medical Centre Church Road Hartshill,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,30.38
939917,Medical Centre Church Road Hartshill,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.62
939917,Medical Centre Church Road Hartshill,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,12.38
939917,Medical Centre Church Road Hartshill,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.66
939917,Medical Centre Church Road Hartshill,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.84
939917,Medical Centre Church Road Hartshill,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
939917,Medical Centre Church Road Hartshill,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.41
939917,Medical Centre Church Road Hartshill,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.41
939917,Medical Centre Church Road Hartshill,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
939917,Medical Centre Church Road Hartshill,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.06
939917,Medical Centre Church Road Hartshill,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
939917,Medical Centre Church Road Hartshill,2024-01-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,59.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,51.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:50:00.000+00:00,busbar,,N Current (Min),A,56.25
939917,Medical Centre Church Road Hartshill,2024-01-28T11:50:00.000+00:00,busbar,,N Current (Max),A,209.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,88.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (Min),A,191.38
939917,Medical Centre Church Road Hartshill,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (Max),A,288.62
939917,Medical Centre Church Road Hartshill,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,244.5
939917,Medical Centre Church Road Hartshill,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (Min),A,130.5
939917,Medical Centre Church Road Hartshill,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (Max),A,195.25
939917,Medical Centre Church Road Hartshill,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
939917,Medical Centre Church Road Hartshill,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (Min),A,160.12
939917,Medical Centre Church Road Hartshill,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (Max),A,255.5
939917,Medical Centre Church Road Hartshill,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:50:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:50:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.81
939917,Medical Centre Church Road Hartshill,2024-01-28T11:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.94
939917,Medical Centre Church Road Hartshill,2024-01-28T11:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.75
939917,Medical Centre Church Road Hartshill,2024-01-28T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99142
939917,Medical Centre Church Road Hartshill,2024-01-28T11:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98468
939917,Medical Centre Church Road Hartshill,2024-01-28T11:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99753
939917,Medical Centre Church Road Hartshill,2024-01-28T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,26.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,21.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,35.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:40:00.000+00:00,feeder,6,N Current (Min),A,32.25
939917,Medical Centre Church Road Hartshill,2024-01-28T11:40:00.000+00:00,feeder,6,N Current (Max),A,94.88
939917,Medical Centre Church Road Hartshill,2024-01-28T11:40:00.000+00:00,feeder,6,N Current (RMS),A,64.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:40:00.000+00:00,feeder,6,L3 Current (Min),A,80.88
939917,Medical Centre Church Road Hartshill,2024-01-28T11:40:00.000+00:00,feeder,6,L3 Current (Max),A,141.38
939917,Medical Centre Church Road Hartshill,2024-01-28T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,108.75
939917,Medical Centre Church Road Hartshill,2024-01-28T11:40:00.000+00:00,feeder,6,L2 Current (Min),A,50.25
939917,Medical Centre Church Road Hartshill,2024-01-28T11:40:00.000+00:00,feeder,6,L2 Current (Max),A,132.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,86.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:40:00.000+00:00,feeder,6,L1 Current (Min),A,121.25
939917,Medical Centre Church Road Hartshill,2024-01-28T11:40:00.000+00:00,feeder,6,L1 Current (Max),A,166.12
939917,Medical Centre Church Road Hartshill,2024-01-28T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,144.25
939917,Medical Centre Church Road Hartshill,2024-01-28T11:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.56
939917,Medical Centre Church Road Hartshill,2024-01-28T11:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.56
939917,Medical Centre Church Road Hartshill,2024-01-28T11:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.81
939917,Medical Centre Church Road Hartshill,2024-01-28T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96515
939917,Medical Centre Church Road Hartshill,2024-01-28T11:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.69732
939917,Medical Centre Church Road Hartshill,2024-01-28T11:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93271
939917,Medical Centre Church Road Hartshill,2024-01-28T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:40:00.000+00:00,feeder,5,N Current (Min),A,6.88
939917,Medical Centre Church Road Hartshill,2024-01-28T11:40:00.000+00:00,feeder,5,N Current (Max),A,35.75
939917,Medical Centre Church Road Hartshill,2024-01-28T11:40:00.000+00:00,feeder,5,N Current (RMS),A,11.12
939917,Medical Centre Church Road Hartshill,2024-01-28T11:40:00.000+00:00,feeder,5,L3 Current (Min),A,6.88
939917,Medical Centre Church Road Hartshill,2024-01-28T11:40:00.000+00:00,feeder,5,L3 Current (Max),A,30.38
939917,Medical Centre Church Road Hartshill,2024-01-28T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.62
939917,Medical Centre Church Road Hartshill,2024-01-28T11:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-28T11:40:00.000+00:00,feeder,5,L2 Current (Max),A,12.12
939917,Medical Centre Church Road Hartshill,2024-01-28T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,4.5
939917,Medical Centre Church Road Hartshill,2024-01-28T11:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-28T11:40:00.000+00:00,feeder,5,L1 Current (Max),A,11.75
939917,Medical Centre Church Road Hartshill,2024-01-28T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
939917,Medical Centre Church Road Hartshill,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.31
939917,Medical Centre Church Road Hartshill,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.75
939917,Medical Centre Church Road Hartshill,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.75
939917,Medical Centre Church Road Hartshill,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98535
939917,Medical Centre Church Road Hartshill,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98694
939917,Medical Centre Church Road Hartshill,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.979
939917,Medical Centre Church Road Hartshill,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:40:00.000+00:00,feeder,4,N Current (Min),A,18.75
939917,Medical Centre Church Road Hartshill,2024-01-28T11:40:00.000+00:00,feeder,4,N Current (Max),A,81.5
939917,Medical Centre Church Road Hartshill,2024-01-28T11:40:00.000+00:00,feeder,4,N Current (RMS),A,38.25
939917,Medical Centre Church Road Hartshill,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,46.12
939917,Medical Centre Church Road Hartshill,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,102.38
939917,Medical Centre Church Road Hartshill,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,64.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,24.5
939917,Medical Centre Church Road Hartshill,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,50.75
939917,Medical Centre Church Road Hartshill,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.25
939917,Medical Centre Church Road Hartshill,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,20.5
939917,Medical Centre Church Road Hartshill,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,95.25
939917,Medical Centre Church Road Hartshill,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.62
939917,Medical Centre Church Road Hartshill,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.12
939917,Medical Centre Church Road Hartshill,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.62
939917,Medical Centre Church Road Hartshill,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.19
939917,Medical Centre Church Road Hartshill,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95105
939917,Medical Centre Church Road Hartshill,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99463
939917,Medical Centre Church Road Hartshill,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90063
939917,Medical Centre Church Road Hartshill,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:40:00.000+00:00,feeder,3,N Current (Min),A,14.62
939917,Medical Centre Church Road Hartshill,2024-01-28T11:40:00.000+00:00,feeder,3,N Current (Max),A,67.12
939917,Medical Centre Church Road Hartshill,2024-01-28T11:40:00.000+00:00,feeder,3,N Current (RMS),A,35.25
939917,Medical Centre Church Road Hartshill,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.88
939917,Medical Centre Church Road Hartshill,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,26.12
939917,Medical Centre Church Road Hartshill,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.25
939917,Medical Centre Church Road Hartshill,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,29.5
939917,Medical Centre Church Road Hartshill,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,67.62
939917,Medical Centre Church Road Hartshill,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.12
939917,Medical Centre Church Road Hartshill,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
939917,Medical Centre Church Road Hartshill,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,29.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.5
939917,Medical Centre Church Road Hartshill,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.44
939917,Medical Centre Church Road Hartshill,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,20.31
939917,Medical Centre Church Road Hartshill,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96509
939917,Medical Centre Church Road Hartshill,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98535
939917,Medical Centre Church Road Hartshill,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86246
939917,Medical Centre Church Road Hartshill,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:40:00.000+00:00,feeder,1,N Current (Min),A,29.25
939917,Medical Centre Church Road Hartshill,2024-01-28T11:40:00.000+00:00,feeder,1,N Current (Max),A,8.25
939917,Medical Centre Church Road Hartshill,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,20.12
939917,Medical Centre Church Road Hartshill,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.88
939917,Medical Centre Church Road Hartshill,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,13.75
939917,Medical Centre Church Road Hartshill,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.38
939917,Medical Centre Church Road Hartshill,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,14.62
939917,Medical Centre Church Road Hartshill,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.33
939917,Medical Centre Church Road Hartshill,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.34
939917,Medical Centre Church Road Hartshill,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
939917,Medical Centre Church Road Hartshill,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.56
939917,Medical Centre Church Road Hartshill,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.52
939917,Medical Centre Church Road Hartshill,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
939917,Medical Centre Church Road Hartshill,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.12
939917,Medical Centre Church Road Hartshill,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.36
939917,Medical Centre Church Road Hartshill,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
939917,Medical Centre Church Road Hartshill,2024-01-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,49.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,46.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:40:00.000+00:00,busbar,,N Current (Min),A,43.25
939917,Medical Centre Church Road Hartshill,2024-01-28T11:40:00.000+00:00,busbar,,N Current (Max),A,174.12
939917,Medical Centre Church Road Hartshill,2024-01-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
939917,Medical Centre Church Road Hartshill,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (Min),A,166.62
939917,Medical Centre Church Road Hartshill,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (Max),A,249.62
939917,Medical Centre Church Road Hartshill,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.25
939917,Medical Centre Church Road Hartshill,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (Min),A,125.38
939917,Medical Centre Church Road Hartshill,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (Max),A,218.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.12
939917,Medical Centre Church Road Hartshill,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (Min),A,152.25
939917,Medical Centre Church Road Hartshill,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (Max),A,248.62
939917,Medical Centre Church Road Hartshill,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.88
939917,Medical Centre Church Road Hartshill,2024-01-28T11:40:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:40:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.12
939917,Medical Centre Church Road Hartshill,2024-01-28T11:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.06
939917,Medical Centre Church Road Hartshill,2024-01-28T11:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.12
939917,Medical Centre Church Road Hartshill,2024-01-28T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99234
939917,Medical Centre Church Road Hartshill,2024-01-28T11:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99136
939917,Medical Centre Church Road Hartshill,2024-01-28T11:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9975
939917,Medical Centre Church Road Hartshill,2024-01-28T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,28.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,26.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,35.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:30:00.000+00:00,feeder,6,N Current (Min),A,29.5
939917,Medical Centre Church Road Hartshill,2024-01-28T11:30:00.000+00:00,feeder,6,N Current (Max),A,108.38
939917,Medical Centre Church Road Hartshill,2024-01-28T11:30:00.000+00:00,feeder,6,N Current (RMS),A,53.12
939917,Medical Centre Church Road Hartshill,2024-01-28T11:30:00.000+00:00,feeder,6,L3 Current (Min),A,79.5
939917,Medical Centre Church Road Hartshill,2024-01-28T11:30:00.000+00:00,feeder,6,L3 Current (Max),A,161.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,115.88
939917,Medical Centre Church Road Hartshill,2024-01-28T11:30:00.000+00:00,feeder,6,L2 Current (Min),A,60.5
939917,Medical Centre Church Road Hartshill,2024-01-28T11:30:00.000+00:00,feeder,6,L2 Current (Max),A,141.5
939917,Medical Centre Church Road Hartshill,2024-01-28T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,108.5
939917,Medical Centre Church Road Hartshill,2024-01-28T11:30:00.000+00:00,feeder,6,L1 Current (Min),A,121.12
939917,Medical Centre Church Road Hartshill,2024-01-28T11:30:00.000+00:00,feeder,6,L1 Current (Max),A,161.25
939917,Medical Centre Church Road Hartshill,2024-01-28T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,143.12
939917,Medical Centre Church Road Hartshill,2024-01-28T11:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.19
939917,Medical Centre Church Road Hartshill,2024-01-28T11:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-61.69
939917,Medical Centre Church Road Hartshill,2024-01-28T11:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.25
939917,Medical Centre Church Road Hartshill,2024-01-28T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98041
939917,Medical Centre Church Road Hartshill,2024-01-28T11:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.4417
939917,Medical Centre Church Road Hartshill,2024-01-28T11:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.40621
939917,Medical Centre Church Road Hartshill,2024-01-28T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:30:00.000+00:00,feeder,5,N Current (Min),A,7.12
939917,Medical Centre Church Road Hartshill,2024-01-28T11:30:00.000+00:00,feeder,5,N Current (Max),A,69.88
939917,Medical Centre Church Road Hartshill,2024-01-28T11:30:00.000+00:00,feeder,5,N Current (RMS),A,14.5
939917,Medical Centre Church Road Hartshill,2024-01-28T11:30:00.000+00:00,feeder,5,L3 Current (Min),A,9.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:30:00.000+00:00,feeder,5,L3 Current (Max),A,32.38
939917,Medical Centre Church Road Hartshill,2024-01-28T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,15.88
939917,Medical Centre Church Road Hartshill,2024-01-28T11:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-28T11:30:00.000+00:00,feeder,5,L2 Current (Max),A,22.5
939917,Medical Centre Church Road Hartshill,2024-01-28T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-28T11:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-28T11:30:00.000+00:00,feeder,5,L1 Current (Max),A,22.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.38
939917,Medical Centre Church Road Hartshill,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.81
939917,Medical Centre Church Road Hartshill,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.56
939917,Medical Centre Church Road Hartshill,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98621
939917,Medical Centre Church Road Hartshill,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9837
939917,Medical Centre Church Road Hartshill,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98877
939917,Medical Centre Church Road Hartshill,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:30:00.000+00:00,feeder,4,N Current (Min),A,17.62
939917,Medical Centre Church Road Hartshill,2024-01-28T11:30:00.000+00:00,feeder,4,N Current (Max),A,80.88
939917,Medical Centre Church Road Hartshill,2024-01-28T11:30:00.000+00:00,feeder,4,N Current (RMS),A,43.62
939917,Medical Centre Church Road Hartshill,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,42.38
939917,Medical Centre Church Road Hartshill,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,98.38
939917,Medical Centre Church Road Hartshill,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,68.88
939917,Medical Centre Church Road Hartshill,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,25.25
939917,Medical Centre Church Road Hartshill,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,41.25
939917,Medical Centre Church Road Hartshill,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.88
939917,Medical Centre Church Road Hartshill,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,23.75
939917,Medical Centre Church Road Hartshill,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,84.62
939917,Medical Centre Church Road Hartshill,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.5
939917,Medical Centre Church Road Hartshill,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,18.06
939917,Medical Centre Church Road Hartshill,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97839
939917,Medical Centre Church Road Hartshill,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99435
939917,Medical Centre Church Road Hartshill,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92239
939917,Medical Centre Church Road Hartshill,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:30:00.000+00:00,feeder,3,N Current (Min),A,8.5
939917,Medical Centre Church Road Hartshill,2024-01-28T11:30:00.000+00:00,feeder,3,N Current (Max),A,62.62
939917,Medical Centre Church Road Hartshill,2024-01-28T11:30:00.000+00:00,feeder,3,N Current (RMS),A,28.25
939917,Medical Centre Church Road Hartshill,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.12
939917,Medical Centre Church Road Hartshill,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,34.88
939917,Medical Centre Church Road Hartshill,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.88
939917,Medical Centre Church Road Hartshill,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,24.38
939917,Medical Centre Church Road Hartshill,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,53.88
939917,Medical Centre Church Road Hartshill,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.75
939917,Medical Centre Church Road Hartshill,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
939917,Medical Centre Church Road Hartshill,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,27.75
939917,Medical Centre Church Road Hartshill,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.75
939917,Medical Centre Church Road Hartshill,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
939917,Medical Centre Church Road Hartshill,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.25
939917,Medical Centre Church Road Hartshill,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85272
939917,Medical Centre Church Road Hartshill,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98202
939917,Medical Centre Church Road Hartshill,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87497
939917,Medical Centre Church Road Hartshill,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:30:00.000+00:00,feeder,1,N Current (Min),A,52.75
939917,Medical Centre Church Road Hartshill,2024-01-28T11:30:00.000+00:00,feeder,1,N Current (Max),A,7.88
939917,Medical Centre Church Road Hartshill,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,17.25
939917,Medical Centre Church Road Hartshill,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.62
939917,Medical Centre Church Road Hartshill,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.62
