Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,15.5
939917,Medical Centre Church Road Hartshill,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,19.88
939917,Medical Centre Church Road Hartshill,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.02
939917,Medical Centre Church Road Hartshill,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.64
939917,Medical Centre Church Road Hartshill,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
939917,Medical Centre Church Road Hartshill,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.14
939917,Medical Centre Church Road Hartshill,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
939917,Medical Centre Church Road Hartshill,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
939917,Medical Centre Church Road Hartshill,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.47
939917,Medical Centre Church Road Hartshill,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
939917,Medical Centre Church Road Hartshill,2024-01-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,55.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,44.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,46.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:30:00.000+00:00,busbar,,N Current (Min),A,42.38
939917,Medical Centre Church Road Hartshill,2024-01-28T11:30:00.000+00:00,busbar,,N Current (Max),A,336.25
939917,Medical Centre Church Road Hartshill,2024-01-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,62.38
939917,Medical Centre Church Road Hartshill,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (Min),A,168.25
939917,Medical Centre Church Road Hartshill,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (Max),A,301.75
939917,Medical Centre Church Road Hartshill,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.88
939917,Medical Centre Church Road Hartshill,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (Min),A,116.12
939917,Medical Centre Church Road Hartshill,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (Max),A,224.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (Min),A,163.38
939917,Medical Centre Church Road Hartshill,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (Max),A,230.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.75
939917,Medical Centre Church Road Hartshill,2024-01-28T11:30:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:30:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.94
939917,Medical Centre Church Road Hartshill,2024-01-28T11:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.44
939917,Medical Centre Church Road Hartshill,2024-01-28T11:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.88
939917,Medical Centre Church Road Hartshill,2024-01-28T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99207
939917,Medical Centre Church Road Hartshill,2024-01-28T11:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97687
939917,Medical Centre Church Road Hartshill,2024-01-28T11:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99759
939917,Medical Centre Church Road Hartshill,2024-01-28T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,30.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,16.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,38.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:20:00.000+00:00,feeder,6,N Current (Min),A,44.12
939917,Medical Centre Church Road Hartshill,2024-01-28T11:20:00.000+00:00,feeder,6,N Current (Max),A,122.62
939917,Medical Centre Church Road Hartshill,2024-01-28T11:20:00.000+00:00,feeder,6,N Current (RMS),A,79.38
939917,Medical Centre Church Road Hartshill,2024-01-28T11:20:00.000+00:00,feeder,6,L3 Current (Min),A,105.5
939917,Medical Centre Church Road Hartshill,2024-01-28T11:20:00.000+00:00,feeder,6,L3 Current (Max),A,161.25
939917,Medical Centre Church Road Hartshill,2024-01-28T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,122.25
939917,Medical Centre Church Road Hartshill,2024-01-28T11:20:00.000+00:00,feeder,6,L2 Current (Min),A,45.88
939917,Medical Centre Church Road Hartshill,2024-01-28T11:20:00.000+00:00,feeder,6,L2 Current (Max),A,92.62
939917,Medical Centre Church Road Hartshill,2024-01-28T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,67.88
939917,Medical Centre Church Road Hartshill,2024-01-28T11:20:00.000+00:00,feeder,6,L1 Current (Min),A,128.12
939917,Medical Centre Church Road Hartshill,2024-01-28T11:20:00.000+00:00,feeder,6,L1 Current (Max),A,197.88
939917,Medical Centre Church Road Hartshill,2024-01-28T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,155.5
939917,Medical Centre Church Road Hartshill,2024-01-28T11:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.12
939917,Medical Centre Church Road Hartshill,2024-01-28T11:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-61.37
939917,Medical Centre Church Road Hartshill,2024-01-28T11:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-71.75
939917,Medical Centre Church Road Hartshill,2024-01-28T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98047
939917,Medical Centre Church Road Hartshill,2024-01-28T11:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.71014
939917,Medical Centre Church Road Hartshill,2024-01-28T11:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.23812
939917,Medical Centre Church Road Hartshill,2024-01-28T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:20:00.000+00:00,feeder,5,N Current (Min),A,10.62
939917,Medical Centre Church Road Hartshill,2024-01-28T11:20:00.000+00:00,feeder,5,N Current (Max),A,35.25
939917,Medical Centre Church Road Hartshill,2024-01-28T11:20:00.000+00:00,feeder,5,N Current (RMS),A,18.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:20:00.000+00:00,feeder,5,L3 Current (Min),A,10.12
939917,Medical Centre Church Road Hartshill,2024-01-28T11:20:00.000+00:00,feeder,5,L3 Current (Max),A,26.12
939917,Medical Centre Church Road Hartshill,2024-01-28T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,14.25
939917,Medical Centre Church Road Hartshill,2024-01-28T11:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-28T11:20:00.000+00:00,feeder,5,L2 Current (Max),A,28.88
939917,Medical Centre Church Road Hartshill,2024-01-28T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.38
939917,Medical Centre Church Road Hartshill,2024-01-28T11:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-28T11:20:00.000+00:00,feeder,5,L1 Current (Max),A,11.5
939917,Medical Centre Church Road Hartshill,2024-01-28T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.81
939917,Medical Centre Church Road Hartshill,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.56
939917,Medical Centre Church Road Hartshill,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.19
939917,Medical Centre Church Road Hartshill,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98651
939917,Medical Centre Church Road Hartshill,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98276
939917,Medical Centre Church Road Hartshill,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95383
939917,Medical Centre Church Road Hartshill,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:20:00.000+00:00,feeder,4,N Current (Min),A,20.75
939917,Medical Centre Church Road Hartshill,2024-01-28T11:20:00.000+00:00,feeder,4,N Current (Max),A,93.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:20:00.000+00:00,feeder,4,N Current (RMS),A,47.88
939917,Medical Centre Church Road Hartshill,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,48.75
939917,Medical Centre Church Road Hartshill,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,113.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,68.62
939917,Medical Centre Church Road Hartshill,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,23.38
939917,Medical Centre Church Road Hartshill,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,51.75
939917,Medical Centre Church Road Hartshill,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.12
939917,Medical Centre Church Road Hartshill,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,18.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,94.12
939917,Medical Centre Church Road Hartshill,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
939917,Medical Centre Church Road Hartshill,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.12
939917,Medical Centre Church Road Hartshill,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.19
939917,Medical Centre Church Road Hartshill,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,19.69
939917,Medical Centre Church Road Hartshill,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98938
939917,Medical Centre Church Road Hartshill,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.995
939917,Medical Centre Church Road Hartshill,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95013
939917,Medical Centre Church Road Hartshill,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:20:00.000+00:00,feeder,3,N Current (Min),A,7.5
939917,Medical Centre Church Road Hartshill,2024-01-28T11:20:00.000+00:00,feeder,3,N Current (Max),A,50.38
939917,Medical Centre Church Road Hartshill,2024-01-28T11:20:00.000+00:00,feeder,3,N Current (RMS),A,25.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,18.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,31.5
939917,Medical Centre Church Road Hartshill,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.62
939917,Medical Centre Church Road Hartshill,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,23.25
939917,Medical Centre Church Road Hartshill,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,64.5
939917,Medical Centre Church Road Hartshill,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.25
939917,Medical Centre Church Road Hartshill,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,44.5
939917,Medical Centre Church Road Hartshill,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.38
939917,Medical Centre Church Road Hartshill,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-46.5
939917,Medical Centre Church Road Hartshill,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,15.5
939917,Medical Centre Church Road Hartshill,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.31
939917,Medical Centre Church Road Hartshill,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.71038
939917,Medical Centre Church Road Hartshill,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98285
939917,Medical Centre Church Road Hartshill,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87723
939917,Medical Centre Church Road Hartshill,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:20:00.000+00:00,feeder,1,N Current (Min),A,26.25
939917,Medical Centre Church Road Hartshill,2024-01-28T11:20:00.000+00:00,feeder,1,N Current (Max),A,9.88
939917,Medical Centre Church Road Hartshill,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,8.25
939917,Medical Centre Church Road Hartshill,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.62
939917,Medical Centre Church Road Hartshill,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,21.12
939917,Medical Centre Church Road Hartshill,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
939917,Medical Centre Church Road Hartshill,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,10.5
939917,Medical Centre Church Road Hartshill,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.12
939917,Medical Centre Church Road Hartshill,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.11
939917,Medical Centre Church Road Hartshill,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.16
939917,Medical Centre Church Road Hartshill,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
939917,Medical Centre Church Road Hartshill,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.47
939917,Medical Centre Church Road Hartshill,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.06
939917,Medical Centre Church Road Hartshill,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
939917,Medical Centre Church Road Hartshill,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.59
939917,Medical Centre Church Road Hartshill,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
939917,Medical Centre Church Road Hartshill,2024-01-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,56.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,49.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:20:00.000+00:00,busbar,,N Current (Min),A,48.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:20:00.000+00:00,busbar,,N Current (Max),A,178.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,79.62
939917,Medical Centre Church Road Hartshill,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (Min),A,189.12
939917,Medical Centre Church Road Hartshill,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (Max),A,292.75
939917,Medical Centre Church Road Hartshill,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.75
939917,Medical Centre Church Road Hartshill,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (Min),A,115.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (Max),A,195.25
939917,Medical Centre Church Road Hartshill,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (Min),A,167.88
939917,Medical Centre Church Road Hartshill,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (Max),A,274.5
939917,Medical Centre Church Road Hartshill,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.88
939917,Medical Centre Church Road Hartshill,2024-01-28T11:20:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:20:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.69
939917,Medical Centre Church Road Hartshill,2024-01-28T11:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.12
939917,Medical Centre Church Road Hartshill,2024-01-28T11:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,3.62
939917,Medical Centre Church Road Hartshill,2024-01-28T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99307
939917,Medical Centre Church Road Hartshill,2024-01-28T11:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98669
939917,Medical Centre Church Road Hartshill,2024-01-28T11:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99551
939917,Medical Centre Church Road Hartshill,2024-01-28T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,29.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,18.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,34.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:10:00.000+00:00,feeder,6,N Current (Min),A,33.75
939917,Medical Centre Church Road Hartshill,2024-01-28T11:10:00.000+00:00,feeder,6,N Current (Max),A,98.88
939917,Medical Centre Church Road Hartshill,2024-01-28T11:10:00.000+00:00,feeder,6,N Current (RMS),A,60.88
939917,Medical Centre Church Road Hartshill,2024-01-28T11:10:00.000+00:00,feeder,6,L3 Current (Min),A,94.88
939917,Medical Centre Church Road Hartshill,2024-01-28T11:10:00.000+00:00,feeder,6,L3 Current (Max),A,139.25
939917,Medical Centre Church Road Hartshill,2024-01-28T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,118.12
939917,Medical Centre Church Road Hartshill,2024-01-28T11:10:00.000+00:00,feeder,6,L2 Current (Min),A,52.25
939917,Medical Centre Church Road Hartshill,2024-01-28T11:10:00.000+00:00,feeder,6,L2 Current (Max),A,105.75
939917,Medical Centre Church Road Hartshill,2024-01-28T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,73.62
939917,Medical Centre Church Road Hartshill,2024-01-28T11:10:00.000+00:00,feeder,6,L1 Current (Min),A,115.12
939917,Medical Centre Church Road Hartshill,2024-01-28T11:10:00.000+00:00,feeder,6,L1 Current (Max),A,170.75
939917,Medical Centre Church Road Hartshill,2024-01-28T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,139.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.75
939917,Medical Centre Church Road Hartshill,2024-01-28T11:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.25
939917,Medical Centre Church Road Hartshill,2024-01-28T11:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-93.94
939917,Medical Centre Church Road Hartshill,2024-01-28T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98734
939917,Medical Centre Church Road Hartshill,2024-01-28T11:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96619
939917,Medical Centre Church Road Hartshill,2024-01-28T11:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.24385
939917,Medical Centre Church Road Hartshill,2024-01-28T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:10:00.000+00:00,feeder,5,N Current (Min),A,21.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:10:00.000+00:00,feeder,5,N Current (Max),A,43.62
939917,Medical Centre Church Road Hartshill,2024-01-28T11:10:00.000+00:00,feeder,5,N Current (RMS),A,26.88
939917,Medical Centre Church Road Hartshill,2024-01-28T11:10:00.000+00:00,feeder,5,L3 Current (Min),A,11.88
939917,Medical Centre Church Road Hartshill,2024-01-28T11:10:00.000+00:00,feeder,5,L3 Current (Max),A,35.75
939917,Medical Centre Church Road Hartshill,2024-01-28T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:10:00.000+00:00,feeder,5,L2 Current (Min),A,12.25
939917,Medical Centre Church Road Hartshill,2024-01-28T11:10:00.000+00:00,feeder,5,L2 Current (Max),A,31.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,25.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-28T11:10:00.000+00:00,feeder,5,L1 Current (Max),A,11.88
939917,Medical Centre Church Road Hartshill,2024-01-28T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.5
939917,Medical Centre Church Road Hartshill,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.5
939917,Medical Centre Church Road Hartshill,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.06
939917,Medical Centre Church Road Hartshill,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98978
939917,Medical Centre Church Road Hartshill,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98938
939917,Medical Centre Church Road Hartshill,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97736
939917,Medical Centre Church Road Hartshill,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:10:00.000+00:00,feeder,4,N Current (Min),A,10.12
939917,Medical Centre Church Road Hartshill,2024-01-28T11:10:00.000+00:00,feeder,4,N Current (Max),A,53.5
939917,Medical Centre Church Road Hartshill,2024-01-28T11:10:00.000+00:00,feeder,4,N Current (RMS),A,35.12
939917,Medical Centre Church Road Hartshill,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,46.12
939917,Medical Centre Church Road Hartshill,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,82.12
939917,Medical Centre Church Road Hartshill,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,61.62
939917,Medical Centre Church Road Hartshill,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,25.38
939917,Medical Centre Church Road Hartshill,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,62.38
939917,Medical Centre Church Road Hartshill,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.5
939917,Medical Centre Church Road Hartshill,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,26.62
939917,Medical Centre Church Road Hartshill,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,42.88
939917,Medical Centre Church Road Hartshill,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.12
939917,Medical Centre Church Road Hartshill,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.31
939917,Medical Centre Church Road Hartshill,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.31
939917,Medical Centre Church Road Hartshill,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98587
939917,Medical Centre Church Road Hartshill,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99704
939917,Medical Centre Church Road Hartshill,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9744
939917,Medical Centre Church Road Hartshill,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:10:00.000+00:00,feeder,3,N Current (Min),A,12.38
939917,Medical Centre Church Road Hartshill,2024-01-28T11:10:00.000+00:00,feeder,3,N Current (Max),A,54.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:10:00.000+00:00,feeder,3,N Current (RMS),A,29.62
939917,Medical Centre Church Road Hartshill,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.25
939917,Medical Centre Church Road Hartshill,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,37.12
939917,Medical Centre Church Road Hartshill,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.25
939917,Medical Centre Church Road Hartshill,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,28.88
939917,Medical Centre Church Road Hartshill,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,68.5
939917,Medical Centre Church Road Hartshill,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.62
939917,Medical Centre Church Road Hartshill,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,22.12
939917,Medical Centre Church Road Hartshill,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,43.12
939917,Medical Centre Church Road Hartshill,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.88
939917,Medical Centre Church Road Hartshill,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.25
939917,Medical Centre Church Road Hartshill,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
939917,Medical Centre Church Road Hartshill,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.56
939917,Medical Centre Church Road Hartshill,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82211
939917,Medical Centre Church Road Hartshill,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93256
939917,Medical Centre Church Road Hartshill,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84225
939917,Medical Centre Church Road Hartshill,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:10:00.000+00:00,feeder,1,N Current (Min),A,26.25
939917,Medical Centre Church Road Hartshill,2024-01-28T11:10:00.000+00:00,feeder,1,N Current (Max),A,2.12
939917,Medical Centre Church Road Hartshill,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,9.25
939917,Medical Centre Church Road Hartshill,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,7.88
939917,Medical Centre Church Road Hartshill,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,14.88
939917,Medical Centre Church Road Hartshill,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.56
939917,Medical Centre Church Road Hartshill,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.95
939917,Medical Centre Church Road Hartshill,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
939917,Medical Centre Church Road Hartshill,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.69
939917,Medical Centre Church Road Hartshill,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.02
939917,Medical Centre Church Road Hartshill,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
939917,Medical Centre Church Road Hartshill,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.94
939917,Medical Centre Church Road Hartshill,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
939917,Medical Centre Church Road Hartshill,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
939917,Medical Centre Church Road Hartshill,2024-01-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,54.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,45.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,49.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:10:00.000+00:00,busbar,,N Current (Min),A,44.5
939917,Medical Centre Church Road Hartshill,2024-01-28T11:10:00.000+00:00,busbar,,N Current (Max),A,168.25
939917,Medical Centre Church Road Hartshill,2024-01-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,55.75
939917,Medical Centre Church Road Hartshill,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (Min),A,194.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (Max),A,256.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.88
939917,Medical Centre Church Road Hartshill,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (Min),A,161.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (Max),A,226.75
939917,Medical Centre Church Road Hartshill,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.75
939917,Medical Centre Church Road Hartshill,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (Min),A,170.12
939917,Medical Centre Church Road Hartshill,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (Max),A,229.5
939917,Medical Centre Church Road Hartshill,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.75
939917,Medical Centre Church Road Hartshill,2024-01-28T11:10:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:10:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.38
939917,Medical Centre Church Road Hartshill,2024-01-28T11:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.31
939917,Medical Centre Church Road Hartshill,2024-01-28T11:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,4.38
939917,Medical Centre Church Road Hartshill,2024-01-28T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99042
939917,Medical Centre Church Road Hartshill,2024-01-28T11:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98544
939917,Medical Centre Church Road Hartshill,2024-01-28T11:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99689
939917,Medical Centre Church Road Hartshill,2024-01-28T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,27.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,17.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,33.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:00:00.000+00:00,feeder,6,N Current (Min),A,32.25
939917,Medical Centre Church Road Hartshill,2024-01-28T11:00:00.000+00:00,feeder,6,N Current (Max),A,91.25
939917,Medical Centre Church Road Hartshill,2024-01-28T11:00:00.000+00:00,feeder,6,N Current (RMS),A,58.12
939917,Medical Centre Church Road Hartshill,2024-01-28T11:00:00.000+00:00,feeder,6,L3 Current (Min),A,89.12
939917,Medical Centre Church Road Hartshill,2024-01-28T11:00:00.000+00:00,feeder,6,L3 Current (Max),A,139.5
939917,Medical Centre Church Road Hartshill,2024-01-28T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,111.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:00:00.000+00:00,feeder,6,L2 Current (Min),A,53.12
939917,Medical Centre Church Road Hartshill,2024-01-28T11:00:00.000+00:00,feeder,6,L2 Current (Max),A,88.62
939917,Medical Centre Church Road Hartshill,2024-01-28T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,71.75
939917,Medical Centre Church Road Hartshill,2024-01-28T11:00:00.000+00:00,feeder,6,L1 Current (Min),A,104.62
939917,Medical Centre Church Road Hartshill,2024-01-28T11:00:00.000+00:00,feeder,6,L1 Current (Max),A,165.88
939917,Medical Centre Church Road Hartshill,2024-01-28T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,136.75
939917,Medical Centre Church Road Hartshill,2024-01-28T11:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.31
939917,Medical Centre Church Road Hartshill,2024-01-28T11:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.88
939917,Medical Centre Church Road Hartshill,2024-01-28T11:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.87
939917,Medical Centre Church Road Hartshill,2024-01-28T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98401
939917,Medical Centre Church Road Hartshill,2024-01-28T11:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.55364
939917,Medical Centre Church Road Hartshill,2024-01-28T11:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.82052
939917,Medical Centre Church Road Hartshill,2024-01-28T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:00:00.000+00:00,feeder,5,N Current (Min),A,7.62
939917,Medical Centre Church Road Hartshill,2024-01-28T11:00:00.000+00:00,feeder,5,N Current (Max),A,34.38
939917,Medical Centre Church Road Hartshill,2024-01-28T11:00:00.000+00:00,feeder,5,N Current (RMS),A,15.75
939917,Medical Centre Church Road Hartshill,2024-01-28T11:00:00.000+00:00,feeder,5,L3 Current (Min),A,11.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:00:00.000+00:00,feeder,5,L3 Current (Max),A,24.88
939917,Medical Centre Church Road Hartshill,2024-01-28T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.38
939917,Medical Centre Church Road Hartshill,2024-01-28T11:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-28T11:00:00.000+00:00,feeder,5,L2 Current (Max),A,17.88
939917,Medical Centre Church Road Hartshill,2024-01-28T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,3.62
939917,Medical Centre Church Road Hartshill,2024-01-28T11:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-28T11:00:00.000+00:00,feeder,5,L1 Current (Max),A,14.5
939917,Medical Centre Church Road Hartshill,2024-01-28T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.56
939917,Medical Centre Church Road Hartshill,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.94
939917,Medical Centre Church Road Hartshill,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.37
939917,Medical Centre Church Road Hartshill,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98715
939917,Medical Centre Church Road Hartshill,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98795
939917,Medical Centre Church Road Hartshill,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97751
939917,Medical Centre Church Road Hartshill,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:00:00.000+00:00,feeder,4,N Current (Min),A,11.12
939917,Medical Centre Church Road Hartshill,2024-01-28T11:00:00.000+00:00,feeder,4,N Current (Max),A,57.5
939917,Medical Centre Church Road Hartshill,2024-01-28T11:00:00.000+00:00,feeder,4,N Current (RMS),A,33.38
939917,Medical Centre Church Road Hartshill,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,37.88
939917,Medical Centre Church Road Hartshill,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,85.25
939917,Medical Centre Church Road Hartshill,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,58.88
939917,Medical Centre Church Road Hartshill,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,31.88
939917,Medical Centre Church Road Hartshill,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,58.25
939917,Medical Centre Church Road Hartshill,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.62
939917,Medical Centre Church Road Hartshill,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,19.0
