Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,84.5
939917,Medical Centre Church Road Hartshill,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.38
939917,Medical Centre Church Road Hartshill,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.88
939917,Medical Centre Church Road Hartshill,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.56
939917,Medical Centre Church Road Hartshill,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.37
939917,Medical Centre Church Road Hartshill,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96579
939917,Medical Centre Church Road Hartshill,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99747
939917,Medical Centre Church Road Hartshill,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96661
939917,Medical Centre Church Road Hartshill,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:00:00.000+00:00,feeder,3,N Current (Min),A,21.62
939917,Medical Centre Church Road Hartshill,2024-01-28T11:00:00.000+00:00,feeder,3,N Current (Max),A,59.25
939917,Medical Centre Church Road Hartshill,2024-01-28T11:00:00.000+00:00,feeder,3,N Current (RMS),A,38.75
939917,Medical Centre Church Road Hartshill,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.12
939917,Medical Centre Church Road Hartshill,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,28.62
939917,Medical Centre Church Road Hartshill,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.88
939917,Medical Centre Church Road Hartshill,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,35.62
939917,Medical Centre Church Road Hartshill,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,72.75
939917,Medical Centre Church Road Hartshill,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.75
939917,Medical Centre Church Road Hartshill,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
939917,Medical Centre Church Road Hartshill,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,53.62
939917,Medical Centre Church Road Hartshill,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.75
939917,Medical Centre Church Road Hartshill,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
939917,Medical Centre Church Road Hartshill,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,28.12
939917,Medical Centre Church Road Hartshill,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94296
939917,Medical Centre Church Road Hartshill,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93848
939917,Medical Centre Church Road Hartshill,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90188
939917,Medical Centre Church Road Hartshill,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:00:00.000+00:00,feeder,1,N Current (Min),A,24.5
939917,Medical Centre Church Road Hartshill,2024-01-28T11:00:00.000+00:00,feeder,1,N Current (Max),A,9.12
939917,Medical Centre Church Road Hartshill,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,17.25
939917,Medical Centre Church Road Hartshill,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.88
939917,Medical Centre Church Road Hartshill,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,8.12
939917,Medical Centre Church Road Hartshill,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,14.38
939917,Medical Centre Church Road Hartshill,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.75
939917,Medical Centre Church Road Hartshill,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.42
939917,Medical Centre Church Road Hartshill,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
939917,Medical Centre Church Road Hartshill,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
939917,Medical Centre Church Road Hartshill,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.53
939917,Medical Centre Church Road Hartshill,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.97
939917,Medical Centre Church Road Hartshill,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
939917,Medical Centre Church Road Hartshill,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.77
939917,Medical Centre Church Road Hartshill,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
939917,Medical Centre Church Road Hartshill,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
939917,Medical Centre Church Road Hartshill,2024-01-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,52.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,47.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:00:00.000+00:00,busbar,,N Current (Min),A,43.62
939917,Medical Centre Church Road Hartshill,2024-01-28T11:00:00.000+00:00,busbar,,N Current (Max),A,167.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,58.75
939917,Medical Centre Church Road Hartshill,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (Min),A,183.12
939917,Medical Centre Church Road Hartshill,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (Max),A,245.62
939917,Medical Centre Church Road Hartshill,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.88
939917,Medical Centre Church Road Hartshill,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (Min),A,129.38
939917,Medical Centre Church Road Hartshill,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (Max),A,210.12
939917,Medical Centre Church Road Hartshill,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.62
939917,Medical Centre Church Road Hartshill,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (Min),A,161.25
939917,Medical Centre Church Road Hartshill,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (Max),A,248.12
939917,Medical Centre Church Road Hartshill,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.25
939917,Medical Centre Church Road Hartshill,2024-01-28T11:00:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T11:00:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.5
939917,Medical Centre Church Road Hartshill,2024-01-28T10:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.06
939917,Medical Centre Church Road Hartshill,2024-01-28T10:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,4.38
939917,Medical Centre Church Road Hartshill,2024-01-28T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98743
939917,Medical Centre Church Road Hartshill,2024-01-28T10:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99133
939917,Medical Centre Church Road Hartshill,2024-01-28T10:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99832
939917,Medical Centre Church Road Hartshill,2024-01-28T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,25.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,20.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,44.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:50:00.000+00:00,feeder,6,N Current (Min),A,49.25
939917,Medical Centre Church Road Hartshill,2024-01-28T10:50:00.000+00:00,feeder,6,N Current (Max),A,118.12
939917,Medical Centre Church Road Hartshill,2024-01-28T10:50:00.000+00:00,feeder,6,N Current (RMS),A,89.62
939917,Medical Centre Church Road Hartshill,2024-01-28T10:50:00.000+00:00,feeder,6,L3 Current (Min),A,70.25
939917,Medical Centre Church Road Hartshill,2024-01-28T10:50:00.000+00:00,feeder,6,L3 Current (Max),A,124.62
939917,Medical Centre Church Road Hartshill,2024-01-28T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,102.12
939917,Medical Centre Church Road Hartshill,2024-01-28T10:50:00.000+00:00,feeder,6,L2 Current (Min),A,61.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:50:00.000+00:00,feeder,6,L2 Current (Max),A,110.75
939917,Medical Centre Church Road Hartshill,2024-01-28T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,84.38
939917,Medical Centre Church Road Hartshill,2024-01-28T10:50:00.000+00:00,feeder,6,L1 Current (Min),A,142.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:50:00.000+00:00,feeder,6,L1 Current (Max),A,211.25
939917,Medical Centre Church Road Hartshill,2024-01-28T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,181.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.13
939917,Medical Centre Church Road Hartshill,2024-01-28T10:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-61.5
939917,Medical Centre Church Road Hartshill,2024-01-28T10:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-76.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97778
939917,Medical Centre Church Road Hartshill,2024-01-28T10:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.47552
939917,Medical Centre Church Road Hartshill,2024-01-28T10:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.24565
939917,Medical Centre Church Road Hartshill,2024-01-28T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:50:00.000+00:00,feeder,5,N Current (Min),A,10.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:50:00.000+00:00,feeder,5,N Current (Max),A,48.38
939917,Medical Centre Church Road Hartshill,2024-01-28T10:50:00.000+00:00,feeder,5,N Current (RMS),A,11.12
939917,Medical Centre Church Road Hartshill,2024-01-28T10:50:00.000+00:00,feeder,5,L3 Current (Min),A,11.12
939917,Medical Centre Church Road Hartshill,2024-01-28T10:50:00.000+00:00,feeder,5,L3 Current (Max),A,17.38
939917,Medical Centre Church Road Hartshill,2024-01-28T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,12.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-28T10:50:00.000+00:00,feeder,5,L2 Current (Max),A,32.25
939917,Medical Centre Church Road Hartshill,2024-01-28T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.25
939917,Medical Centre Church Road Hartshill,2024-01-28T10:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-28T10:50:00.000+00:00,feeder,5,L1 Current (Max),A,10.12
939917,Medical Centre Church Road Hartshill,2024-01-28T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,10.5
939917,Medical Centre Church Road Hartshill,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.88
939917,Medical Centre Church Road Hartshill,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.06
939917,Medical Centre Church Road Hartshill,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98816
939917,Medical Centre Church Road Hartshill,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98834
939917,Medical Centre Church Road Hartshill,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98886
939917,Medical Centre Church Road Hartshill,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:50:00.000+00:00,feeder,4,N Current (Min),A,21.25
939917,Medical Centre Church Road Hartshill,2024-01-28T10:50:00.000+00:00,feeder,4,N Current (Max),A,76.88
939917,Medical Centre Church Road Hartshill,2024-01-28T10:50:00.000+00:00,feeder,4,N Current (RMS),A,39.5
939917,Medical Centre Church Road Hartshill,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,51.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,109.25
939917,Medical Centre Church Road Hartshill,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,68.12
939917,Medical Centre Church Road Hartshill,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,22.88
939917,Medical Centre Church Road Hartshill,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,45.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.62
939917,Medical Centre Church Road Hartshill,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,24.75
939917,Medical Centre Church Road Hartshill,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,82.38
939917,Medical Centre Church Road Hartshill,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.62
939917,Medical Centre Church Road Hartshill,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.13
939917,Medical Centre Church Road Hartshill,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.12
939917,Medical Centre Church Road Hartshill,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.81
939917,Medical Centre Church Road Hartshill,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9841
939917,Medical Centre Church Road Hartshill,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99316
939917,Medical Centre Church Road Hartshill,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96857
939917,Medical Centre Church Road Hartshill,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:50:00.000+00:00,feeder,3,N Current (Min),A,7.38
939917,Medical Centre Church Road Hartshill,2024-01-28T10:50:00.000+00:00,feeder,3,N Current (Max),A,48.75
939917,Medical Centre Church Road Hartshill,2024-01-28T10:50:00.000+00:00,feeder,3,N Current (RMS),A,25.62
939917,Medical Centre Church Road Hartshill,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,17.12
939917,Medical Centre Church Road Hartshill,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,31.25
939917,Medical Centre Church Road Hartshill,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.62
939917,Medical Centre Church Road Hartshill,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,24.62
939917,Medical Centre Church Road Hartshill,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,59.5
939917,Medical Centre Church Road Hartshill,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.38
939917,Medical Centre Church Road Hartshill,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
939917,Medical Centre Church Road Hartshill,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,30.38
939917,Medical Centre Church Road Hartshill,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
939917,Medical Centre Church Road Hartshill,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.25
939917,Medical Centre Church Road Hartshill,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.5
939917,Medical Centre Church Road Hartshill,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.38
939917,Medical Centre Church Road Hartshill,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86679
939917,Medical Centre Church Road Hartshill,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9585
939917,Medical Centre Church Road Hartshill,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9014
939917,Medical Centre Church Road Hartshill,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:50:00.000+00:00,feeder,1,N Current (Min),A,24.38
939917,Medical Centre Church Road Hartshill,2024-01-28T10:50:00.000+00:00,feeder,1,N Current (Max),A,2.5
939917,Medical Centre Church Road Hartshill,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,2.12
939917,Medical Centre Church Road Hartshill,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,8.75
939917,Medical Centre Church Road Hartshill,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.75
939917,Medical Centre Church Road Hartshill,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.62
939917,Medical Centre Church Road Hartshill,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,7.38
939917,Medical Centre Church Road Hartshill,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,8.75
939917,Medical Centre Church Road Hartshill,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.75
939917,Medical Centre Church Road Hartshill,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.2
939917,Medical Centre Church Road Hartshill,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.36
939917,Medical Centre Church Road Hartshill,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
939917,Medical Centre Church Road Hartshill,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.31
939917,Medical Centre Church Road Hartshill,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.58
939917,Medical Centre Church Road Hartshill,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
939917,Medical Centre Church Road Hartshill,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.11
939917,Medical Centre Church Road Hartshill,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
939917,Medical Centre Church Road Hartshill,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
939917,Medical Centre Church Road Hartshill,2024-01-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,50.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,56.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:50:00.000+00:00,busbar,,N Current (Min),A,50.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:50:00.000+00:00,busbar,,N Current (Max),A,145.5
939917,Medical Centre Church Road Hartshill,2024-01-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,76.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (Min),A,166.25
939917,Medical Centre Church Road Hartshill,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (Max),A,247.25
939917,Medical Centre Church Road Hartshill,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.25
939917,Medical Centre Church Road Hartshill,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (Min),A,129.75
939917,Medical Centre Church Road Hartshill,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (Max),A,208.5
939917,Medical Centre Church Road Hartshill,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.62
939917,Medical Centre Church Road Hartshill,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (Min),A,186.5
939917,Medical Centre Church Road Hartshill,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (Max),A,300.38
939917,Medical Centre Church Road Hartshill,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.38
939917,Medical Centre Church Road Hartshill,2024-01-28T10:50:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:50:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.44
939917,Medical Centre Church Road Hartshill,2024-01-28T10:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.81
939917,Medical Centre Church Road Hartshill,2024-01-28T10:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.88
939917,Medical Centre Church Road Hartshill,2024-01-28T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98898
939917,Medical Centre Church Road Hartshill,2024-01-28T10:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9917
939917,Medical Centre Church Road Hartshill,2024-01-28T10:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99698
939917,Medical Centre Church Road Hartshill,2024-01-28T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,24.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,20.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,34.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:40:00.000+00:00,feeder,6,N Current (Min),A,28.5
939917,Medical Centre Church Road Hartshill,2024-01-28T10:40:00.000+00:00,feeder,6,N Current (Max),A,79.12
939917,Medical Centre Church Road Hartshill,2024-01-28T10:40:00.000+00:00,feeder,6,N Current (RMS),A,52.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:40:00.000+00:00,feeder,6,L3 Current (Min),A,72.88
939917,Medical Centre Church Road Hartshill,2024-01-28T10:40:00.000+00:00,feeder,6,L3 Current (Max),A,129.62
939917,Medical Centre Church Road Hartshill,2024-01-28T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,99.25
939917,Medical Centre Church Road Hartshill,2024-01-28T10:40:00.000+00:00,feeder,6,L2 Current (Min),A,65.25
939917,Medical Centre Church Road Hartshill,2024-01-28T10:40:00.000+00:00,feeder,6,L2 Current (Max),A,117.62
939917,Medical Centre Church Road Hartshill,2024-01-28T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,83.75
939917,Medical Centre Church Road Hartshill,2024-01-28T10:40:00.000+00:00,feeder,6,L1 Current (Min),A,115.5
939917,Medical Centre Church Road Hartshill,2024-01-28T10:40:00.000+00:00,feeder,6,L1 Current (Max),A,175.62
939917,Medical Centre Church Road Hartshill,2024-01-28T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,138.75
939917,Medical Centre Church Road Hartshill,2024-01-28T10:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.81
939917,Medical Centre Church Road Hartshill,2024-01-28T10:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.19
939917,Medical Centre Church Road Hartshill,2024-01-28T10:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-97.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97705
939917,Medical Centre Church Road Hartshill,2024-01-28T10:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84607
939917,Medical Centre Church Road Hartshill,2024-01-28T10:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.29534
939917,Medical Centre Church Road Hartshill,2024-01-28T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:40:00.000+00:00,feeder,5,N Current (Min),A,10.12
939917,Medical Centre Church Road Hartshill,2024-01-28T10:40:00.000+00:00,feeder,5,N Current (Max),A,39.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:40:00.000+00:00,feeder,5,N Current (RMS),A,19.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:40:00.000+00:00,feeder,5,L3 Current (Min),A,11.12
939917,Medical Centre Church Road Hartshill,2024-01-28T10:40:00.000+00:00,feeder,5,L3 Current (Max),A,17.88
939917,Medical Centre Church Road Hartshill,2024-01-28T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.12
939917,Medical Centre Church Road Hartshill,2024-01-28T10:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-28T10:40:00.000+00:00,feeder,5,L2 Current (Max),A,31.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,16.5
939917,Medical Centre Church Road Hartshill,2024-01-28T10:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-28T10:40:00.000+00:00,feeder,5,L1 Current (Max),A,12.12
939917,Medical Centre Church Road Hartshill,2024-01-28T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,9.5
939917,Medical Centre Church Road Hartshill,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.31
939917,Medical Centre Church Road Hartshill,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.88
939917,Medical Centre Church Road Hartshill,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98984
939917,Medical Centre Church Road Hartshill,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98145
939917,Medical Centre Church Road Hartshill,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99582
939917,Medical Centre Church Road Hartshill,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:40:00.000+00:00,feeder,4,N Current (Min),A,29.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:40:00.000+00:00,feeder,4,N Current (Max),A,67.62
939917,Medical Centre Church Road Hartshill,2024-01-28T10:40:00.000+00:00,feeder,4,N Current (RMS),A,48.88
939917,Medical Centre Church Road Hartshill,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,55.5
939917,Medical Centre Church Road Hartshill,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,88.25
939917,Medical Centre Church Road Hartshill,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,69.62
939917,Medical Centre Church Road Hartshill,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,25.12
939917,Medical Centre Church Road Hartshill,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,43.38
939917,Medical Centre Church Road Hartshill,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.88
939917,Medical Centre Church Road Hartshill,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,25.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,84.25
939917,Medical Centre Church Road Hartshill,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,64.38
939917,Medical Centre Church Road Hartshill,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.81
939917,Medical Centre Church Road Hartshill,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.44
939917,Medical Centre Church Road Hartshill,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95663
939917,Medical Centre Church Road Hartshill,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99319
939917,Medical Centre Church Road Hartshill,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97177
939917,Medical Centre Church Road Hartshill,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:40:00.000+00:00,feeder,3,N Current (Min),A,21.75
939917,Medical Centre Church Road Hartshill,2024-01-28T10:40:00.000+00:00,feeder,3,N Current (Max),A,64.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:40:00.000+00:00,feeder,3,N Current (RMS),A,43.12
939917,Medical Centre Church Road Hartshill,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,37.5
939917,Medical Centre Church Road Hartshill,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.88
939917,Medical Centre Church Road Hartshill,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,35.75
939917,Medical Centre Church Road Hartshill,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,80.88
939917,Medical Centre Church Road Hartshill,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
939917,Medical Centre Church Road Hartshill,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,31.38
939917,Medical Centre Church Road Hartshill,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.12
939917,Medical Centre Church Road Hartshill,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.19
939917,Medical Centre Church Road Hartshill,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.12
939917,Medical Centre Church Road Hartshill,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87634
939917,Medical Centre Church Road Hartshill,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98456
939917,Medical Centre Church Road Hartshill,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89361
939917,Medical Centre Church Road Hartshill,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:40:00.000+00:00,feeder,1,N Current (Min),A,32.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:40:00.000+00:00,feeder,1,N Current (Max),A,22.5
939917,Medical Centre Church Road Hartshill,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,2.12
939917,Medical Centre Church Road Hartshill,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,9.88
939917,Medical Centre Church Road Hartshill,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.25
939917,Medical Centre Church Road Hartshill,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,33.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.62
939917,Medical Centre Church Road Hartshill,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,12.75
939917,Medical Centre Church Road Hartshill,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.53
939917,Medical Centre Church Road Hartshill,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.62
939917,Medical Centre Church Road Hartshill,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
939917,Medical Centre Church Road Hartshill,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.41
939917,Medical Centre Church Road Hartshill,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.42
939917,Medical Centre Church Road Hartshill,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
939917,Medical Centre Church Road Hartshill,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.44
939917,Medical Centre Church Road Hartshill,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.48
939917,Medical Centre Church Road Hartshill,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
939917,Medical Centre Church Road Hartshill,2024-01-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,48.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,50.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,53.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:40:00.000+00:00,busbar,,N Current (Min),A,44.25
939917,Medical Centre Church Road Hartshill,2024-01-28T10:40:00.000+00:00,busbar,,N Current (Max),A,178.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,66.38
939917,Medical Centre Church Road Hartshill,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (Min),A,168.12
939917,Medical Centre Church Road Hartshill,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (Max),A,233.5
939917,Medical Centre Church Road Hartshill,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.62
939917,Medical Centre Church Road Hartshill,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (Min),A,137.12
939917,Medical Centre Church Road Hartshill,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (Max),A,268.88
939917,Medical Centre Church Road Hartshill,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.62
939917,Medical Centre Church Road Hartshill,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (Min),A,170.12
939917,Medical Centre Church Road Hartshill,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (Max),A,268.75
939917,Medical Centre Church Road Hartshill,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.38
939917,Medical Centre Church Road Hartshill,2024-01-28T10:40:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:40:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.06
939917,Medical Centre Church Road Hartshill,2024-01-28T10:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.62
939917,Medical Centre Church Road Hartshill,2024-01-28T10:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.31
939917,Medical Centre Church Road Hartshill,2024-01-28T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99063
939917,Medical Centre Church Road Hartshill,2024-01-28T10:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99377
939917,Medical Centre Church Road Hartshill,2024-01-28T10:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99792
939917,Medical Centre Church Road Hartshill,2024-01-28T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,28.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,24.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,43.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:30:00.000+00:00,feeder,6,N Current (Min),A,40.62
939917,Medical Centre Church Road Hartshill,2024-01-28T10:30:00.000+00:00,feeder,6,N Current (Max),A,115.38
939917,Medical Centre Church Road Hartshill,2024-01-28T10:30:00.000+00:00,feeder,6,N Current (RMS),A,75.62
939917,Medical Centre Church Road Hartshill,2024-01-28T10:30:00.000+00:00,feeder,6,L3 Current (Min),A,82.88
939917,Medical Centre Church Road Hartshill,2024-01-28T10:30:00.000+00:00,feeder,6,L3 Current (Max),A,149.5
939917,Medical Centre Church Road Hartshill,2024-01-28T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,114.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:30:00.000+00:00,feeder,6,L2 Current (Min),A,66.62
939917,Medical Centre Church Road Hartshill,2024-01-28T10:30:00.000+00:00,feeder,6,L2 Current (Max),A,127.5
939917,Medical Centre Church Road Hartshill,2024-01-28T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,97.75
939917,Medical Centre Church Road Hartshill,2024-01-28T10:30:00.000+00:00,feeder,6,L1 Current (Min),A,136.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:30:00.000+00:00,feeder,6,L1 Current (Max),A,209.25
939917,Medical Centre Church Road Hartshill,2024-01-28T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,177.25
939917,Medical Centre Church Road Hartshill,2024-01-28T10:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
