Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-28T10:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-61.5
939917,Medical Centre Church Road Hartshill,2024-01-28T10:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-71.81
939917,Medical Centre Church Road Hartshill,2024-01-28T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98441
939917,Medical Centre Church Road Hartshill,2024-01-28T10:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.4782
939917,Medical Centre Church Road Hartshill,2024-01-28T10:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.26693
939917,Medical Centre Church Road Hartshill,2024-01-28T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:30:00.000+00:00,feeder,5,N Current (Min),A,10.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:30:00.000+00:00,feeder,5,N Current (Max),A,64.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:30:00.000+00:00,feeder,5,N Current (RMS),A,15.88
939917,Medical Centre Church Road Hartshill,2024-01-28T10:30:00.000+00:00,feeder,5,L3 Current (Min),A,11.12
939917,Medical Centre Church Road Hartshill,2024-01-28T10:30:00.000+00:00,feeder,5,L3 Current (Max),A,24.25
939917,Medical Centre Church Road Hartshill,2024-01-28T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,17.12
939917,Medical Centre Church Road Hartshill,2024-01-28T10:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-28T10:30:00.000+00:00,feeder,5,L2 Current (Max),A,21.5
939917,Medical Centre Church Road Hartshill,2024-01-28T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-28T10:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-28T10:30:00.000+00:00,feeder,5,L1 Current (Max),A,20.75
939917,Medical Centre Church Road Hartshill,2024-01-28T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.69
939917,Medical Centre Church Road Hartshill,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,9.31
939917,Medical Centre Church Road Hartshill,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.56
939917,Medical Centre Church Road Hartshill,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98694
939917,Medical Centre Church Road Hartshill,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99219
939917,Medical Centre Church Road Hartshill,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98032
939917,Medical Centre Church Road Hartshill,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:30:00.000+00:00,feeder,4,N Current (Min),A,18.12
939917,Medical Centre Church Road Hartshill,2024-01-28T10:30:00.000+00:00,feeder,4,N Current (Max),A,67.75
939917,Medical Centre Church Road Hartshill,2024-01-28T10:30:00.000+00:00,feeder,4,N Current (RMS),A,35.12
939917,Medical Centre Church Road Hartshill,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,39.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,102.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,62.5
939917,Medical Centre Church Road Hartshill,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,25.12
939917,Medical Centre Church Road Hartshill,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,72.62
939917,Medical Centre Church Road Hartshill,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.62
939917,Medical Centre Church Road Hartshill,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.88
939917,Medical Centre Church Road Hartshill,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,120.88
939917,Medical Centre Church Road Hartshill,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.88
939917,Medical Centre Church Road Hartshill,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.81
939917,Medical Centre Church Road Hartshill,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.94
939917,Medical Centre Church Road Hartshill,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
939917,Medical Centre Church Road Hartshill,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95386
939917,Medical Centre Church Road Hartshill,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98911
939917,Medical Centre Church Road Hartshill,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95969
939917,Medical Centre Church Road Hartshill,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:30:00.000+00:00,feeder,3,N Current (Min),A,14.75
939917,Medical Centre Church Road Hartshill,2024-01-28T10:30:00.000+00:00,feeder,3,N Current (Max),A,70.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:30:00.000+00:00,feeder,3,N Current (RMS),A,30.62
939917,Medical Centre Church Road Hartshill,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,9.75
939917,Medical Centre Church Road Hartshill,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,22.12
939917,Medical Centre Church Road Hartshill,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.75
939917,Medical Centre Church Road Hartshill,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,32.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,59.75
939917,Medical Centre Church Road Hartshill,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.75
939917,Medical Centre Church Road Hartshill,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
939917,Medical Centre Church Road Hartshill,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,29.5
939917,Medical Centre Church Road Hartshill,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
939917,Medical Centre Church Road Hartshill,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.56
939917,Medical Centre Church Road Hartshill,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.87
939917,Medical Centre Church Road Hartshill,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98968
939917,Medical Centre Church Road Hartshill,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9574
939917,Medical Centre Church Road Hartshill,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87103
939917,Medical Centre Church Road Hartshill,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:30:00.000+00:00,feeder,1,N Current (Min),A,60.88
939917,Medical Centre Church Road Hartshill,2024-01-28T10:30:00.000+00:00,feeder,1,N Current (Max),A,13.25
939917,Medical Centre Church Road Hartshill,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,2.88
939917,Medical Centre Church Road Hartshill,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,32.5
939917,Medical Centre Church Road Hartshill,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.38
939917,Medical Centre Church Road Hartshill,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,37.12
939917,Medical Centre Church Road Hartshill,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.75
939917,Medical Centre Church Road Hartshill,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,18.75
939917,Medical Centre Church Road Hartshill,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.52
939917,Medical Centre Church Road Hartshill,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
939917,Medical Centre Church Road Hartshill,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
939917,Medical Centre Church Road Hartshill,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.52
939917,Medical Centre Church Road Hartshill,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.66
939917,Medical Centre Church Road Hartshill,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
939917,Medical Centre Church Road Hartshill,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.28
939917,Medical Centre Church Road Hartshill,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
939917,Medical Centre Church Road Hartshill,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
939917,Medical Centre Church Road Hartshill,2024-01-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,53.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,46.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,56.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:30:00.000+00:00,busbar,,N Current (Min),A,43.12
939917,Medical Centre Church Road Hartshill,2024-01-28T10:30:00.000+00:00,busbar,,N Current (Max),A,308.12
939917,Medical Centre Church Road Hartshill,2024-01-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,70.62
939917,Medical Centre Church Road Hartshill,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (Min),A,161.88
939917,Medical Centre Church Road Hartshill,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (Max),A,275.12
939917,Medical Centre Church Road Hartshill,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.62
939917,Medical Centre Church Road Hartshill,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (Min),A,141.88
939917,Medical Centre Church Road Hartshill,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (Max),A,266.75
939917,Medical Centre Church Road Hartshill,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.75
939917,Medical Centre Church Road Hartshill,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (Min),A,188.88
939917,Medical Centre Church Road Hartshill,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (Max),A,314.62
939917,Medical Centre Church Road Hartshill,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.75
939917,Medical Centre Church Road Hartshill,2024-01-28T10:30:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:30:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.25
939917,Medical Centre Church Road Hartshill,2024-01-28T10:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.88
939917,Medical Centre Church Road Hartshill,2024-01-28T10:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,3.5
939917,Medical Centre Church Road Hartshill,2024-01-28T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98654
939917,Medical Centre Church Road Hartshill,2024-01-28T10:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99136
939917,Medical Centre Church Road Hartshill,2024-01-28T10:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99725
939917,Medical Centre Church Road Hartshill,2024-01-28T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,23.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,21.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,45.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:20:00.000+00:00,feeder,6,N Current (Min),A,59.62
939917,Medical Centre Church Road Hartshill,2024-01-28T10:20:00.000+00:00,feeder,6,N Current (Max),A,124.88
939917,Medical Centre Church Road Hartshill,2024-01-28T10:20:00.000+00:00,feeder,6,N Current (RMS),A,94.38
939917,Medical Centre Church Road Hartshill,2024-01-28T10:20:00.000+00:00,feeder,6,L3 Current (Min),A,71.25
939917,Medical Centre Church Road Hartshill,2024-01-28T10:20:00.000+00:00,feeder,6,L3 Current (Max),A,124.38
939917,Medical Centre Church Road Hartshill,2024-01-28T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,94.38
939917,Medical Centre Church Road Hartshill,2024-01-28T10:20:00.000+00:00,feeder,6,L2 Current (Min),A,55.75
939917,Medical Centre Church Road Hartshill,2024-01-28T10:20:00.000+00:00,feeder,6,L2 Current (Max),A,108.75
939917,Medical Centre Church Road Hartshill,2024-01-28T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,84.88
939917,Medical Centre Church Road Hartshill,2024-01-28T10:20:00.000+00:00,feeder,6,L1 Current (Min),A,152.62
939917,Medical Centre Church Road Hartshill,2024-01-28T10:20:00.000+00:00,feeder,6,L1 Current (Max),A,214.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,183.75
939917,Medical Centre Church Road Hartshill,2024-01-28T10:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.13
939917,Medical Centre Church Road Hartshill,2024-01-28T10:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-56.31
939917,Medical Centre Church Road Hartshill,2024-01-28T10:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-76.81
939917,Medical Centre Church Road Hartshill,2024-01-28T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99329
939917,Medical Centre Church Road Hartshill,2024-01-28T10:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85769
939917,Medical Centre Church Road Hartshill,2024-01-28T10:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.22695
939917,Medical Centre Church Road Hartshill,2024-01-28T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:20:00.000+00:00,feeder,5,N Current (Min),A,10.25
939917,Medical Centre Church Road Hartshill,2024-01-28T10:20:00.000+00:00,feeder,5,N Current (Max),A,42.38
939917,Medical Centre Church Road Hartshill,2024-01-28T10:20:00.000+00:00,feeder,5,N Current (RMS),A,25.5
939917,Medical Centre Church Road Hartshill,2024-01-28T10:20:00.000+00:00,feeder,5,L3 Current (Min),A,11.62
939917,Medical Centre Church Road Hartshill,2024-01-28T10:20:00.000+00:00,feeder,5,L3 Current (Max),A,27.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-28T10:20:00.000+00:00,feeder,5,L2 Current (Max),A,32.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,17.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-28T10:20:00.000+00:00,feeder,5,L1 Current (Max),A,11.5
939917,Medical Centre Church Road Hartshill,2024-01-28T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.5
939917,Medical Centre Church Road Hartshill,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.06
939917,Medical Centre Church Road Hartshill,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.31
939917,Medical Centre Church Road Hartshill,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98401
939917,Medical Centre Church Road Hartshill,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99103
939917,Medical Centre Church Road Hartshill,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97748
939917,Medical Centre Church Road Hartshill,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:20:00.000+00:00,feeder,4,N Current (Min),A,12.62
939917,Medical Centre Church Road Hartshill,2024-01-28T10:20:00.000+00:00,feeder,4,N Current (Max),A,60.12
939917,Medical Centre Church Road Hartshill,2024-01-28T10:20:00.000+00:00,feeder,4,N Current (RMS),A,36.75
939917,Medical Centre Church Road Hartshill,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,41.12
939917,Medical Centre Church Road Hartshill,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,86.88
939917,Medical Centre Church Road Hartshill,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,65.12
939917,Medical Centre Church Road Hartshill,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,25.38
939917,Medical Centre Church Road Hartshill,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,60.62
939917,Medical Centre Church Road Hartshill,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.75
939917,Medical Centre Church Road Hartshill,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,18.38
939917,Medical Centre Church Road Hartshill,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,81.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.38
939917,Medical Centre Church Road Hartshill,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.13
939917,Medical Centre Church Road Hartshill,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.5
939917,Medical Centre Church Road Hartshill,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96478
939917,Medical Centre Church Road Hartshill,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99054
939917,Medical Centre Church Road Hartshill,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99188
939917,Medical Centre Church Road Hartshill,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:20:00.000+00:00,feeder,3,N Current (Min),A,14.5
939917,Medical Centre Church Road Hartshill,2024-01-28T10:20:00.000+00:00,feeder,3,N Current (Max),A,63.25
939917,Medical Centre Church Road Hartshill,2024-01-28T10:20:00.000+00:00,feeder,3,N Current (RMS),A,27.62
939917,Medical Centre Church Road Hartshill,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.12
939917,Medical Centre Church Road Hartshill,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,25.12
939917,Medical Centre Church Road Hartshill,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.38
939917,Medical Centre Church Road Hartshill,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,32.12
939917,Medical Centre Church Road Hartshill,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,67.88
939917,Medical Centre Church Road Hartshill,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.12
939917,Medical Centre Church Road Hartshill,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,15.5
939917,Medical Centre Church Road Hartshill,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,39.5
939917,Medical Centre Church Road Hartshill,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.38
939917,Medical Centre Church Road Hartshill,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
939917,Medical Centre Church Road Hartshill,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.19
939917,Medical Centre Church Road Hartshill,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,20.31
939917,Medical Centre Church Road Hartshill,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93671
939917,Medical Centre Church Road Hartshill,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9693
939917,Medical Centre Church Road Hartshill,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87256
939917,Medical Centre Church Road Hartshill,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:20:00.000+00:00,feeder,1,N Current (Min),A,32.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:20:00.000+00:00,feeder,1,N Current (Max),A,21.5
939917,Medical Centre Church Road Hartshill,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,23.75
939917,Medical Centre Church Road Hartshill,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,32.62
939917,Medical Centre Church Road Hartshill,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.88
939917,Medical Centre Church Road Hartshill,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,10.75
939917,Medical Centre Church Road Hartshill,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
939917,Medical Centre Church Road Hartshill,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.11
939917,Medical Centre Church Road Hartshill,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
939917,Medical Centre Church Road Hartshill,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.03
939917,Medical Centre Church Road Hartshill,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
939917,Medical Centre Church Road Hartshill,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
939917,Medical Centre Church Road Hartshill,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
939917,Medical Centre Church Road Hartshill,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
939917,Medical Centre Church Road Hartshill,2024-01-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,50.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,49.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,58.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:20:00.000+00:00,busbar,,N Current (Min),A,46.12
939917,Medical Centre Church Road Hartshill,2024-01-28T10:20:00.000+00:00,busbar,,N Current (Max),A,166.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,65.88
939917,Medical Centre Church Road Hartshill,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (Min),A,170.25
939917,Medical Centre Church Road Hartshill,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (Max),A,244.5
939917,Medical Centre Church Road Hartshill,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.5
939917,Medical Centre Church Road Hartshill,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (Min),A,156.75
939917,Medical Centre Church Road Hartshill,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (Max),A,246.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.62
939917,Medical Centre Church Road Hartshill,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (Min),A,209.38
939917,Medical Centre Church Road Hartshill,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (Max),A,284.75
939917,Medical Centre Church Road Hartshill,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.62
939917,Medical Centre Church Road Hartshill,2024-01-28T10:20:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:20:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.44
939917,Medical Centre Church Road Hartshill,2024-01-28T10:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,2.12
939917,Medical Centre Church Road Hartshill,2024-01-28T10:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,5.12
939917,Medical Centre Church Road Hartshill,2024-01-28T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98999
939917,Medical Centre Church Road Hartshill,2024-01-28T10:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98877
939917,Medical Centre Church Road Hartshill,2024-01-28T10:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99655
939917,Medical Centre Church Road Hartshill,2024-01-28T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,23.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,19.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,39.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:10:00.000+00:00,feeder,6,N Current (Min),A,29.25
939917,Medical Centre Church Road Hartshill,2024-01-28T10:10:00.000+00:00,feeder,6,N Current (Max),A,131.25
939917,Medical Centre Church Road Hartshill,2024-01-28T10:10:00.000+00:00,feeder,6,N Current (RMS),A,80.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:10:00.000+00:00,feeder,6,L3 Current (Min),A,76.75
939917,Medical Centre Church Road Hartshill,2024-01-28T10:10:00.000+00:00,feeder,6,L3 Current (Max),A,126.88
939917,Medical Centre Church Road Hartshill,2024-01-28T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,96.75
939917,Medical Centre Church Road Hartshill,2024-01-28T10:10:00.000+00:00,feeder,6,L2 Current (Min),A,48.75
939917,Medical Centre Church Road Hartshill,2024-01-28T10:10:00.000+00:00,feeder,6,L2 Current (Max),A,107.62
939917,Medical Centre Church Road Hartshill,2024-01-28T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,79.25
939917,Medical Centre Church Road Hartshill,2024-01-28T10:10:00.000+00:00,feeder,6,L1 Current (Min),A,114.5
939917,Medical Centre Church Road Hartshill,2024-01-28T10:10:00.000+00:00,feeder,6,L1 Current (Max),A,212.38
939917,Medical Centre Church Road Hartshill,2024-01-28T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,160.12
939917,Medical Centre Church Road Hartshill,2024-01-28T10:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.25
939917,Medical Centre Church Road Hartshill,2024-01-28T10:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.44
939917,Medical Centre Church Road Hartshill,2024-01-28T10:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-73.25
939917,Medical Centre Church Road Hartshill,2024-01-28T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98383
939917,Medical Centre Church Road Hartshill,2024-01-28T10:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.49191
939917,Medical Centre Church Road Hartshill,2024-01-28T10:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.22493
939917,Medical Centre Church Road Hartshill,2024-01-28T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:10:00.000+00:00,feeder,5,N Current (Min),A,10.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:10:00.000+00:00,feeder,5,N Current (Max),A,29.25
939917,Medical Centre Church Road Hartshill,2024-01-28T10:10:00.000+00:00,feeder,5,N Current (RMS),A,11.12
939917,Medical Centre Church Road Hartshill,2024-01-28T10:10:00.000+00:00,feeder,5,L3 Current (Min),A,11.25
939917,Medical Centre Church Road Hartshill,2024-01-28T10:10:00.000+00:00,feeder,5,L3 Current (Max),A,25.38
939917,Medical Centre Church Road Hartshill,2024-01-28T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.25
939917,Medical Centre Church Road Hartshill,2024-01-28T10:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-28T10:10:00.000+00:00,feeder,5,L2 Current (Max),A,9.62
939917,Medical Centre Church Road Hartshill,2024-01-28T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-28T10:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-28T10:10:00.000+00:00,feeder,5,L1 Current (Max),A,9.25
939917,Medical Centre Church Road Hartshill,2024-01-28T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.19
939917,Medical Centre Church Road Hartshill,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.19
939917,Medical Centre Church Road Hartshill,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.5
939917,Medical Centre Church Road Hartshill,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98776
939917,Medical Centre Church Road Hartshill,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99451
939917,Medical Centre Church Road Hartshill,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90253
939917,Medical Centre Church Road Hartshill,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:10:00.000+00:00,feeder,4,N Current (Min),A,17.38
939917,Medical Centre Church Road Hartshill,2024-01-28T10:10:00.000+00:00,feeder,4,N Current (Max),A,89.25
939917,Medical Centre Church Road Hartshill,2024-01-28T10:10:00.000+00:00,feeder,4,N Current (RMS),A,46.38
939917,Medical Centre Church Road Hartshill,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,57.38
939917,Medical Centre Church Road Hartshill,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,117.62
939917,Medical Centre Church Road Hartshill,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,71.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,39.25
939917,Medical Centre Church Road Hartshill,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,73.5
939917,Medical Centre Church Road Hartshill,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,49.88
939917,Medical Centre Church Road Hartshill,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,11.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,40.88
939917,Medical Centre Church Road Hartshill,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.38
939917,Medical Centre Church Road Hartshill,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.94
939917,Medical Centre Church Road Hartshill,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.81
939917,Medical Centre Church Road Hartshill,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95779
939917,Medical Centre Church Road Hartshill,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99072
939917,Medical Centre Church Road Hartshill,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97443
939917,Medical Centre Church Road Hartshill,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:10:00.000+00:00,feeder,3,N Current (Min),A,19.38
939917,Medical Centre Church Road Hartshill,2024-01-28T10:10:00.000+00:00,feeder,3,N Current (Max),A,62.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:10:00.000+00:00,feeder,3,N Current (RMS),A,37.75
939917,Medical Centre Church Road Hartshill,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,9.75
939917,Medical Centre Church Road Hartshill,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,19.88
939917,Medical Centre Church Road Hartshill,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.88
939917,Medical Centre Church Road Hartshill,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,35.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,76.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.75
939917,Medical Centre Church Road Hartshill,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.38
939917,Medical Centre Church Road Hartshill,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,35.12
939917,Medical Centre Church Road Hartshill,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.75
939917,Medical Centre Church Road Hartshill,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.37
939917,Medical Centre Church Road Hartshill,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
939917,Medical Centre Church Road Hartshill,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.5
939917,Medical Centre Church Road Hartshill,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91989
939917,Medical Centre Church Road Hartshill,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84286
939917,Medical Centre Church Road Hartshill,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86804
939917,Medical Centre Church Road Hartshill,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:10:00.000+00:00,feeder,1,N Current (Min),A,20.62
939917,Medical Centre Church Road Hartshill,2024-01-28T10:10:00.000+00:00,feeder,1,N Current (Max),A,4.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,7.5
939917,Medical Centre Church Road Hartshill,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.62
939917,Medical Centre Church Road Hartshill,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.38
939917,Medical Centre Church Road Hartshill,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,6.25
939917,Medical Centre Church Road Hartshill,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,8.25
939917,Medical Centre Church Road Hartshill,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.92
939917,Medical Centre Church Road Hartshill,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
939917,Medical Centre Church Road Hartshill,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
939917,Medical Centre Church Road Hartshill,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.2
939917,Medical Centre Church Road Hartshill,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.89
939917,Medical Centre Church Road Hartshill,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
939917,Medical Centre Church Road Hartshill,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.95
939917,Medical Centre Church Road Hartshill,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.78
939917,Medical Centre Church Road Hartshill,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
