Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,47.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,44.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,48.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:10:00.000+00:00,busbar,,N Current (Min),A,44.88
939917,Medical Centre Church Road Hartshill,2024-01-28T10:10:00.000+00:00,busbar,,N Current (Max),A,144.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,62.62
939917,Medical Centre Church Road Hartshill,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (Min),A,163.75
939917,Medical Centre Church Road Hartshill,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (Max),A,249.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.62
939917,Medical Centre Church Road Hartshill,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (Min),A,132.38
939917,Medical Centre Church Road Hartshill,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (Max),A,230.5
939917,Medical Centre Church Road Hartshill,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.38
939917,Medical Centre Church Road Hartshill,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (Min),A,138.88
939917,Medical Centre Church Road Hartshill,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (Max),A,256.38
939917,Medical Centre Church Road Hartshill,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
939917,Medical Centre Church Road Hartshill,2024-01-28T10:10:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:10:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.38
939917,Medical Centre Church Road Hartshill,2024-01-28T10:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.69
939917,Medical Centre Church Road Hartshill,2024-01-28T10:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.19
939917,Medical Centre Church Road Hartshill,2024-01-28T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98953
939917,Medical Centre Church Road Hartshill,2024-01-28T10:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98441
939917,Medical Centre Church Road Hartshill,2024-01-28T10:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99667
939917,Medical Centre Church Road Hartshill,2024-01-28T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,25.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,19.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,34.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:00:00.000+00:00,feeder,6,N Current (Min),A,29.88
939917,Medical Centre Church Road Hartshill,2024-01-28T10:00:00.000+00:00,feeder,6,N Current (Max),A,109.38
939917,Medical Centre Church Road Hartshill,2024-01-28T10:00:00.000+00:00,feeder,6,N Current (RMS),A,62.38
939917,Medical Centre Church Road Hartshill,2024-01-28T10:00:00.000+00:00,feeder,6,L3 Current (Min),A,82.75
939917,Medical Centre Church Road Hartshill,2024-01-28T10:00:00.000+00:00,feeder,6,L3 Current (Max),A,128.25
939917,Medical Centre Church Road Hartshill,2024-01-28T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,101.5
939917,Medical Centre Church Road Hartshill,2024-01-28T10:00:00.000+00:00,feeder,6,L2 Current (Min),A,45.75
939917,Medical Centre Church Road Hartshill,2024-01-28T10:00:00.000+00:00,feeder,6,L2 Current (Max),A,114.12
939917,Medical Centre Church Road Hartshill,2024-01-28T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,77.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:00:00.000+00:00,feeder,6,L1 Current (Min),A,107.75
939917,Medical Centre Church Road Hartshill,2024-01-28T10:00:00.000+00:00,feeder,6,L1 Current (Max),A,171.88
939917,Medical Centre Church Road Hartshill,2024-01-28T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,141.62
939917,Medical Centre Church Road Hartshill,2024-01-28T10:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.5
939917,Medical Centre Church Road Hartshill,2024-01-28T10:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-54.31
939917,Medical Centre Church Road Hartshill,2024-01-28T10:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-72.5
939917,Medical Centre Church Road Hartshill,2024-01-28T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97931
939917,Medical Centre Church Road Hartshill,2024-01-28T10:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81573
939917,Medical Centre Church Road Hartshill,2024-01-28T10:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.20873
939917,Medical Centre Church Road Hartshill,2024-01-28T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:00:00.000+00:00,feeder,5,N Current (Min),A,10.12
939917,Medical Centre Church Road Hartshill,2024-01-28T10:00:00.000+00:00,feeder,5,N Current (Max),A,46.25
939917,Medical Centre Church Road Hartshill,2024-01-28T10:00:00.000+00:00,feeder,5,N Current (RMS),A,15.62
939917,Medical Centre Church Road Hartshill,2024-01-28T10:00:00.000+00:00,feeder,5,L3 Current (Min),A,9.38
939917,Medical Centre Church Road Hartshill,2024-01-28T10:00:00.000+00:00,feeder,5,L3 Current (Max),A,19.25
939917,Medical Centre Church Road Hartshill,2024-01-28T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,12.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-28T10:00:00.000+00:00,feeder,5,L2 Current (Max),A,31.62
939917,Medical Centre Church Road Hartshill,2024-01-28T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,12.12
939917,Medical Centre Church Road Hartshill,2024-01-28T10:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-28T10:00:00.000+00:00,feeder,5,L1 Current (Max),A,11.62
939917,Medical Centre Church Road Hartshill,2024-01-28T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.62
939917,Medical Centre Church Road Hartshill,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.81
939917,Medical Centre Church Road Hartshill,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.44
939917,Medical Centre Church Road Hartshill,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.38
939917,Medical Centre Church Road Hartshill,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98636
939917,Medical Centre Church Road Hartshill,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99078
939917,Medical Centre Church Road Hartshill,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92364
939917,Medical Centre Church Road Hartshill,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:00:00.000+00:00,feeder,4,N Current (Min),A,14.88
939917,Medical Centre Church Road Hartshill,2024-01-28T10:00:00.000+00:00,feeder,4,N Current (Max),A,82.12
939917,Medical Centre Church Road Hartshill,2024-01-28T10:00:00.000+00:00,feeder,4,N Current (RMS),A,43.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,39.88
939917,Medical Centre Church Road Hartshill,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,108.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,64.75
939917,Medical Centre Church Road Hartshill,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,25.62
939917,Medical Centre Church Road Hartshill,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,59.12
939917,Medical Centre Church Road Hartshill,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.75
939917,Medical Centre Church Road Hartshill,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.38
939917,Medical Centre Church Road Hartshill,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,69.5
939917,Medical Centre Church Road Hartshill,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
939917,Medical Centre Church Road Hartshill,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.25
939917,Medical Centre Church Road Hartshill,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.56
939917,Medical Centre Church Road Hartshill,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.75
939917,Medical Centre Church Road Hartshill,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94577
939917,Medical Centre Church Road Hartshill,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98941
939917,Medical Centre Church Road Hartshill,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97928
939917,Medical Centre Church Road Hartshill,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:00:00.000+00:00,feeder,3,N Current (Min),A,21.88
939917,Medical Centre Church Road Hartshill,2024-01-28T10:00:00.000+00:00,feeder,3,N Current (Max),A,50.38
939917,Medical Centre Church Road Hartshill,2024-01-28T10:00:00.000+00:00,feeder,3,N Current (RMS),A,33.62
939917,Medical Centre Church Road Hartshill,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,8.25
939917,Medical Centre Church Road Hartshill,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,16.75
939917,Medical Centre Church Road Hartshill,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.75
939917,Medical Centre Church Road Hartshill,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,31.25
939917,Medical Centre Church Road Hartshill,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,64.12
939917,Medical Centre Church Road Hartshill,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.25
939917,Medical Centre Church Road Hartshill,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.62
939917,Medical Centre Church Road Hartshill,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,39.25
939917,Medical Centre Church Road Hartshill,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
939917,Medical Centre Church Road Hartshill,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.12
939917,Medical Centre Church Road Hartshill,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.31
939917,Medical Centre Church Road Hartshill,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.37
939917,Medical Centre Church Road Hartshill,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94623
939917,Medical Centre Church Road Hartshill,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8389
939917,Medical Centre Church Road Hartshill,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86584
939917,Medical Centre Church Road Hartshill,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:00:00.000+00:00,feeder,1,N Current (Min),A,28.5
939917,Medical Centre Church Road Hartshill,2024-01-28T10:00:00.000+00:00,feeder,1,N Current (Max),A,7.5
939917,Medical Centre Church Road Hartshill,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,2.38
939917,Medical Centre Church Road Hartshill,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,16.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.38
939917,Medical Centre Church Road Hartshill,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,9.25
939917,Medical Centre Church Road Hartshill,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,10.88
939917,Medical Centre Church Road Hartshill,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.75
939917,Medical Centre Church Road Hartshill,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.56
939917,Medical Centre Church Road Hartshill,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
939917,Medical Centre Church Road Hartshill,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.23
939917,Medical Centre Church Road Hartshill,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.97
939917,Medical Centre Church Road Hartshill,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
939917,Medical Centre Church Road Hartshill,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.17
939917,Medical Centre Church Road Hartshill,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.84
939917,Medical Centre Church Road Hartshill,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
939917,Medical Centre Church Road Hartshill,2024-01-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,47.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:00:00.000+00:00,busbar,,N Current (Min),A,43.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:00:00.000+00:00,busbar,,N Current (Max),A,177.25
939917,Medical Centre Church Road Hartshill,2024-01-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,59.12
939917,Medical Centre Church Road Hartshill,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (Min),A,162.5
939917,Medical Centre Church Road Hartshill,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (Max),A,242.25
939917,Medical Centre Church Road Hartshill,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (Min),A,141.38
939917,Medical Centre Church Road Hartshill,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (Max),A,218.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.75
939917,Medical Centre Church Road Hartshill,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (Min),A,127.62
939917,Medical Centre Church Road Hartshill,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (Max),A,250.38
939917,Medical Centre Church Road Hartshill,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.88
939917,Medical Centre Church Road Hartshill,2024-01-28T10:00:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T10:00:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.81
939917,Medical Centre Church Road Hartshill,2024-01-28T09:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.75
939917,Medical Centre Church Road Hartshill,2024-01-28T09:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,3.75
939917,Medical Centre Church Road Hartshill,2024-01-28T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99347
939917,Medical Centre Church Road Hartshill,2024-01-28T09:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98322
939917,Medical Centre Church Road Hartshill,2024-01-28T09:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9975
939917,Medical Centre Church Road Hartshill,2024-01-28T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,32.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,17.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,39.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:50:00.000+00:00,feeder,6,N Current (Min),A,55.5
939917,Medical Centre Church Road Hartshill,2024-01-28T09:50:00.000+00:00,feeder,6,N Current (Max),A,113.12
939917,Medical Centre Church Road Hartshill,2024-01-28T09:50:00.000+00:00,feeder,6,N Current (RMS),A,80.62
939917,Medical Centre Church Road Hartshill,2024-01-28T09:50:00.000+00:00,feeder,6,L3 Current (Min),A,96.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:50:00.000+00:00,feeder,6,L3 Current (Max),A,183.12
939917,Medical Centre Church Road Hartshill,2024-01-28T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,131.38
939917,Medical Centre Church Road Hartshill,2024-01-28T09:50:00.000+00:00,feeder,6,L2 Current (Min),A,49.62
939917,Medical Centre Church Road Hartshill,2024-01-28T09:50:00.000+00:00,feeder,6,L2 Current (Max),A,95.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,70.38
939917,Medical Centre Church Road Hartshill,2024-01-28T09:50:00.000+00:00,feeder,6,L1 Current (Min),A,125.5
939917,Medical Centre Church Road Hartshill,2024-01-28T09:50:00.000+00:00,feeder,6,L1 Current (Max),A,192.5
939917,Medical Centre Church Road Hartshill,2024-01-28T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,160.88
939917,Medical Centre Church Road Hartshill,2024-01-28T09:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.69
939917,Medical Centre Church Road Hartshill,2024-01-28T09:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.94
939917,Medical Centre Church Road Hartshill,2024-01-28T09:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-76.06
939917,Medical Centre Church Road Hartshill,2024-01-28T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98025
939917,Medical Centre Church Road Hartshill,2024-01-28T09:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.6412
939917,Medical Centre Church Road Hartshill,2024-01-28T09:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.2271
939917,Medical Centre Church Road Hartshill,2024-01-28T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:50:00.000+00:00,feeder,5,N Current (Min),A,10.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:50:00.000+00:00,feeder,5,N Current (Max),A,40.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:50:00.000+00:00,feeder,5,N Current (RMS),A,11.62
939917,Medical Centre Church Road Hartshill,2024-01-28T09:50:00.000+00:00,feeder,5,L3 Current (Min),A,11.12
939917,Medical Centre Church Road Hartshill,2024-01-28T09:50:00.000+00:00,feeder,5,L3 Current (Max),A,21.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.88
939917,Medical Centre Church Road Hartshill,2024-01-28T09:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-28T09:50:00.000+00:00,feeder,5,L2 Current (Max),A,19.38
939917,Medical Centre Church Road Hartshill,2024-01-28T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,4.12
939917,Medical Centre Church Road Hartshill,2024-01-28T09:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-28T09:50:00.000+00:00,feeder,5,L1 Current (Max),A,12.38
939917,Medical Centre Church Road Hartshill,2024-01-28T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.31
939917,Medical Centre Church Road Hartshill,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.69
939917,Medical Centre Church Road Hartshill,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.5
939917,Medical Centre Church Road Hartshill,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98566
939917,Medical Centre Church Road Hartshill,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98016
939917,Medical Centre Church Road Hartshill,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88769
939917,Medical Centre Church Road Hartshill,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:50:00.000+00:00,feeder,4,N Current (Min),A,24.25
939917,Medical Centre Church Road Hartshill,2024-01-28T09:50:00.000+00:00,feeder,4,N Current (Max),A,61.88
939917,Medical Centre Church Road Hartshill,2024-01-28T09:50:00.000+00:00,feeder,4,N Current (RMS),A,41.12
939917,Medical Centre Church Road Hartshill,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,45.88
939917,Medical Centre Church Road Hartshill,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,74.75
939917,Medical Centre Church Road Hartshill,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,56.12
939917,Medical Centre Church Road Hartshill,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,19.5
939917,Medical Centre Church Road Hartshill,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,53.88
939917,Medical Centre Church Road Hartshill,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,7.75
939917,Medical Centre Church Road Hartshill,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,66.25
939917,Medical Centre Church Road Hartshill,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.12
939917,Medical Centre Church Road Hartshill,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.5
939917,Medical Centre Church Road Hartshill,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.06
939917,Medical Centre Church Road Hartshill,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.38
939917,Medical Centre Church Road Hartshill,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96762
939917,Medical Centre Church Road Hartshill,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99084
939917,Medical Centre Church Road Hartshill,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98499
939917,Medical Centre Church Road Hartshill,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:50:00.000+00:00,feeder,3,N Current (Min),A,15.12
939917,Medical Centre Church Road Hartshill,2024-01-28T09:50:00.000+00:00,feeder,3,N Current (Max),A,46.25
939917,Medical Centre Church Road Hartshill,2024-01-28T09:50:00.000+00:00,feeder,3,N Current (RMS),A,29.88
939917,Medical Centre Church Road Hartshill,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,8.5
939917,Medical Centre Church Road Hartshill,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,32.5
939917,Medical Centre Church Road Hartshill,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
939917,Medical Centre Church Road Hartshill,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,31.12
939917,Medical Centre Church Road Hartshill,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,58.75
939917,Medical Centre Church Road Hartshill,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.75
939917,Medical Centre Church Road Hartshill,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.62
939917,Medical Centre Church Road Hartshill,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,49.12
939917,Medical Centre Church Road Hartshill,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.12
939917,Medical Centre Church Road Hartshill,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.12
939917,Medical Centre Church Road Hartshill,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.5
939917,Medical Centre Church Road Hartshill,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
939917,Medical Centre Church Road Hartshill,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8963
939917,Medical Centre Church Road Hartshill,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94238
939917,Medical Centre Church Road Hartshill,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81955
939917,Medical Centre Church Road Hartshill,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:50:00.000+00:00,feeder,1,N Current (Min),A,29.5
939917,Medical Centre Church Road Hartshill,2024-01-28T09:50:00.000+00:00,feeder,1,N Current (Max),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,13.38
939917,Medical Centre Church Road Hartshill,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.88
939917,Medical Centre Church Road Hartshill,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,8.62
939917,Medical Centre Church Road Hartshill,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,11.25
939917,Medical Centre Church Road Hartshill,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.25
939917,Medical Centre Church Road Hartshill,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.17
939917,Medical Centre Church Road Hartshill,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.22
939917,Medical Centre Church Road Hartshill,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
939917,Medical Centre Church Road Hartshill,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.8
939917,Medical Centre Church Road Hartshill,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.78
939917,Medical Centre Church Road Hartshill,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
939917,Medical Centre Church Road Hartshill,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.45
939917,Medical Centre Church Road Hartshill,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.67
939917,Medical Centre Church Road Hartshill,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
939917,Medical Centre Church Road Hartshill,2024-01-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,53.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,49.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:50:00.000+00:00,busbar,,N Current (Min),A,46.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:50:00.000+00:00,busbar,,N Current (Max),A,187.12
939917,Medical Centre Church Road Hartshill,2024-01-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,82.62
939917,Medical Centre Church Road Hartshill,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (Min),A,168.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (Max),A,276.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.75
939917,Medical Centre Church Road Hartshill,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (Min),A,104.75
939917,Medical Centre Church Road Hartshill,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (Max),A,196.5
939917,Medical Centre Church Road Hartshill,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
939917,Medical Centre Church Road Hartshill,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (Min),A,176.25
939917,Medical Centre Church Road Hartshill,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (Max),A,262.25
939917,Medical Centre Church Road Hartshill,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.75
939917,Medical Centre Church Road Hartshill,2024-01-28T09:50:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:50:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.5
939917,Medical Centre Church Road Hartshill,2024-01-28T09:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.75
939917,Medical Centre Church Road Hartshill,2024-01-28T09:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.19
939917,Medical Centre Church Road Hartshill,2024-01-28T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98975
939917,Medical Centre Church Road Hartshill,2024-01-28T09:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98685
939917,Medical Centre Church Road Hartshill,2024-01-28T09:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99747
939917,Medical Centre Church Road Hartshill,2024-01-28T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,24.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,18.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,34.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:40:00.000+00:00,feeder,6,N Current (Min),A,38.88
939917,Medical Centre Church Road Hartshill,2024-01-28T09:40:00.000+00:00,feeder,6,N Current (Max),A,92.75
939917,Medical Centre Church Road Hartshill,2024-01-28T09:40:00.000+00:00,feeder,6,N Current (RMS),A,65.75
939917,Medical Centre Church Road Hartshill,2024-01-28T09:40:00.000+00:00,feeder,6,L3 Current (Min),A,74.88
939917,Medical Centre Church Road Hartshill,2024-01-28T09:40:00.000+00:00,feeder,6,L3 Current (Max),A,139.5
939917,Medical Centre Church Road Hartshill,2024-01-28T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,99.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:40:00.000+00:00,feeder,6,L2 Current (Min),A,50.38
939917,Medical Centre Church Road Hartshill,2024-01-28T09:40:00.000+00:00,feeder,6,L2 Current (Max),A,100.88
939917,Medical Centre Church Road Hartshill,2024-01-28T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,73.5
939917,Medical Centre Church Road Hartshill,2024-01-28T09:40:00.000+00:00,feeder,6,L1 Current (Min),A,117.38
939917,Medical Centre Church Road Hartshill,2024-01-28T09:40:00.000+00:00,feeder,6,L1 Current (Max),A,169.62
939917,Medical Centre Church Road Hartshill,2024-01-28T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,142.38
939917,Medical Centre Church Road Hartshill,2024-01-28T09:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.56
939917,Medical Centre Church Road Hartshill,2024-01-28T09:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-55.63
939917,Medical Centre Church Road Hartshill,2024-01-28T09:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-76.56
939917,Medical Centre Church Road Hartshill,2024-01-28T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98004
939917,Medical Centre Church Road Hartshill,2024-01-28T09:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92023
939917,Medical Centre Church Road Hartshill,2024-01-28T09:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.80917
939917,Medical Centre Church Road Hartshill,2024-01-28T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:40:00.000+00:00,feeder,5,N Current (Min),A,9.62
939917,Medical Centre Church Road Hartshill,2024-01-28T09:40:00.000+00:00,feeder,5,N Current (Max),A,37.38
939917,Medical Centre Church Road Hartshill,2024-01-28T09:40:00.000+00:00,feeder,5,N Current (RMS),A,17.62
939917,Medical Centre Church Road Hartshill,2024-01-28T09:40:00.000+00:00,feeder,5,L3 Current (Min),A,11.12
939917,Medical Centre Church Road Hartshill,2024-01-28T09:40:00.000+00:00,feeder,5,L3 Current (Max),A,15.62
939917,Medical Centre Church Road Hartshill,2024-01-28T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.88
939917,Medical Centre Church Road Hartshill,2024-01-28T09:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-28T09:40:00.000+00:00,feeder,5,L2 Current (Max),A,29.38
939917,Medical Centre Church Road Hartshill,2024-01-28T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,16.25
939917,Medical Centre Church Road Hartshill,2024-01-28T09:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.12
939917,Medical Centre Church Road Hartshill,2024-01-28T09:40:00.000+00:00,feeder,5,L1 Current (Max),A,11.12
939917,Medical Centre Church Road Hartshill,2024-01-28T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
939917,Medical Centre Church Road Hartshill,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,12.44
939917,Medical Centre Church Road Hartshill,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.12
939917,Medical Centre Church Road Hartshill,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.56
939917,Medical Centre Church Road Hartshill,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97156
939917,Medical Centre Church Road Hartshill,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97632
939917,Medical Centre Church Road Hartshill,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85666
939917,Medical Centre Church Road Hartshill,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:40:00.000+00:00,feeder,4,N Current (Min),A,26.62
939917,Medical Centre Church Road Hartshill,2024-01-28T09:40:00.000+00:00,feeder,4,N Current (Max),A,50.88
939917,Medical Centre Church Road Hartshill,2024-01-28T09:40:00.000+00:00,feeder,4,N Current (RMS),A,35.75
939917,Medical Centre Church Road Hartshill,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,40.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,66.38
939917,Medical Centre Church Road Hartshill,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,52.62
939917,Medical Centre Church Road Hartshill,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,17.25
939917,Medical Centre Church Road Hartshill,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,49.12
939917,Medical Centre Church Road Hartshill,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.38
939917,Medical Centre Church Road Hartshill,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,20.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.12
939917,Medical Centre Church Road Hartshill,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.5
939917,Medical Centre Church Road Hartshill,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.12
939917,Medical Centre Church Road Hartshill,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.06
939917,Medical Centre Church Road Hartshill,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91614
939917,Medical Centre Church Road Hartshill,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98825
939917,Medical Centre Church Road Hartshill,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96191
