Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:40:00.000+00:00,feeder,3,N Current (Min),A,20.62
939917,Medical Centre Church Road Hartshill,2024-01-28T09:40:00.000+00:00,feeder,3,N Current (Max),A,64.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:40:00.000+00:00,feeder,3,N Current (RMS),A,34.62
939917,Medical Centre Church Road Hartshill,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,8.38
939917,Medical Centre Church Road Hartshill,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,21.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.62
939917,Medical Centre Church Road Hartshill,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,26.62
939917,Medical Centre Church Road Hartshill,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,70.75
939917,Medical Centre Church Road Hartshill,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.75
939917,Medical Centre Church Road Hartshill,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.38
939917,Medical Centre Church Road Hartshill,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,23.12
939917,Medical Centre Church Road Hartshill,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.94
939917,Medical Centre Church Road Hartshill,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.44
939917,Medical Centre Church Road Hartshill,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,34.31
939917,Medical Centre Church Road Hartshill,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90723
939917,Medical Centre Church Road Hartshill,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91406
939917,Medical Centre Church Road Hartshill,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83761
939917,Medical Centre Church Road Hartshill,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:40:00.000+00:00,feeder,1,N Current (Min),A,25.75
939917,Medical Centre Church Road Hartshill,2024-01-28T09:40:00.000+00:00,feeder,1,N Current (Max),A,4.25
939917,Medical Centre Church Road Hartshill,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,8.75
939917,Medical Centre Church Road Hartshill,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.38
939917,Medical Centre Church Road Hartshill,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,13.12
939917,Medical Centre Church Road Hartshill,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.62
939917,Medical Centre Church Road Hartshill,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,9.75
939917,Medical Centre Church Road Hartshill,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.8
939917,Medical Centre Church Road Hartshill,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.09
939917,Medical Centre Church Road Hartshill,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
939917,Medical Centre Church Road Hartshill,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.89
939917,Medical Centre Church Road Hartshill,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.06
939917,Medical Centre Church Road Hartshill,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
939917,Medical Centre Church Road Hartshill,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.25
939917,Medical Centre Church Road Hartshill,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.48
939917,Medical Centre Church Road Hartshill,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
939917,Medical Centre Church Road Hartshill,2024-01-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,42.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:40:00.000+00:00,busbar,,N Current (Min),A,43.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:40:00.000+00:00,busbar,,N Current (Max),A,162.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
939917,Medical Centre Church Road Hartshill,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (Min),A,150.75
939917,Medical Centre Church Road Hartshill,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (Max),A,211.75
939917,Medical Centre Church Road Hartshill,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.12
939917,Medical Centre Church Road Hartshill,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (Min),A,115.62
939917,Medical Centre Church Road Hartshill,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (Max),A,213.75
939917,Medical Centre Church Road Hartshill,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.88
939917,Medical Centre Church Road Hartshill,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (Min),A,139.75
939917,Medical Centre Church Road Hartshill,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (Max),A,199.62
939917,Medical Centre Church Road Hartshill,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.88
939917,Medical Centre Church Road Hartshill,2024-01-28T09:40:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:40:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.88
939917,Medical Centre Church Road Hartshill,2024-01-28T09:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.88
939917,Medical Centre Church Road Hartshill,2024-01-28T09:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.56
939917,Medical Centre Church Road Hartshill,2024-01-28T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98624
939917,Medical Centre Church Road Hartshill,2024-01-28T09:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98099
939917,Medical Centre Church Road Hartshill,2024-01-28T09:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99777
939917,Medical Centre Church Road Hartshill,2024-01-28T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,22.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,16.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,35.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:30:00.000+00:00,feeder,6,N Current (Min),A,44.75
939917,Medical Centre Church Road Hartshill,2024-01-28T09:30:00.000+00:00,feeder,6,N Current (Max),A,121.88
939917,Medical Centre Church Road Hartshill,2024-01-28T09:30:00.000+00:00,feeder,6,N Current (RMS),A,74.88
939917,Medical Centre Church Road Hartshill,2024-01-28T09:30:00.000+00:00,feeder,6,L3 Current (Min),A,61.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:30:00.000+00:00,feeder,6,L3 Current (Max),A,120.75
939917,Medical Centre Church Road Hartshill,2024-01-28T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,89.75
939917,Medical Centre Church Road Hartshill,2024-01-28T09:30:00.000+00:00,feeder,6,L2 Current (Min),A,42.88
939917,Medical Centre Church Road Hartshill,2024-01-28T09:30:00.000+00:00,feeder,6,L2 Current (Max),A,88.62
939917,Medical Centre Church Road Hartshill,2024-01-28T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,67.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:30:00.000+00:00,feeder,6,L1 Current (Min),A,119.62
939917,Medical Centre Church Road Hartshill,2024-01-28T09:30:00.000+00:00,feeder,6,L1 Current (Max),A,185.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,144.5
939917,Medical Centre Church Road Hartshill,2024-01-28T09:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.94
939917,Medical Centre Church Road Hartshill,2024-01-28T09:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.5
939917,Medical Centre Church Road Hartshill,2024-01-28T09:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.19
939917,Medical Centre Church Road Hartshill,2024-01-28T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97525
939917,Medical Centre Church Road Hartshill,2024-01-28T09:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88086
939917,Medical Centre Church Road Hartshill,2024-01-28T09:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.59121
939917,Medical Centre Church Road Hartshill,2024-01-28T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:30:00.000+00:00,feeder,5,N Current (Min),A,6.38
939917,Medical Centre Church Road Hartshill,2024-01-28T09:30:00.000+00:00,feeder,5,N Current (Max),A,33.5
939917,Medical Centre Church Road Hartshill,2024-01-28T09:30:00.000+00:00,feeder,5,N Current (RMS),A,10.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:30:00.000+00:00,feeder,5,L3 Current (Min),A,10.62
939917,Medical Centre Church Road Hartshill,2024-01-28T09:30:00.000+00:00,feeder,5,L3 Current (Max),A,19.88
939917,Medical Centre Church Road Hartshill,2024-01-28T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.38
939917,Medical Centre Church Road Hartshill,2024-01-28T09:30:00.000+00:00,feeder,5,L2 Current (Min),A,2.5
939917,Medical Centre Church Road Hartshill,2024-01-28T09:30:00.000+00:00,feeder,5,L2 Current (Max),A,12.12
939917,Medical Centre Church Road Hartshill,2024-01-28T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,4.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.12
939917,Medical Centre Church Road Hartshill,2024-01-28T09:30:00.000+00:00,feeder,5,L1 Current (Max),A,10.5
939917,Medical Centre Church Road Hartshill,2024-01-28T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
939917,Medical Centre Church Road Hartshill,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,13.19
939917,Medical Centre Church Road Hartshill,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.38
939917,Medical Centre Church Road Hartshill,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.979
939917,Medical Centre Church Road Hartshill,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98938
939917,Medical Centre Church Road Hartshill,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88678
939917,Medical Centre Church Road Hartshill,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:30:00.000+00:00,feeder,4,N Current (Min),A,14.25
939917,Medical Centre Church Road Hartshill,2024-01-28T09:30:00.000+00:00,feeder,4,N Current (Max),A,72.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:30:00.000+00:00,feeder,4,N Current (RMS),A,31.12
939917,Medical Centre Church Road Hartshill,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,38.12
939917,Medical Centre Church Road Hartshill,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,101.75
939917,Medical Centre Church Road Hartshill,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.25
939917,Medical Centre Church Road Hartshill,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,29.75
939917,Medical Centre Church Road Hartshill,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,60.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.88
939917,Medical Centre Church Road Hartshill,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,66.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
939917,Medical Centre Church Road Hartshill,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.56
939917,Medical Centre Church Road Hartshill,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.75
939917,Medical Centre Church Road Hartshill,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.5
939917,Medical Centre Church Road Hartshill,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93045
939917,Medical Centre Church Road Hartshill,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98767
939917,Medical Centre Church Road Hartshill,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94742
939917,Medical Centre Church Road Hartshill,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:30:00.000+00:00,feeder,3,N Current (Min),A,12.62
939917,Medical Centre Church Road Hartshill,2024-01-28T09:30:00.000+00:00,feeder,3,N Current (Max),A,84.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:30:00.000+00:00,feeder,3,N Current (RMS),A,31.62
939917,Medical Centre Church Road Hartshill,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
939917,Medical Centre Church Road Hartshill,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,36.88
939917,Medical Centre Church Road Hartshill,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
939917,Medical Centre Church Road Hartshill,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,33.75
939917,Medical Centre Church Road Hartshill,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,101.75
939917,Medical Centre Church Road Hartshill,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,29.62
939917,Medical Centre Church Road Hartshill,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.25
939917,Medical Centre Church Road Hartshill,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.56
939917,Medical Centre Church Road Hartshill,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.19
939917,Medical Centre Church Road Hartshill,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,23.88
939917,Medical Centre Church Road Hartshill,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91601
939917,Medical Centre Church Road Hartshill,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8211
939917,Medical Centre Church Road Hartshill,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86471
939917,Medical Centre Church Road Hartshill,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:30:00.000+00:00,feeder,1,N Current (Min),A,25.62
939917,Medical Centre Church Road Hartshill,2024-01-28T09:30:00.000+00:00,feeder,1,N Current (Max),A,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,2.38
939917,Medical Centre Church Road Hartshill,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,8.75
939917,Medical Centre Church Road Hartshill,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.12
939917,Medical Centre Church Road Hartshill,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,8.25
939917,Medical Centre Church Road Hartshill,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,9.38
939917,Medical Centre Church Road Hartshill,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.5
939917,Medical Centre Church Road Hartshill,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.7
939917,Medical Centre Church Road Hartshill,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.25
939917,Medical Centre Church Road Hartshill,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.98
939917,Medical Centre Church Road Hartshill,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
939917,Medical Centre Church Road Hartshill,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.3
939917,Medical Centre Church Road Hartshill,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.84
939917,Medical Centre Church Road Hartshill,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
939917,Medical Centre Church Road Hartshill,2024-01-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,41.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:30:00.000+00:00,busbar,,N Current (Min),A,46.12
939917,Medical Centre Church Road Hartshill,2024-01-28T09:30:00.000+00:00,busbar,,N Current (Max),A,159.75
939917,Medical Centre Church Road Hartshill,2024-01-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,62.88
939917,Medical Centre Church Road Hartshill,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (Min),A,123.5
939917,Medical Centre Church Road Hartshill,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (Max),A,235.12
939917,Medical Centre Church Road Hartshill,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.62
939917,Medical Centre Church Road Hartshill,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (Min),A,119.5
939917,Medical Centre Church Road Hartshill,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (Max),A,203.88
939917,Medical Centre Church Road Hartshill,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (Min),A,144.38
939917,Medical Centre Church Road Hartshill,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (Max),A,220.12
939917,Medical Centre Church Road Hartshill,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.25
939917,Medical Centre Church Road Hartshill,2024-01-28T09:30:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:30:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.19
939917,Medical Centre Church Road Hartshill,2024-01-28T09:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.37
939917,Medical Centre Church Road Hartshill,2024-01-28T09:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.56
939917,Medical Centre Church Road Hartshill,2024-01-28T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98883
939917,Medical Centre Church Road Hartshill,2024-01-28T09:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98117
939917,Medical Centre Church Road Hartshill,2024-01-28T09:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99744
939917,Medical Centre Church Road Hartshill,2024-01-28T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,21.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,16.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,31.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:20:00.000+00:00,feeder,6,N Current (Min),A,33.5
939917,Medical Centre Church Road Hartshill,2024-01-28T09:20:00.000+00:00,feeder,6,N Current (Max),A,91.5
939917,Medical Centre Church Road Hartshill,2024-01-28T09:20:00.000+00:00,feeder,6,N Current (RMS),A,60.62
939917,Medical Centre Church Road Hartshill,2024-01-28T09:20:00.000+00:00,feeder,6,L3 Current (Min),A,64.25
939917,Medical Centre Church Road Hartshill,2024-01-28T09:20:00.000+00:00,feeder,6,L3 Current (Max),A,121.25
939917,Medical Centre Church Road Hartshill,2024-01-28T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,86.38
939917,Medical Centre Church Road Hartshill,2024-01-28T09:20:00.000+00:00,feeder,6,L2 Current (Min),A,44.38
939917,Medical Centre Church Road Hartshill,2024-01-28T09:20:00.000+00:00,feeder,6,L2 Current (Max),A,102.75
939917,Medical Centre Church Road Hartshill,2024-01-28T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,67.88
939917,Medical Centre Church Road Hartshill,2024-01-28T09:20:00.000+00:00,feeder,6,L1 Current (Min),A,105.88
939917,Medical Centre Church Road Hartshill,2024-01-28T09:20:00.000+00:00,feeder,6,L1 Current (Max),A,157.38
939917,Medical Centre Church Road Hartshill,2024-01-28T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,129.5
939917,Medical Centre Church Road Hartshill,2024-01-28T09:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.31
939917,Medical Centre Church Road Hartshill,2024-01-28T09:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-25.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-77.88
939917,Medical Centre Church Road Hartshill,2024-01-28T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9754
939917,Medical Centre Church Road Hartshill,2024-01-28T09:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94144
939917,Medical Centre Church Road Hartshill,2024-01-28T09:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.23149
939917,Medical Centre Church Road Hartshill,2024-01-28T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:20:00.000+00:00,feeder,5,N Current (Min),A,9.12
939917,Medical Centre Church Road Hartshill,2024-01-28T09:20:00.000+00:00,feeder,5,N Current (Max),A,59.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:20:00.000+00:00,feeder,5,N Current (RMS),A,19.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:20:00.000+00:00,feeder,5,L3 Current (Min),A,9.5
939917,Medical Centre Church Road Hartshill,2024-01-28T09:20:00.000+00:00,feeder,5,L3 Current (Max),A,21.12
939917,Medical Centre Church Road Hartshill,2024-01-28T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.25
939917,Medical Centre Church Road Hartshill,2024-01-28T09:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-28T09:20:00.000+00:00,feeder,5,L2 Current (Max),A,29.25
939917,Medical Centre Church Road Hartshill,2024-01-28T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,17.75
939917,Medical Centre Church Road Hartshill,2024-01-28T09:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-28T09:20:00.000+00:00,feeder,5,L1 Current (Max),A,20.12
939917,Medical Centre Church Road Hartshill,2024-01-28T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,11.5
939917,Medical Centre Church Road Hartshill,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.94
939917,Medical Centre Church Road Hartshill,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.5
939917,Medical Centre Church Road Hartshill,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98013
939917,Medical Centre Church Road Hartshill,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98901
939917,Medical Centre Church Road Hartshill,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92264
939917,Medical Centre Church Road Hartshill,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:20:00.000+00:00,feeder,4,N Current (Min),A,18.12
939917,Medical Centre Church Road Hartshill,2024-01-28T09:20:00.000+00:00,feeder,4,N Current (Max),A,69.88
939917,Medical Centre Church Road Hartshill,2024-01-28T09:20:00.000+00:00,feeder,4,N Current (RMS),A,30.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,37.62
939917,Medical Centre Church Road Hartshill,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,87.62
939917,Medical Centre Church Road Hartshill,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.62
939917,Medical Centre Church Road Hartshill,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,25.88
939917,Medical Centre Church Road Hartshill,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,65.5
939917,Medical Centre Church Road Hartshill,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.88
939917,Medical Centre Church Road Hartshill,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,78.75
939917,Medical Centre Church Road Hartshill,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.38
939917,Medical Centre Church Road Hartshill,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.63
939917,Medical Centre Church Road Hartshill,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
939917,Medical Centre Church Road Hartshill,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90277
939917,Medical Centre Church Road Hartshill,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99106
939917,Medical Centre Church Road Hartshill,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96399
939917,Medical Centre Church Road Hartshill,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:20:00.000+00:00,feeder,3,N Current (Min),A,27.5
939917,Medical Centre Church Road Hartshill,2024-01-28T09:20:00.000+00:00,feeder,3,N Current (Max),A,67.62
939917,Medical Centre Church Road Hartshill,2024-01-28T09:20:00.000+00:00,feeder,3,N Current (RMS),A,39.62
939917,Medical Centre Church Road Hartshill,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
939917,Medical Centre Church Road Hartshill,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,19.12
939917,Medical Centre Church Road Hartshill,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.62
939917,Medical Centre Church Road Hartshill,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,34.75
939917,Medical Centre Church Road Hartshill,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,67.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.75
939917,Medical Centre Church Road Hartshill,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
939917,Medical Centre Church Road Hartshill,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,30.88
939917,Medical Centre Church Road Hartshill,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.81
939917,Medical Centre Church Road Hartshill,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.56
939917,Medical Centre Church Road Hartshill,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93353
939917,Medical Centre Church Road Hartshill,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83154
939917,Medical Centre Church Road Hartshill,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87979
939917,Medical Centre Church Road Hartshill,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:20:00.000+00:00,feeder,1,N Current (Min),A,46.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:20:00.000+00:00,feeder,1,N Current (Max),A,2.75
939917,Medical Centre Church Road Hartshill,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,14.62
939917,Medical Centre Church Road Hartshill,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.25
939917,Medical Centre Church Road Hartshill,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,14.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,17.62
939917,Medical Centre Church Road Hartshill,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.88
939917,Medical Centre Church Road Hartshill,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.88
939917,Medical Centre Church Road Hartshill,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
939917,Medical Centre Church Road Hartshill,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.61
939917,Medical Centre Church Road Hartshill,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.64
939917,Medical Centre Church Road Hartshill,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
939917,Medical Centre Church Road Hartshill,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.67
939917,Medical Centre Church Road Hartshill,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.06
939917,Medical Centre Church Road Hartshill,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
939917,Medical Centre Church Road Hartshill,2024-01-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:20:00.000+00:00,busbar,,N Current (Min),A,41.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:20:00.000+00:00,busbar,,N Current (Max),A,279.38
939917,Medical Centre Church Road Hartshill,2024-01-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,55.12
939917,Medical Centre Church Road Hartshill,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (Min),A,131.75
939917,Medical Centre Church Road Hartshill,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (Max),A,199.25
939917,Medical Centre Church Road Hartshill,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.75
939917,Medical Centre Church Road Hartshill,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (Min),A,127.25
939917,Medical Centre Church Road Hartshill,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (Max),A,222.75
939917,Medical Centre Church Road Hartshill,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.12
939917,Medical Centre Church Road Hartshill,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (Min),A,126.5
939917,Medical Centre Church Road Hartshill,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (Max),A,216.75
939917,Medical Centre Church Road Hartshill,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.88
939917,Medical Centre Church Road Hartshill,2024-01-28T09:20:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:20:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.25
939917,Medical Centre Church Road Hartshill,2024-01-28T09:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.75
939917,Medical Centre Church Road Hartshill,2024-01-28T09:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.69
939917,Medical Centre Church Road Hartshill,2024-01-28T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99088
939917,Medical Centre Church Road Hartshill,2024-01-28T09:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99411
939917,Medical Centre Church Road Hartshill,2024-01-28T09:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99704
939917,Medical Centre Church Road Hartshill,2024-01-28T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,23.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,26.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,34.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:10:00.000+00:00,feeder,6,N Current (Min),A,30.38
939917,Medical Centre Church Road Hartshill,2024-01-28T09:10:00.000+00:00,feeder,6,N Current (Max),A,80.75
939917,Medical Centre Church Road Hartshill,2024-01-28T09:10:00.000+00:00,feeder,6,N Current (RMS),A,54.5
939917,Medical Centre Church Road Hartshill,2024-01-28T09:10:00.000+00:00,feeder,6,L3 Current (Min),A,73.75
939917,Medical Centre Church Road Hartshill,2024-01-28T09:10:00.000+00:00,feeder,6,L3 Current (Max),A,152.88
939917,Medical Centre Church Road Hartshill,2024-01-28T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,94.88
939917,Medical Centre Church Road Hartshill,2024-01-28T09:10:00.000+00:00,feeder,6,L2 Current (Min),A,90.5
939917,Medical Centre Church Road Hartshill,2024-01-28T09:10:00.000+00:00,feeder,6,L2 Current (Max),A,136.62
939917,Medical Centre Church Road Hartshill,2024-01-28T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,108.38
939917,Medical Centre Church Road Hartshill,2024-01-28T09:10:00.000+00:00,feeder,6,L1 Current (Min),A,106.5
939917,Medical Centre Church Road Hartshill,2024-01-28T09:10:00.000+00:00,feeder,6,L1 Current (Max),A,173.12
939917,Medical Centre Church Road Hartshill,2024-01-28T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,141.5
939917,Medical Centre Church Road Hartshill,2024-01-28T09:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.31
939917,Medical Centre Church Road Hartshill,2024-01-28T09:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,8.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-73.88
939917,Medical Centre Church Road Hartshill,2024-01-28T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9769
939917,Medical Centre Church Road Hartshill,2024-01-28T09:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86447
939917,Medical Centre Church Road Hartshill,2024-01-28T09:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.23467
939917,Medical Centre Church Road Hartshill,2024-01-28T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-28T09:10:00.000+00:00,feeder,5,N Current (Min),A,9.12
939917,Medical Centre Church Road Hartshill,2024-01-28T09:10:00.000+00:00,feeder,5,N Current (Max),A,38.12
